Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
522281,Belle Vue Way Swansea,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
522281,Belle Vue Way Swansea,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
522281,Belle Vue Way Swansea,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
522281,Belle Vue Way Swansea,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
522281,Belle Vue Way Swansea,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
522281,Belle Vue Way Swansea,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
522281,Belle Vue Way Swansea,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
522281,Belle Vue Way Swansea,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.37
522281,Belle Vue Way Swansea,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.49
522281,Belle Vue Way Swansea,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.59
522281,Belle Vue Way Swansea,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
522281,Belle Vue Way Swansea,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
522281,Belle Vue Way Swansea,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
522281,Belle Vue Way Swansea,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
522281,Belle Vue Way Swansea,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
522281,Belle Vue Way Swansea,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
522281,Belle Vue Way Swansea,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
522281,Belle Vue Way Swansea,2023-06-05T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
522281,Belle Vue Way Swansea,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
522281,Belle Vue Way Swansea,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
522281,Belle Vue Way Swansea,2023-06-05T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
522281,Belle Vue Way Swansea,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
522281,Belle Vue Way Swansea,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
522281,Belle Vue Way Swansea,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
522281,Belle Vue Way Swansea,2023-06-05T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
522281,Belle Vue Way Swansea,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,28.2
522281,Belle Vue Way Swansea,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
522281,Belle Vue Way Swansea,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
522281,Belle Vue Way Swansea,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
522281,Belle Vue Way Swansea,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
522281,Belle Vue Way Swansea,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522281,Belle Vue Way Swansea,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
522281,Belle Vue Way Swansea,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
522281,Belle Vue Way Swansea,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
522281,Belle Vue Way Swansea,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
522281,Belle Vue Way Swansea,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.39
522281,Belle Vue Way Swansea,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.62
522281,Belle Vue Way Swansea,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.03
522281,Belle Vue Way Swansea,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,21.9
522281,Belle Vue Way Swansea,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
522281,Belle Vue Way Swansea,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
522281,Belle Vue Way Swansea,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
522281,Belle Vue Way Swansea,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
522281,Belle Vue Way Swansea,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
522281,Belle Vue Way Swansea,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
522281,Belle Vue Way Swansea,2023-06-05T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
522281,Belle Vue Way Swansea,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
522281,Belle Vue Way Swansea,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
522281,Belle Vue Way Swansea,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
522281,Belle Vue Way Swansea,2023-06-05T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
522281,Belle Vue Way Swansea,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
522281,Belle Vue Way Swansea,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
522281,Belle Vue Way Swansea,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
522281,Belle Vue Way Swansea,2023-06-05T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,28.3
522281,Belle Vue Way Swansea,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522281,Belle Vue Way Swansea,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
522281,Belle Vue Way Swansea,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
522281,Belle Vue Way Swansea,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
522281,Belle Vue Way Swansea,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522281,Belle Vue Way Swansea,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
522281,Belle Vue Way Swansea,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
522281,Belle Vue Way Swansea,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
522281,Belle Vue Way Swansea,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
522281,Belle Vue Way Swansea,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.03
522281,Belle Vue Way Swansea,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.62
522281,Belle Vue Way Swansea,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.46
522281,Belle Vue Way Swansea,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
522281,Belle Vue Way Swansea,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
522281,Belle Vue Way Swansea,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
522281,Belle Vue Way Swansea,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
522281,Belle Vue Way Swansea,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
522281,Belle Vue Way Swansea,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
522281,Belle Vue Way Swansea,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
522281,Belle Vue Way Swansea,2023-06-05T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
522281,Belle Vue Way Swansea,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
522281,Belle Vue Way Swansea,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
522281,Belle Vue Way Swansea,2023-06-05T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
522281,Belle Vue Way Swansea,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
522281,Belle Vue Way Swansea,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
522281,Belle Vue Way Swansea,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
522281,Belle Vue Way Swansea,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
522281,Belle Vue Way Swansea,2023-06-05T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
522281,Belle Vue Way Swansea,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
522281,Belle Vue Way Swansea,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,28.3
522281,Belle Vue Way Swansea,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522281,Belle Vue Way Swansea,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
522281,Belle Vue Way Swansea,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
522281,Belle Vue Way Swansea,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
522281,Belle Vue Way Swansea,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522281,Belle Vue Way Swansea,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
522281,Belle Vue Way Swansea,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
522281,Belle Vue Way Swansea,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
522281,Belle Vue Way Swansea,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
522281,Belle Vue Way Swansea,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.12
522281,Belle Vue Way Swansea,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.13
522281,Belle Vue Way Swansea,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.21
522281,Belle Vue Way Swansea,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
522281,Belle Vue Way Swansea,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
522281,Belle Vue Way Swansea,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
522281,Belle Vue Way Swansea,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
522281,Belle Vue Way Swansea,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
522281,Belle Vue Way Swansea,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.52
522281,Belle Vue Way Swansea,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
522281,Belle Vue Way Swansea,2023-06-05T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
522281,Belle Vue Way Swansea,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
522281,Belle Vue Way Swansea,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
522281,Belle Vue Way Swansea,2023-06-05T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
522281,Belle Vue Way Swansea,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
522281,Belle Vue Way Swansea,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
522281,Belle Vue Way Swansea,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
522281,Belle Vue Way Swansea,2023-06-05T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
522281,Belle Vue Way Swansea,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
522281,Belle Vue Way Swansea,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,28.3
522281,Belle Vue Way Swansea,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
522281,Belle Vue Way Swansea,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522281,Belle Vue Way Swansea,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
522281,Belle Vue Way Swansea,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522281,Belle Vue Way Swansea,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
522281,Belle Vue Way Swansea,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
522281,Belle Vue Way Swansea,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
522281,Belle Vue Way Swansea,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
522281,Belle Vue Way Swansea,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.28
522281,Belle Vue Way Swansea,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.24
522281,Belle Vue Way Swansea,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.32
522281,Belle Vue Way Swansea,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
522281,Belle Vue Way Swansea,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
522281,Belle Vue Way Swansea,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
522281,Belle Vue Way Swansea,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
522281,Belle Vue Way Swansea,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
522281,Belle Vue Way Swansea,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
522281,Belle Vue Way Swansea,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
522281,Belle Vue Way Swansea,2023-06-05T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
522281,Belle Vue Way Swansea,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
522281,Belle Vue Way Swansea,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
522281,Belle Vue Way Swansea,2023-06-05T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
522281,Belle Vue Way Swansea,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
522281,Belle Vue Way Swansea,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
522281,Belle Vue Way Swansea,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
522281,Belle Vue Way Swansea,2023-06-05T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
522281,Belle Vue Way Swansea,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,28.3
522281,Belle Vue Way Swansea,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
522281,Belle Vue Way Swansea,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522281,Belle Vue Way Swansea,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
522281,Belle Vue Way Swansea,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522281,Belle Vue Way Swansea,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
522281,Belle Vue Way Swansea,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
522281,Belle Vue Way Swansea,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
522281,Belle Vue Way Swansea,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
522281,Belle Vue Way Swansea,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.76
522281,Belle Vue Way Swansea,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.76
522281,Belle Vue Way Swansea,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.4
522281,Belle Vue Way Swansea,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
522281,Belle Vue Way Swansea,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
522281,Belle Vue Way Swansea,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
522281,Belle Vue Way Swansea,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
522281,Belle Vue Way Swansea,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
522281,Belle Vue Way Swansea,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
522281,Belle Vue Way Swansea,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
522281,Belle Vue Way Swansea,2023-06-05T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
522281,Belle Vue Way Swansea,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
522281,Belle Vue Way Swansea,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
522281,Belle Vue Way Swansea,2023-06-05T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
522281,Belle Vue Way Swansea,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
522281,Belle Vue Way Swansea,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
522281,Belle Vue Way Swansea,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
522281,Belle Vue Way Swansea,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
522281,Belle Vue Way Swansea,2023-06-05T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,28.4
522281,Belle Vue Way Swansea,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522281,Belle Vue Way Swansea,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
522281,Belle Vue Way Swansea,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522281,Belle Vue Way Swansea,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
522281,Belle Vue Way Swansea,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522281,Belle Vue Way Swansea,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
522281,Belle Vue Way Swansea,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
522281,Belle Vue Way Swansea,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
522281,Belle Vue Way Swansea,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
522281,Belle Vue Way Swansea,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.36
522281,Belle Vue Way Swansea,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.93
522281,Belle Vue Way Swansea,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.45
522281,Belle Vue Way Swansea,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
522281,Belle Vue Way Swansea,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
522281,Belle Vue Way Swansea,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
522281,Belle Vue Way Swansea,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
522281,Belle Vue Way Swansea,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
522281,Belle Vue Way Swansea,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
522281,Belle Vue Way Swansea,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
522281,Belle Vue Way Swansea,2023-06-05T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
522281,Belle Vue Way Swansea,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
522281,Belle Vue Way Swansea,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
522281,Belle Vue Way Swansea,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
522281,Belle Vue Way Swansea,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
522281,Belle Vue Way Swansea,2023-06-05T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
522281,Belle Vue Way Swansea,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
522281,Belle Vue Way Swansea,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
522281,Belle Vue Way Swansea,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
522281,Belle Vue Way Swansea,2023-06-05T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
522281,Belle Vue Way Swansea,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,28.4
522281,Belle Vue Way Swansea,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
522281,Belle Vue Way Swansea,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
522281,Belle Vue Way Swansea,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522281,Belle Vue Way Swansea,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
522281,Belle Vue Way Swansea,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522281,Belle Vue Way Swansea,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
522281,Belle Vue Way Swansea,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
522281,Belle Vue Way Swansea,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
522281,Belle Vue Way Swansea,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
522281,Belle Vue Way Swansea,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.38
522281,Belle Vue Way Swansea,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.79
522281,Belle Vue Way Swansea,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.68
522281,Belle Vue Way Swansea,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
522281,Belle Vue Way Swansea,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
522281,Belle Vue Way Swansea,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
522281,Belle Vue Way Swansea,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
522281,Belle Vue Way Swansea,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
522281,Belle Vue Way Swansea,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
522281,Belle Vue Way Swansea,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
522281,Belle Vue Way Swansea,2023-06-05T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
522281,Belle Vue Way Swansea,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
522281,Belle Vue Way Swansea,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
522281,Belle Vue Way Swansea,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
522281,Belle Vue Way Swansea,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
522281,Belle Vue Way Swansea,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
522281,Belle Vue Way Swansea,2023-06-05T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
522281,Belle Vue Way Swansea,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
522281,Belle Vue Way Swansea,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
522281,Belle Vue Way Swansea,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
522281,Belle Vue Way Swansea,2023-06-05T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,28.4
522281,Belle Vue Way Swansea,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
522281,Belle Vue Way Swansea,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
522281,Belle Vue Way Swansea,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522281,Belle Vue Way Swansea,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
522281,Belle Vue Way Swansea,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522281,Belle Vue Way Swansea,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
522281,Belle Vue Way Swansea,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
522281,Belle Vue Way Swansea,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
522281,Belle Vue Way Swansea,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
522281,Belle Vue Way Swansea,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.05
522281,Belle Vue Way Swansea,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.06
522281,Belle Vue Way Swansea,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.36
522281,Belle Vue Way Swansea,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
522281,Belle Vue Way Swansea,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
522281,Belle Vue Way Swansea,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
522281,Belle Vue Way Swansea,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
522281,Belle Vue Way Swansea,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
522281,Belle Vue Way Swansea,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.7
522281,Belle Vue Way Swansea,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
522281,Belle Vue Way Swansea,2023-06-05T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
522281,Belle Vue Way Swansea,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
522281,Belle Vue Way Swansea,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
522281,Belle Vue Way Swansea,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
522281,Belle Vue Way Swansea,2023-06-05T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
522281,Belle Vue Way Swansea,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
522281,Belle Vue Way Swansea,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
522281,Belle Vue Way Swansea,2023-06-05T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
522281,Belle Vue Way Swansea,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,28.4
522281,Belle Vue Way Swansea,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
522281,Belle Vue Way Swansea,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
522281,Belle Vue Way Swansea,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522281,Belle Vue Way Swansea,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
522281,Belle Vue Way Swansea,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
522281,Belle Vue Way Swansea,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
522281,Belle Vue Way Swansea,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
522281,Belle Vue Way Swansea,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
522281,Belle Vue Way Swansea,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
522281,Belle Vue Way Swansea,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.64
522281,Belle Vue Way Swansea,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.37
522281,Belle Vue Way Swansea,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.08
522281,Belle Vue Way Swansea,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
522281,Belle Vue Way Swansea,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
522281,Belle Vue Way Swansea,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
522281,Belle Vue Way Swansea,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
522281,Belle Vue Way Swansea,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
522281,Belle Vue Way Swansea,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
522281,Belle Vue Way Swansea,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
522281,Belle Vue Way Swansea,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
522281,Belle Vue Way Swansea,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
522281,Belle Vue Way Swansea,2023-06-05T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
522281,Belle Vue Way Swansea,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
522281,Belle Vue Way Swansea,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
522281,Belle Vue Way Swansea,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
522281,Belle Vue Way Swansea,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
522281,Belle Vue Way Swansea,2023-06-05T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
522281,Belle Vue Way Swansea,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
522281,Belle Vue Way Swansea,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
522281,Belle Vue Way Swansea,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
522281,Belle Vue Way Swansea,2023-06-05T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
522281,Belle Vue Way Swansea,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,28.5
522281,Belle Vue Way Swansea,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
522281,Belle Vue Way Swansea,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
522281,Belle Vue Way Swansea,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522281,Belle Vue Way Swansea,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
522281,Belle Vue Way Swansea,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522281,Belle Vue Way Swansea,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
522281,Belle Vue Way Swansea,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
522281,Belle Vue Way Swansea,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
522281,Belle Vue Way Swansea,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.46
522281,Belle Vue Way Swansea,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.58
522281,Belle Vue Way Swansea,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.38
522281,Belle Vue Way Swansea,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
522281,Belle Vue Way Swansea,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
522281,Belle Vue Way Swansea,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
522281,Belle Vue Way Swansea,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
522281,Belle Vue Way Swansea,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
522281,Belle Vue Way Swansea,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
522281,Belle Vue Way Swansea,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
522281,Belle Vue Way Swansea,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
522281,Belle Vue Way Swansea,2023-06-05T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
522281,Belle Vue Way Swansea,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
522281,Belle Vue Way Swansea,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
522281,Belle Vue Way Swansea,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
522281,Belle Vue Way Swansea,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
522281,Belle Vue Way Swansea,2023-06-05T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
