Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
522281,Belle Vue Way Swansea,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
522281,Belle Vue Way Swansea,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
522281,Belle Vue Way Swansea,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
522281,Belle Vue Way Swansea,2023-06-05T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
522281,Belle Vue Way Swansea,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,28.5
522281,Belle Vue Way Swansea,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
522281,Belle Vue Way Swansea,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
522281,Belle Vue Way Swansea,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522281,Belle Vue Way Swansea,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
522281,Belle Vue Way Swansea,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
522281,Belle Vue Way Swansea,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
522281,Belle Vue Way Swansea,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
522281,Belle Vue Way Swansea,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
522281,Belle Vue Way Swansea,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.57
522281,Belle Vue Way Swansea,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.58
522281,Belle Vue Way Swansea,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.11
522281,Belle Vue Way Swansea,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
522281,Belle Vue Way Swansea,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
522281,Belle Vue Way Swansea,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
522281,Belle Vue Way Swansea,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
522281,Belle Vue Way Swansea,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
522281,Belle Vue Way Swansea,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
522281,Belle Vue Way Swansea,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
522281,Belle Vue Way Swansea,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
522281,Belle Vue Way Swansea,2023-06-05T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
522281,Belle Vue Way Swansea,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
522281,Belle Vue Way Swansea,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
522281,Belle Vue Way Swansea,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
522281,Belle Vue Way Swansea,2023-06-05T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
522281,Belle Vue Way Swansea,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
522281,Belle Vue Way Swansea,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
522281,Belle Vue Way Swansea,2023-06-05T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
522281,Belle Vue Way Swansea,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,28.5
522281,Belle Vue Way Swansea,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
522281,Belle Vue Way Swansea,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
522281,Belle Vue Way Swansea,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522281,Belle Vue Way Swansea,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
522281,Belle Vue Way Swansea,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
522281,Belle Vue Way Swansea,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
522281,Belle Vue Way Swansea,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
522281,Belle Vue Way Swansea,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
522281,Belle Vue Way Swansea,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
522281,Belle Vue Way Swansea,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.2
522281,Belle Vue Way Swansea,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.51
522281,Belle Vue Way Swansea,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.64
522281,Belle Vue Way Swansea,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
522281,Belle Vue Way Swansea,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
522281,Belle Vue Way Swansea,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
522281,Belle Vue Way Swansea,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
522281,Belle Vue Way Swansea,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
522281,Belle Vue Way Swansea,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
522281,Belle Vue Way Swansea,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
522281,Belle Vue Way Swansea,2023-06-05T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
522281,Belle Vue Way Swansea,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
522281,Belle Vue Way Swansea,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
522281,Belle Vue Way Swansea,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
522281,Belle Vue Way Swansea,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
522281,Belle Vue Way Swansea,2023-06-05T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
522281,Belle Vue Way Swansea,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
522281,Belle Vue Way Swansea,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
522281,Belle Vue Way Swansea,2023-06-05T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
522281,Belle Vue Way Swansea,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,28.5
522281,Belle Vue Way Swansea,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
522281,Belle Vue Way Swansea,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
522281,Belle Vue Way Swansea,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
522281,Belle Vue Way Swansea,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
522281,Belle Vue Way Swansea,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
522281,Belle Vue Way Swansea,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
522281,Belle Vue Way Swansea,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
522281,Belle Vue Way Swansea,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
522281,Belle Vue Way Swansea,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.88
522281,Belle Vue Way Swansea,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
522281,Belle Vue Way Swansea,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.78
522281,Belle Vue Way Swansea,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
522281,Belle Vue Way Swansea,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
522281,Belle Vue Way Swansea,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
522281,Belle Vue Way Swansea,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
522281,Belle Vue Way Swansea,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
522281,Belle Vue Way Swansea,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
522281,Belle Vue Way Swansea,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
522281,Belle Vue Way Swansea,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
522281,Belle Vue Way Swansea,2023-06-05T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
522281,Belle Vue Way Swansea,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
522281,Belle Vue Way Swansea,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
522281,Belle Vue Way Swansea,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
522281,Belle Vue Way Swansea,2023-06-05T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
522281,Belle Vue Way Swansea,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
522281,Belle Vue Way Swansea,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
522281,Belle Vue Way Swansea,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
522281,Belle Vue Way Swansea,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
522281,Belle Vue Way Swansea,2023-06-05T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
522281,Belle Vue Way Swansea,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
522281,Belle Vue Way Swansea,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,28.5
522281,Belle Vue Way Swansea,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
522281,Belle Vue Way Swansea,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
522281,Belle Vue Way Swansea,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522281,Belle Vue Way Swansea,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
522281,Belle Vue Way Swansea,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
522281,Belle Vue Way Swansea,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
522281,Belle Vue Way Swansea,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
522281,Belle Vue Way Swansea,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
522281,Belle Vue Way Swansea,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
522281,Belle Vue Way Swansea,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.92
522281,Belle Vue Way Swansea,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.99
522281,Belle Vue Way Swansea,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.56
522281,Belle Vue Way Swansea,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
522281,Belle Vue Way Swansea,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
522281,Belle Vue Way Swansea,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
522281,Belle Vue Way Swansea,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
522281,Belle Vue Way Swansea,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
522281,Belle Vue Way Swansea,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
522281,Belle Vue Way Swansea,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
522281,Belle Vue Way Swansea,2023-06-05T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
522281,Belle Vue Way Swansea,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
522281,Belle Vue Way Swansea,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
522281,Belle Vue Way Swansea,2023-06-05T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
522281,Belle Vue Way Swansea,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
522281,Belle Vue Way Swansea,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
522281,Belle Vue Way Swansea,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
522281,Belle Vue Way Swansea,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
522281,Belle Vue Way Swansea,2023-06-05T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
522281,Belle Vue Way Swansea,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,28.6
522281,Belle Vue Way Swansea,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
522281,Belle Vue Way Swansea,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
522281,Belle Vue Way Swansea,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
522281,Belle Vue Way Swansea,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
522281,Belle Vue Way Swansea,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
522281,Belle Vue Way Swansea,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
522281,Belle Vue Way Swansea,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
522281,Belle Vue Way Swansea,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
522281,Belle Vue Way Swansea,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.33
522281,Belle Vue Way Swansea,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.49
522281,Belle Vue Way Swansea,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
522281,Belle Vue Way Swansea,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
522281,Belle Vue Way Swansea,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
522281,Belle Vue Way Swansea,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
522281,Belle Vue Way Swansea,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
522281,Belle Vue Way Swansea,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
522281,Belle Vue Way Swansea,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
522281,Belle Vue Way Swansea,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
522281,Belle Vue Way Swansea,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
522281,Belle Vue Way Swansea,2023-06-05T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
522281,Belle Vue Way Swansea,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
522281,Belle Vue Way Swansea,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
522281,Belle Vue Way Swansea,2023-06-05T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
522281,Belle Vue Way Swansea,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
522281,Belle Vue Way Swansea,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
522281,Belle Vue Way Swansea,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
522281,Belle Vue Way Swansea,2023-06-05T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
522281,Belle Vue Way Swansea,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,28.6
522281,Belle Vue Way Swansea,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
522281,Belle Vue Way Swansea,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
522281,Belle Vue Way Swansea,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
522281,Belle Vue Way Swansea,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
522281,Belle Vue Way Swansea,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
522281,Belle Vue Way Swansea,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
522281,Belle Vue Way Swansea,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
522281,Belle Vue Way Swansea,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
522281,Belle Vue Way Swansea,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.36
522281,Belle Vue Way Swansea,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.8
522281,Belle Vue Way Swansea,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.42
522281,Belle Vue Way Swansea,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
522281,Belle Vue Way Swansea,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
522281,Belle Vue Way Swansea,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
522281,Belle Vue Way Swansea,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
522281,Belle Vue Way Swansea,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
522281,Belle Vue Way Swansea,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
522281,Belle Vue Way Swansea,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.61
522281,Belle Vue Way Swansea,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
522281,Belle Vue Way Swansea,2023-06-05T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
522281,Belle Vue Way Swansea,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
522281,Belle Vue Way Swansea,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
522281,Belle Vue Way Swansea,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
522281,Belle Vue Way Swansea,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
522281,Belle Vue Way Swansea,2023-06-05T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
522281,Belle Vue Way Swansea,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
522281,Belle Vue Way Swansea,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
522281,Belle Vue Way Swansea,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
522281,Belle Vue Way Swansea,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
522281,Belle Vue Way Swansea,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.92
522281,Belle Vue Way Swansea,2023-06-05T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
522281,Belle Vue Way Swansea,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
522281,Belle Vue Way Swansea,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,28.6
522281,Belle Vue Way Swansea,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
522281,Belle Vue Way Swansea,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
522281,Belle Vue Way Swansea,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522281,Belle Vue Way Swansea,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
522281,Belle Vue Way Swansea,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
522281,Belle Vue Way Swansea,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
522281,Belle Vue Way Swansea,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
522281,Belle Vue Way Swansea,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
522281,Belle Vue Way Swansea,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
522281,Belle Vue Way Swansea,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.38
522281,Belle Vue Way Swansea,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.63
522281,Belle Vue Way Swansea,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.49
522281,Belle Vue Way Swansea,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
522281,Belle Vue Way Swansea,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
522281,Belle Vue Way Swansea,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
522281,Belle Vue Way Swansea,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
522281,Belle Vue Way Swansea,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
522281,Belle Vue Way Swansea,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
522281,Belle Vue Way Swansea,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
522281,Belle Vue Way Swansea,2023-06-05T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
522281,Belle Vue Way Swansea,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
522281,Belle Vue Way Swansea,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
522281,Belle Vue Way Swansea,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
522281,Belle Vue Way Swansea,2023-06-05T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
522281,Belle Vue Way Swansea,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
522281,Belle Vue Way Swansea,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
522281,Belle Vue Way Swansea,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
522281,Belle Vue Way Swansea,2023-06-05T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
522281,Belle Vue Way Swansea,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
522281,Belle Vue Way Swansea,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
522281,Belle Vue Way Swansea,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,28.6
522281,Belle Vue Way Swansea,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
522281,Belle Vue Way Swansea,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
522281,Belle Vue Way Swansea,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
522281,Belle Vue Way Swansea,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
522281,Belle Vue Way Swansea,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
522281,Belle Vue Way Swansea,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
522281,Belle Vue Way Swansea,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
522281,Belle Vue Way Swansea,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
522281,Belle Vue Way Swansea,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
522281,Belle Vue Way Swansea,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.65
522281,Belle Vue Way Swansea,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.91
522281,Belle Vue Way Swansea,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.95
522281,Belle Vue Way Swansea,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
522281,Belle Vue Way Swansea,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
522281,Belle Vue Way Swansea,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
522281,Belle Vue Way Swansea,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
522281,Belle Vue Way Swansea,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.98
522281,Belle Vue Way Swansea,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
522281,Belle Vue Way Swansea,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
522281,Belle Vue Way Swansea,2023-06-05T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
522281,Belle Vue Way Swansea,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
522281,Belle Vue Way Swansea,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
522281,Belle Vue Way Swansea,2023-06-05T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
522281,Belle Vue Way Swansea,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
522281,Belle Vue Way Swansea,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
522281,Belle Vue Way Swansea,2023-06-05T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,28.6
522281,Belle Vue Way Swansea,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
522281,Belle Vue Way Swansea,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
522281,Belle Vue Way Swansea,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
522281,Belle Vue Way Swansea,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
522281,Belle Vue Way Swansea,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
522281,Belle Vue Way Swansea,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
522281,Belle Vue Way Swansea,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
522281,Belle Vue Way Swansea,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
522281,Belle Vue Way Swansea,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.62
522281,Belle Vue Way Swansea,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.68
522281,Belle Vue Way Swansea,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,9.99
522281,Belle Vue Way Swansea,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
522281,Belle Vue Way Swansea,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
522281,Belle Vue Way Swansea,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
522281,Belle Vue Way Swansea,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
522281,Belle Vue Way Swansea,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
522281,Belle Vue Way Swansea,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
522281,Belle Vue Way Swansea,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
522281,Belle Vue Way Swansea,2023-06-05T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
522281,Belle Vue Way Swansea,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
522281,Belle Vue Way Swansea,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
522281,Belle Vue Way Swansea,2023-06-05T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
522281,Belle Vue Way Swansea,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
522281,Belle Vue Way Swansea,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
522281,Belle Vue Way Swansea,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
522281,Belle Vue Way Swansea,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
522281,Belle Vue Way Swansea,2023-06-05T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
522281,Belle Vue Way Swansea,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
522281,Belle Vue Way Swansea,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,28.6
522281,Belle Vue Way Swansea,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
522281,Belle Vue Way Swansea,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
522281,Belle Vue Way Swansea,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
522281,Belle Vue Way Swansea,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
522281,Belle Vue Way Swansea,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
522281,Belle Vue Way Swansea,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
522281,Belle Vue Way Swansea,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
522281,Belle Vue Way Swansea,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
522281,Belle Vue Way Swansea,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.17
522281,Belle Vue Way Swansea,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.99
522281,Belle Vue Way Swansea,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.91
522281,Belle Vue Way Swansea,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
522281,Belle Vue Way Swansea,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
522281,Belle Vue Way Swansea,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
522281,Belle Vue Way Swansea,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
522281,Belle Vue Way Swansea,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
522281,Belle Vue Way Swansea,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
522281,Belle Vue Way Swansea,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
522281,Belle Vue Way Swansea,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
522281,Belle Vue Way Swansea,2023-06-05T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
522281,Belle Vue Way Swansea,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
522281,Belle Vue Way Swansea,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
522281,Belle Vue Way Swansea,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
522281,Belle Vue Way Swansea,2023-06-05T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
522281,Belle Vue Way Swansea,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
522281,Belle Vue Way Swansea,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
522281,Belle Vue Way Swansea,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
522281,Belle Vue Way Swansea,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
522281,Belle Vue Way Swansea,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
522281,Belle Vue Way Swansea,2023-06-05T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
522281,Belle Vue Way Swansea,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
522281,Belle Vue Way Swansea,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,28.7
522281,Belle Vue Way Swansea,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
522281,Belle Vue Way Swansea,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
522281,Belle Vue Way Swansea,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
522281,Belle Vue Way Swansea,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
522281,Belle Vue Way Swansea,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
522281,Belle Vue Way Swansea,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
522281,Belle Vue Way Swansea,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
522281,Belle Vue Way Swansea,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
522281,Belle Vue Way Swansea,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
522281,Belle Vue Way Swansea,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.75
522281,Belle Vue Way Swansea,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.67
522281,Belle Vue Way Swansea,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.83
522281,Belle Vue Way Swansea,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
522281,Belle Vue Way Swansea,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
522281,Belle Vue Way Swansea,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
522281,Belle Vue Way Swansea,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
522281,Belle Vue Way Swansea,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
