Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
522281,Belle Vue Way Swansea,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
522281,Belle Vue Way Swansea,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
522281,Belle Vue Way Swansea,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
522281,Belle Vue Way Swansea,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
522281,Belle Vue Way Swansea,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
522281,Belle Vue Way Swansea,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.4
522281,Belle Vue Way Swansea,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.28
522281,Belle Vue Way Swansea,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.13
522281,Belle Vue Way Swansea,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
522281,Belle Vue Way Swansea,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
522281,Belle Vue Way Swansea,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
522281,Belle Vue Way Swansea,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
522281,Belle Vue Way Swansea,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
522281,Belle Vue Way Swansea,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
522281,Belle Vue Way Swansea,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
522281,Belle Vue Way Swansea,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
522281,Belle Vue Way Swansea,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.9
522281,Belle Vue Way Swansea,2023-06-05T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
522281,Belle Vue Way Swansea,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
522281,Belle Vue Way Swansea,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
522281,Belle Vue Way Swansea,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
522281,Belle Vue Way Swansea,2023-06-05T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
522281,Belle Vue Way Swansea,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
522281,Belle Vue Way Swansea,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
522281,Belle Vue Way Swansea,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.13
522281,Belle Vue Way Swansea,2023-06-05T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
522281,Belle Vue Way Swansea,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,29.1
522281,Belle Vue Way Swansea,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
522281,Belle Vue Way Swansea,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
522281,Belle Vue Way Swansea,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
522281,Belle Vue Way Swansea,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
522281,Belle Vue Way Swansea,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
522281,Belle Vue Way Swansea,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
522281,Belle Vue Way Swansea,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
522281,Belle Vue Way Swansea,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.66
522281,Belle Vue Way Swansea,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.21
522281,Belle Vue Way Swansea,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.25
522281,Belle Vue Way Swansea,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
522281,Belle Vue Way Swansea,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
522281,Belle Vue Way Swansea,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
522281,Belle Vue Way Swansea,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
522281,Belle Vue Way Swansea,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
522281,Belle Vue Way Swansea,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.83
522281,Belle Vue Way Swansea,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
522281,Belle Vue Way Swansea,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.95
522281,Belle Vue Way Swansea,2023-06-05T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
522281,Belle Vue Way Swansea,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
522281,Belle Vue Way Swansea,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
522281,Belle Vue Way Swansea,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
522281,Belle Vue Way Swansea,2023-06-05T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
522281,Belle Vue Way Swansea,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
522281,Belle Vue Way Swansea,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
522281,Belle Vue Way Swansea,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
522281,Belle Vue Way Swansea,2023-06-05T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,29.0
522281,Belle Vue Way Swansea,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
522281,Belle Vue Way Swansea,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
522281,Belle Vue Way Swansea,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
522281,Belle Vue Way Swansea,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
522281,Belle Vue Way Swansea,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
522281,Belle Vue Way Swansea,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
522281,Belle Vue Way Swansea,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.67
522281,Belle Vue Way Swansea,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.03
522281,Belle Vue Way Swansea,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.56
522281,Belle Vue Way Swansea,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
522281,Belle Vue Way Swansea,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
522281,Belle Vue Way Swansea,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
522281,Belle Vue Way Swansea,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
522281,Belle Vue Way Swansea,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
522281,Belle Vue Way Swansea,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
522281,Belle Vue Way Swansea,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
522281,Belle Vue Way Swansea,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
522281,Belle Vue Way Swansea,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
522281,Belle Vue Way Swansea,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.94
522281,Belle Vue Way Swansea,2023-06-05T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
522281,Belle Vue Way Swansea,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
522281,Belle Vue Way Swansea,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
522281,Belle Vue Way Swansea,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
522281,Belle Vue Way Swansea,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
522281,Belle Vue Way Swansea,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
522281,Belle Vue Way Swansea,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
522281,Belle Vue Way Swansea,2023-06-05T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
522281,Belle Vue Way Swansea,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
522281,Belle Vue Way Swansea,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
522281,Belle Vue Way Swansea,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
522281,Belle Vue Way Swansea,2023-06-05T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,28.9
522281,Belle Vue Way Swansea,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
522281,Belle Vue Way Swansea,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
522281,Belle Vue Way Swansea,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
522281,Belle Vue Way Swansea,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
522281,Belle Vue Way Swansea,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
522281,Belle Vue Way Swansea,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.48
522281,Belle Vue Way Swansea,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.79
522281,Belle Vue Way Swansea,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.79
522281,Belle Vue Way Swansea,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
522281,Belle Vue Way Swansea,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
522281,Belle Vue Way Swansea,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
522281,Belle Vue Way Swansea,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
522281,Belle Vue Way Swansea,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
522281,Belle Vue Way Swansea,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
522281,Belle Vue Way Swansea,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.69
522281,Belle Vue Way Swansea,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
522281,Belle Vue Way Swansea,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
522281,Belle Vue Way Swansea,2023-06-05T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
522281,Belle Vue Way Swansea,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
522281,Belle Vue Way Swansea,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
522281,Belle Vue Way Swansea,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
522281,Belle Vue Way Swansea,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
522281,Belle Vue Way Swansea,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
522281,Belle Vue Way Swansea,2023-06-05T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
522281,Belle Vue Way Swansea,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
522281,Belle Vue Way Swansea,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
522281,Belle Vue Way Swansea,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
522281,Belle Vue Way Swansea,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
522281,Belle Vue Way Swansea,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.42
522281,Belle Vue Way Swansea,2023-06-05T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
522281,Belle Vue Way Swansea,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,28.7
522281,Belle Vue Way Swansea,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
522281,Belle Vue Way Swansea,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
522281,Belle Vue Way Swansea,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
522281,Belle Vue Way Swansea,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
522281,Belle Vue Way Swansea,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
522281,Belle Vue Way Swansea,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
522281,Belle Vue Way Swansea,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.65
522281,Belle Vue Way Swansea,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
522281,Belle Vue Way Swansea,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.99
522281,Belle Vue Way Swansea,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
522281,Belle Vue Way Swansea,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
522281,Belle Vue Way Swansea,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
522281,Belle Vue Way Swansea,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
522281,Belle Vue Way Swansea,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
522281,Belle Vue Way Swansea,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
522281,Belle Vue Way Swansea,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.85
522281,Belle Vue Way Swansea,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
522281,Belle Vue Way Swansea,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
522281,Belle Vue Way Swansea,2023-06-05T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
522281,Belle Vue Way Swansea,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
522281,Belle Vue Way Swansea,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
522281,Belle Vue Way Swansea,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
522281,Belle Vue Way Swansea,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
522281,Belle Vue Way Swansea,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
522281,Belle Vue Way Swansea,2023-06-05T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
522281,Belle Vue Way Swansea,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
522281,Belle Vue Way Swansea,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.76
522281,Belle Vue Way Swansea,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
522281,Belle Vue Way Swansea,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.59
522281,Belle Vue Way Swansea,2023-06-05T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
522281,Belle Vue Way Swansea,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,28.6
522281,Belle Vue Way Swansea,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
522281,Belle Vue Way Swansea,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
522281,Belle Vue Way Swansea,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
522281,Belle Vue Way Swansea,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
522281,Belle Vue Way Swansea,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
522281,Belle Vue Way Swansea,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
522281,Belle Vue Way Swansea,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
522281,Belle Vue Way Swansea,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.52
522281,Belle Vue Way Swansea,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.07
522281,Belle Vue Way Swansea,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.19
522281,Belle Vue Way Swansea,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
522281,Belle Vue Way Swansea,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
522281,Belle Vue Way Swansea,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
522281,Belle Vue Way Swansea,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
522281,Belle Vue Way Swansea,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
522281,Belle Vue Way Swansea,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
522281,Belle Vue Way Swansea,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
522281,Belle Vue Way Swansea,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
522281,Belle Vue Way Swansea,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.14
522281,Belle Vue Way Swansea,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.65
522281,Belle Vue Way Swansea,2023-06-05T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
522281,Belle Vue Way Swansea,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
522281,Belle Vue Way Swansea,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
522281,Belle Vue Way Swansea,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
522281,Belle Vue Way Swansea,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
522281,Belle Vue Way Swansea,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
522281,Belle Vue Way Swansea,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
522281,Belle Vue Way Swansea,2023-06-05T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
522281,Belle Vue Way Swansea,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
522281,Belle Vue Way Swansea,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
522281,Belle Vue Way Swansea,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.17
522281,Belle Vue Way Swansea,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
522281,Belle Vue Way Swansea,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.06
522281,Belle Vue Way Swansea,2023-06-05T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
522281,Belle Vue Way Swansea,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,28.4
522281,Belle Vue Way Swansea,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
522281,Belle Vue Way Swansea,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
522281,Belle Vue Way Swansea,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
522281,Belle Vue Way Swansea,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
522281,Belle Vue Way Swansea,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
522281,Belle Vue Way Swansea,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
522281,Belle Vue Way Swansea,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.98
522281,Belle Vue Way Swansea,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.61
522281,Belle Vue Way Swansea,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.05
522281,Belle Vue Way Swansea,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
522281,Belle Vue Way Swansea,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
522281,Belle Vue Way Swansea,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
522281,Belle Vue Way Swansea,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
522281,Belle Vue Way Swansea,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.29
522281,Belle Vue Way Swansea,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
522281,Belle Vue Way Swansea,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.86
522281,Belle Vue Way Swansea,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.99
522281,Belle Vue Way Swansea,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
522281,Belle Vue Way Swansea,2023-06-05T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
522281,Belle Vue Way Swansea,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
522281,Belle Vue Way Swansea,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.27
522281,Belle Vue Way Swansea,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
522281,Belle Vue Way Swansea,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
522281,Belle Vue Way Swansea,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
522281,Belle Vue Way Swansea,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
522281,Belle Vue Way Swansea,2023-06-05T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
522281,Belle Vue Way Swansea,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
522281,Belle Vue Way Swansea,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
522281,Belle Vue Way Swansea,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.2
522281,Belle Vue Way Swansea,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
522281,Belle Vue Way Swansea,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.48
522281,Belle Vue Way Swansea,2023-06-05T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,28.3
522281,Belle Vue Way Swansea,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
522281,Belle Vue Way Swansea,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
522281,Belle Vue Way Swansea,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
522281,Belle Vue Way Swansea,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
522281,Belle Vue Way Swansea,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
522281,Belle Vue Way Swansea,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
522281,Belle Vue Way Swansea,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
522281,Belle Vue Way Swansea,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.87
522281,Belle Vue Way Swansea,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.21
522281,Belle Vue Way Swansea,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.77
522281,Belle Vue Way Swansea,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
522281,Belle Vue Way Swansea,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
522281,Belle Vue Way Swansea,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
522281,Belle Vue Way Swansea,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
522281,Belle Vue Way Swansea,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
522281,Belle Vue Way Swansea,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
522281,Belle Vue Way Swansea,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
522281,Belle Vue Way Swansea,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.88
522281,Belle Vue Way Swansea,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.25
522281,Belle Vue Way Swansea,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.98
522281,Belle Vue Way Swansea,2023-06-05T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
522281,Belle Vue Way Swansea,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
522281,Belle Vue Way Swansea,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
522281,Belle Vue Way Swansea,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
522281,Belle Vue Way Swansea,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
522281,Belle Vue Way Swansea,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
522281,Belle Vue Way Swansea,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
522281,Belle Vue Way Swansea,2023-06-05T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
522281,Belle Vue Way Swansea,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
522281,Belle Vue Way Swansea,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.23
522281,Belle Vue Way Swansea,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
522281,Belle Vue Way Swansea,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.96
522281,Belle Vue Way Swansea,2023-06-05T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
522281,Belle Vue Way Swansea,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,28.2
522281,Belle Vue Way Swansea,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
522281,Belle Vue Way Swansea,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
522281,Belle Vue Way Swansea,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
522281,Belle Vue Way Swansea,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
522281,Belle Vue Way Swansea,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
522281,Belle Vue Way Swansea,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
522281,Belle Vue Way Swansea,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
522281,Belle Vue Way Swansea,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.67
522281,Belle Vue Way Swansea,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.03
522281,Belle Vue Way Swansea,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.96
522281,Belle Vue Way Swansea,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
522281,Belle Vue Way Swansea,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
522281,Belle Vue Way Swansea,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
522281,Belle Vue Way Swansea,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
522281,Belle Vue Way Swansea,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
522281,Belle Vue Way Swansea,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
522281,Belle Vue Way Swansea,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.97
522281,Belle Vue Way Swansea,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.44
522281,Belle Vue Way Swansea,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
522281,Belle Vue Way Swansea,2023-06-05T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
522281,Belle Vue Way Swansea,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
522281,Belle Vue Way Swansea,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
522281,Belle Vue Way Swansea,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
522281,Belle Vue Way Swansea,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
522281,Belle Vue Way Swansea,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
522281,Belle Vue Way Swansea,2023-06-05T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
522281,Belle Vue Way Swansea,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
522281,Belle Vue Way Swansea,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.29
522281,Belle Vue Way Swansea,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.15
522281,Belle Vue Way Swansea,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.68
522281,Belle Vue Way Swansea,2023-06-05T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,28.1
522281,Belle Vue Way Swansea,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
522281,Belle Vue Way Swansea,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
522281,Belle Vue Way Swansea,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
522281,Belle Vue Way Swansea,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
522281,Belle Vue Way Swansea,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
522281,Belle Vue Way Swansea,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
522281,Belle Vue Way Swansea,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
522281,Belle Vue Way Swansea,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.27
522281,Belle Vue Way Swansea,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.57
522281,Belle Vue Way Swansea,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.54
522281,Belle Vue Way Swansea,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
522281,Belle Vue Way Swansea,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
522281,Belle Vue Way Swansea,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
522281,Belle Vue Way Swansea,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
522281,Belle Vue Way Swansea,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
522281,Belle Vue Way Swansea,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
522281,Belle Vue Way Swansea,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.61
522281,Belle Vue Way Swansea,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.45
522281,Belle Vue Way Swansea,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
522281,Belle Vue Way Swansea,2023-06-05T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
522281,Belle Vue Way Swansea,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
522281,Belle Vue Way Swansea,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
522281,Belle Vue Way Swansea,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
522281,Belle Vue Way Swansea,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
522281,Belle Vue Way Swansea,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
522281,Belle Vue Way Swansea,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
522281,Belle Vue Way Swansea,2023-06-05T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
522281,Belle Vue Way Swansea,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
522281,Belle Vue Way Swansea,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.35
522281,Belle Vue Way Swansea,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.49
522281,Belle Vue Way Swansea,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.52
522281,Belle Vue Way Swansea,2023-06-05T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,28.1
522281,Belle Vue Way Swansea,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
522281,Belle Vue Way Swansea,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
522281,Belle Vue Way Swansea,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
522281,Belle Vue Way Swansea,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
522281,Belle Vue Way Swansea,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
522281,Belle Vue Way Swansea,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
522281,Belle Vue Way Swansea,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.93
522281,Belle Vue Way Swansea,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.71
522281,Belle Vue Way Swansea,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.31
522281,Belle Vue Way Swansea,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
522281,Belle Vue Way Swansea,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
522281,Belle Vue Way Swansea,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
522281,Belle Vue Way Swansea,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
522281,Belle Vue Way Swansea,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
522281,Belle Vue Way Swansea,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
522281,Belle Vue Way Swansea,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.61
522281,Belle Vue Way Swansea,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.54
522281,Belle Vue Way Swansea,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.87
522281,Belle Vue Way Swansea,2023-06-05T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
522281,Belle Vue Way Swansea,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
522281,Belle Vue Way Swansea,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
522281,Belle Vue Way Swansea,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
522281,Belle Vue Way Swansea,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
522281,Belle Vue Way Swansea,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
522281,Belle Vue Way Swansea,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
522281,Belle Vue Way Swansea,2023-06-05T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
