Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
522281,Belle Vue Way Swansea,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
522281,Belle Vue Way Swansea,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
522281,Belle Vue Way Swansea,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
522281,Belle Vue Way Swansea,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
522281,Belle Vue Way Swansea,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.74
522281,Belle Vue Way Swansea,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.65
522281,Belle Vue Way Swansea,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.82
522281,Belle Vue Way Swansea,2023-06-05T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
522281,Belle Vue Way Swansea,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,28.1
522281,Belle Vue Way Swansea,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
522281,Belle Vue Way Swansea,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
522281,Belle Vue Way Swansea,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
522281,Belle Vue Way Swansea,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
522281,Belle Vue Way Swansea,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
522281,Belle Vue Way Swansea,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
522281,Belle Vue Way Swansea,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
522281,Belle Vue Way Swansea,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.42
522281,Belle Vue Way Swansea,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.46
522281,Belle Vue Way Swansea,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.82
522281,Belle Vue Way Swansea,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
522281,Belle Vue Way Swansea,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
522281,Belle Vue Way Swansea,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
522281,Belle Vue Way Swansea,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
522281,Belle Vue Way Swansea,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
522281,Belle Vue Way Swansea,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
522281,Belle Vue Way Swansea,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.42
522281,Belle Vue Way Swansea,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.56
522281,Belle Vue Way Swansea,2023-06-05T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
522281,Belle Vue Way Swansea,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
522281,Belle Vue Way Swansea,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
522281,Belle Vue Way Swansea,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
522281,Belle Vue Way Swansea,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
522281,Belle Vue Way Swansea,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
522281,Belle Vue Way Swansea,2023-06-05T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
522281,Belle Vue Way Swansea,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
522281,Belle Vue Way Swansea,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
522281,Belle Vue Way Swansea,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.99
522281,Belle Vue Way Swansea,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.78
522281,Belle Vue Way Swansea,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.92
522281,Belle Vue Way Swansea,2023-06-05T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
522281,Belle Vue Way Swansea,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
522281,Belle Vue Way Swansea,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,28.1
522281,Belle Vue Way Swansea,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
522281,Belle Vue Way Swansea,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
522281,Belle Vue Way Swansea,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
522281,Belle Vue Way Swansea,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
522281,Belle Vue Way Swansea,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
522281,Belle Vue Way Swansea,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
522281,Belle Vue Way Swansea,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
522281,Belle Vue Way Swansea,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.14
522281,Belle Vue Way Swansea,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.93
522281,Belle Vue Way Swansea,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.83
522281,Belle Vue Way Swansea,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
522281,Belle Vue Way Swansea,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
522281,Belle Vue Way Swansea,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
522281,Belle Vue Way Swansea,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
522281,Belle Vue Way Swansea,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
522281,Belle Vue Way Swansea,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
522281,Belle Vue Way Swansea,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.42
522281,Belle Vue Way Swansea,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.36
522281,Belle Vue Way Swansea,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
522281,Belle Vue Way Swansea,2023-06-05T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
522281,Belle Vue Way Swansea,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
522281,Belle Vue Way Swansea,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
522281,Belle Vue Way Swansea,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
522281,Belle Vue Way Swansea,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
522281,Belle Vue Way Swansea,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
522281,Belle Vue Way Swansea,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
522281,Belle Vue Way Swansea,2023-06-05T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
522281,Belle Vue Way Swansea,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
522281,Belle Vue Way Swansea,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.78
522281,Belle Vue Way Swansea,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.96
522281,Belle Vue Way Swansea,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.36
522281,Belle Vue Way Swansea,2023-06-05T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,28.1
522281,Belle Vue Way Swansea,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
522281,Belle Vue Way Swansea,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
522281,Belle Vue Way Swansea,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
522281,Belle Vue Way Swansea,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
522281,Belle Vue Way Swansea,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
522281,Belle Vue Way Swansea,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
522281,Belle Vue Way Swansea,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.84
522281,Belle Vue Way Swansea,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.48
522281,Belle Vue Way Swansea,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.12
522281,Belle Vue Way Swansea,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
522281,Belle Vue Way Swansea,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
522281,Belle Vue Way Swansea,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
522281,Belle Vue Way Swansea,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
522281,Belle Vue Way Swansea,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
522281,Belle Vue Way Swansea,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
522281,Belle Vue Way Swansea,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.85
522281,Belle Vue Way Swansea,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.56
522281,Belle Vue Way Swansea,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.34
522281,Belle Vue Way Swansea,2023-06-05T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
522281,Belle Vue Way Swansea,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
522281,Belle Vue Way Swansea,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
522281,Belle Vue Way Swansea,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
522281,Belle Vue Way Swansea,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
522281,Belle Vue Way Swansea,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
522281,Belle Vue Way Swansea,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
522281,Belle Vue Way Swansea,2023-06-05T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
522281,Belle Vue Way Swansea,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
522281,Belle Vue Way Swansea,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
522281,Belle Vue Way Swansea,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.87
522281,Belle Vue Way Swansea,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.09
522281,Belle Vue Way Swansea,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.08
522281,Belle Vue Way Swansea,2023-06-05T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
522281,Belle Vue Way Swansea,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,28.1
522281,Belle Vue Way Swansea,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
522281,Belle Vue Way Swansea,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
522281,Belle Vue Way Swansea,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
522281,Belle Vue Way Swansea,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
522281,Belle Vue Way Swansea,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
522281,Belle Vue Way Swansea,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.76
522281,Belle Vue Way Swansea,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.33
522281,Belle Vue Way Swansea,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.39
522281,Belle Vue Way Swansea,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
522281,Belle Vue Way Swansea,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
522281,Belle Vue Way Swansea,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
522281,Belle Vue Way Swansea,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
522281,Belle Vue Way Swansea,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.21
522281,Belle Vue Way Swansea,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
522281,Belle Vue Way Swansea,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.84
522281,Belle Vue Way Swansea,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.61
522281,Belle Vue Way Swansea,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.4
522281,Belle Vue Way Swansea,2023-06-05T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
522281,Belle Vue Way Swansea,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
522281,Belle Vue Way Swansea,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
522281,Belle Vue Way Swansea,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
522281,Belle Vue Way Swansea,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
522281,Belle Vue Way Swansea,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
522281,Belle Vue Way Swansea,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
522281,Belle Vue Way Swansea,2023-06-05T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
522281,Belle Vue Way Swansea,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
522281,Belle Vue Way Swansea,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
522281,Belle Vue Way Swansea,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
522281,Belle Vue Way Swansea,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.9
522281,Belle Vue Way Swansea,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.59
522281,Belle Vue Way Swansea,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.81
522281,Belle Vue Way Swansea,2023-06-05T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,28.1
522281,Belle Vue Way Swansea,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
522281,Belle Vue Way Swansea,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
522281,Belle Vue Way Swansea,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
522281,Belle Vue Way Swansea,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
522281,Belle Vue Way Swansea,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
522281,Belle Vue Way Swansea,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
522281,Belle Vue Way Swansea,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
522281,Belle Vue Way Swansea,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
522281,Belle Vue Way Swansea,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.58
522281,Belle Vue Way Swansea,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.12
522281,Belle Vue Way Swansea,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.25
522281,Belle Vue Way Swansea,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
522281,Belle Vue Way Swansea,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
522281,Belle Vue Way Swansea,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
522281,Belle Vue Way Swansea,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
522281,Belle Vue Way Swansea,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
522281,Belle Vue Way Swansea,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
522281,Belle Vue Way Swansea,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.22
522281,Belle Vue Way Swansea,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.37
522281,Belle Vue Way Swansea,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.45
522281,Belle Vue Way Swansea,2023-06-05T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
522281,Belle Vue Way Swansea,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
522281,Belle Vue Way Swansea,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
522281,Belle Vue Way Swansea,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
522281,Belle Vue Way Swansea,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
522281,Belle Vue Way Swansea,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
522281,Belle Vue Way Swansea,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
522281,Belle Vue Way Swansea,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
522281,Belle Vue Way Swansea,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
522281,Belle Vue Way Swansea,2023-06-05T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
522281,Belle Vue Way Swansea,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
522281,Belle Vue Way Swansea,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
522281,Belle Vue Way Swansea,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.77
522281,Belle Vue Way Swansea,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.49
522281,Belle Vue Way Swansea,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.72
522281,Belle Vue Way Swansea,2023-06-05T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
522281,Belle Vue Way Swansea,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
522281,Belle Vue Way Swansea,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,28.1
522281,Belle Vue Way Swansea,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
522281,Belle Vue Way Swansea,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
522281,Belle Vue Way Swansea,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
522281,Belle Vue Way Swansea,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
522281,Belle Vue Way Swansea,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
522281,Belle Vue Way Swansea,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
522281,Belle Vue Way Swansea,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
522281,Belle Vue Way Swansea,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
522281,Belle Vue Way Swansea,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.17
522281,Belle Vue Way Swansea,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.92
522281,Belle Vue Way Swansea,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.39
522281,Belle Vue Way Swansea,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
522281,Belle Vue Way Swansea,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
522281,Belle Vue Way Swansea,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
522281,Belle Vue Way Swansea,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
522281,Belle Vue Way Swansea,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
522281,Belle Vue Way Swansea,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
522281,Belle Vue Way Swansea,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.79
522281,Belle Vue Way Swansea,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.32
522281,Belle Vue Way Swansea,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.56
522281,Belle Vue Way Swansea,2023-06-05T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
522281,Belle Vue Way Swansea,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
522281,Belle Vue Way Swansea,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
522281,Belle Vue Way Swansea,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
522281,Belle Vue Way Swansea,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
522281,Belle Vue Way Swansea,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.83
522281,Belle Vue Way Swansea,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
522281,Belle Vue Way Swansea,2023-06-05T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
522281,Belle Vue Way Swansea,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
522281,Belle Vue Way Swansea,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.07
522281,Belle Vue Way Swansea,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.53
522281,Belle Vue Way Swansea,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.99
522281,Belle Vue Way Swansea,2023-06-05T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
522281,Belle Vue Way Swansea,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,28.1
522281,Belle Vue Way Swansea,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
522281,Belle Vue Way Swansea,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
522281,Belle Vue Way Swansea,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
522281,Belle Vue Way Swansea,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
522281,Belle Vue Way Swansea,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
522281,Belle Vue Way Swansea,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
522281,Belle Vue Way Swansea,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.17
522281,Belle Vue Way Swansea,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.65
522281,Belle Vue Way Swansea,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.29
522281,Belle Vue Way Swansea,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
522281,Belle Vue Way Swansea,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
522281,Belle Vue Way Swansea,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
522281,Belle Vue Way Swansea,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
522281,Belle Vue Way Swansea,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
522281,Belle Vue Way Swansea,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.3
522281,Belle Vue Way Swansea,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
522281,Belle Vue Way Swansea,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.57
522281,Belle Vue Way Swansea,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.46
522281,Belle Vue Way Swansea,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.1
522281,Belle Vue Way Swansea,2023-06-05T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
522281,Belle Vue Way Swansea,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
522281,Belle Vue Way Swansea,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
522281,Belle Vue Way Swansea,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
522281,Belle Vue Way Swansea,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
522281,Belle Vue Way Swansea,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
522281,Belle Vue Way Swansea,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
522281,Belle Vue Way Swansea,2023-06-05T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
522281,Belle Vue Way Swansea,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.51
522281,Belle Vue Way Swansea,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.73
522281,Belle Vue Way Swansea,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.92
522281,Belle Vue Way Swansea,2023-06-05T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
522281,Belle Vue Way Swansea,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,28.1
522281,Belle Vue Way Swansea,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
522281,Belle Vue Way Swansea,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
522281,Belle Vue Way Swansea,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
522281,Belle Vue Way Swansea,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
522281,Belle Vue Way Swansea,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
522281,Belle Vue Way Swansea,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
522281,Belle Vue Way Swansea,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
522281,Belle Vue Way Swansea,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.86
522281,Belle Vue Way Swansea,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.25
522281,Belle Vue Way Swansea,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.03
522281,Belle Vue Way Swansea,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
522281,Belle Vue Way Swansea,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
522281,Belle Vue Way Swansea,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
522281,Belle Vue Way Swansea,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
522281,Belle Vue Way Swansea,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
522281,Belle Vue Way Swansea,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.51
522281,Belle Vue Way Swansea,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.89
522281,Belle Vue Way Swansea,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.1
522281,Belle Vue Way Swansea,2023-06-05T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
522281,Belle Vue Way Swansea,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
522281,Belle Vue Way Swansea,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
522281,Belle Vue Way Swansea,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
522281,Belle Vue Way Swansea,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
522281,Belle Vue Way Swansea,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
522281,Belle Vue Way Swansea,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
522281,Belle Vue Way Swansea,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
522281,Belle Vue Way Swansea,2023-06-05T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
522281,Belle Vue Way Swansea,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
522281,Belle Vue Way Swansea,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
522281,Belle Vue Way Swansea,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.84
522281,Belle Vue Way Swansea,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.13
522281,Belle Vue Way Swansea,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.5
522281,Belle Vue Way Swansea,2023-06-05T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
522281,Belle Vue Way Swansea,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,28.2
522281,Belle Vue Way Swansea,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
522281,Belle Vue Way Swansea,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
522281,Belle Vue Way Swansea,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
522281,Belle Vue Way Swansea,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
522281,Belle Vue Way Swansea,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
522281,Belle Vue Way Swansea,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
522281,Belle Vue Way Swansea,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.13
522281,Belle Vue Way Swansea,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.92
522281,Belle Vue Way Swansea,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.15
522281,Belle Vue Way Swansea,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
522281,Belle Vue Way Swansea,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
522281,Belle Vue Way Swansea,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
522281,Belle Vue Way Swansea,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
522281,Belle Vue Way Swansea,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
522281,Belle Vue Way Swansea,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
522281,Belle Vue Way Swansea,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.92
522281,Belle Vue Way Swansea,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.85
522281,Belle Vue Way Swansea,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.36
522281,Belle Vue Way Swansea,2023-06-05T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
522281,Belle Vue Way Swansea,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
522281,Belle Vue Way Swansea,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
522281,Belle Vue Way Swansea,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
522281,Belle Vue Way Swansea,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.42
522281,Belle Vue Way Swansea,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
522281,Belle Vue Way Swansea,2023-06-05T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
522281,Belle Vue Way Swansea,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
522281,Belle Vue Way Swansea,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
522281,Belle Vue Way Swansea,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.09
522281,Belle Vue Way Swansea,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.5
522281,Belle Vue Way Swansea,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.76
522281,Belle Vue Way Swansea,2023-06-05T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
522281,Belle Vue Way Swansea,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
522281,Belle Vue Way Swansea,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
522281,Belle Vue Way Swansea,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,28.3
522281,Belle Vue Way Swansea,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
522281,Belle Vue Way Swansea,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
522281,Belle Vue Way Swansea,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
522281,Belle Vue Way Swansea,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
522281,Belle Vue Way Swansea,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
522281,Belle Vue Way Swansea,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
522281,Belle Vue Way Swansea,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
522281,Belle Vue Way Swansea,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.5
522281,Belle Vue Way Swansea,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.74
522281,Belle Vue Way Swansea,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.58
522281,Belle Vue Way Swansea,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
522281,Belle Vue Way Swansea,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
522281,Belle Vue Way Swansea,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
522281,Belle Vue Way Swansea,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
522281,Belle Vue Way Swansea,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
522281,Belle Vue Way Swansea,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
522281,Belle Vue Way Swansea,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.25
522281,Belle Vue Way Swansea,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.57
522281,Belle Vue Way Swansea,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.8
522281,Belle Vue Way Swansea,2023-06-05T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
522281,Belle Vue Way Swansea,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
522281,Belle Vue Way Swansea,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
522281,Belle Vue Way Swansea,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
522281,Belle Vue Way Swansea,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
522281,Belle Vue Way Swansea,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
522281,Belle Vue Way Swansea,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
522281,Belle Vue Way Swansea,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
522281,Belle Vue Way Swansea,2023-06-05T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
522281,Belle Vue Way Swansea,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
522281,Belle Vue Way Swansea,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
522281,Belle Vue Way Swansea,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.71
522281,Belle Vue Way Swansea,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.16
522281,Belle Vue Way Swansea,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.39
522281,Belle Vue Way Swansea,2023-06-05T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
522281,Belle Vue Way Swansea,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
522281,Belle Vue Way Swansea,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
522281,Belle Vue Way Swansea,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,28.3
522281,Belle Vue Way Swansea,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
522281,Belle Vue Way Swansea,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
522281,Belle Vue Way Swansea,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
522281,Belle Vue Way Swansea,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
522281,Belle Vue Way Swansea,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
522281,Belle Vue Way Swansea,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
522281,Belle Vue Way Swansea,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
522281,Belle Vue Way Swansea,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
522281,Belle Vue Way Swansea,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.22
522281,Belle Vue Way Swansea,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.32
522281,Belle Vue Way Swansea,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.3
522281,Belle Vue Way Swansea,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
522281,Belle Vue Way Swansea,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
522281,Belle Vue Way Swansea,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
522281,Belle Vue Way Swansea,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
522281,Belle Vue Way Swansea,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
