Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
522281,Belle Vue Way Swansea,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
522281,Belle Vue Way Swansea,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.7
522281,Belle Vue Way Swansea,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.51
522281,Belle Vue Way Swansea,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.18
522281,Belle Vue Way Swansea,2023-06-05T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
522281,Belle Vue Way Swansea,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
522281,Belle Vue Way Swansea,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
522281,Belle Vue Way Swansea,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
522281,Belle Vue Way Swansea,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
522281,Belle Vue Way Swansea,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
522281,Belle Vue Way Swansea,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
522281,Belle Vue Way Swansea,2023-06-05T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
522281,Belle Vue Way Swansea,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
522281,Belle Vue Way Swansea,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.39
522281,Belle Vue Way Swansea,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.2
522281,Belle Vue Way Swansea,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.93
522281,Belle Vue Way Swansea,2023-06-05T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
522281,Belle Vue Way Swansea,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
522281,Belle Vue Way Swansea,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
522281,Belle Vue Way Swansea,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,28.4
522281,Belle Vue Way Swansea,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
522281,Belle Vue Way Swansea,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
522281,Belle Vue Way Swansea,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522281,Belle Vue Way Swansea,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
522281,Belle Vue Way Swansea,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522281,Belle Vue Way Swansea,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
522281,Belle Vue Way Swansea,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
522281,Belle Vue Way Swansea,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
522281,Belle Vue Way Swansea,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
522281,Belle Vue Way Swansea,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.46
522281,Belle Vue Way Swansea,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.1
522281,Belle Vue Way Swansea,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.39
522281,Belle Vue Way Swansea,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
522281,Belle Vue Way Swansea,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
522281,Belle Vue Way Swansea,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
522281,Belle Vue Way Swansea,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
522281,Belle Vue Way Swansea,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.21
522281,Belle Vue Way Swansea,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
522281,Belle Vue Way Swansea,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
522281,Belle Vue Way Swansea,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.85
522281,Belle Vue Way Swansea,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.61
522281,Belle Vue Way Swansea,2023-06-05T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
522281,Belle Vue Way Swansea,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
522281,Belle Vue Way Swansea,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
522281,Belle Vue Way Swansea,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
522281,Belle Vue Way Swansea,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
522281,Belle Vue Way Swansea,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
522281,Belle Vue Way Swansea,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
522281,Belle Vue Way Swansea,2023-06-05T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
522281,Belle Vue Way Swansea,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
522281,Belle Vue Way Swansea,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
522281,Belle Vue Way Swansea,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
522281,Belle Vue Way Swansea,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.69
522281,Belle Vue Way Swansea,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.2
522281,Belle Vue Way Swansea,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.09
522281,Belle Vue Way Swansea,2023-06-05T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
522281,Belle Vue Way Swansea,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,28.4
522281,Belle Vue Way Swansea,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
522281,Belle Vue Way Swansea,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
522281,Belle Vue Way Swansea,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
522281,Belle Vue Way Swansea,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
522281,Belle Vue Way Swansea,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
522281,Belle Vue Way Swansea,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
522281,Belle Vue Way Swansea,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.59
522281,Belle Vue Way Swansea,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.56
522281,Belle Vue Way Swansea,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.23
522281,Belle Vue Way Swansea,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
522281,Belle Vue Way Swansea,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
522281,Belle Vue Way Swansea,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
522281,Belle Vue Way Swansea,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
522281,Belle Vue Way Swansea,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.26
522281,Belle Vue Way Swansea,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
522281,Belle Vue Way Swansea,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
522281,Belle Vue Way Swansea,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.89
522281,Belle Vue Way Swansea,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.36
522281,Belle Vue Way Swansea,2023-06-05T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
522281,Belle Vue Way Swansea,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
522281,Belle Vue Way Swansea,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
522281,Belle Vue Way Swansea,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
522281,Belle Vue Way Swansea,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
522281,Belle Vue Way Swansea,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
522281,Belle Vue Way Swansea,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
522281,Belle Vue Way Swansea,2023-06-05T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
522281,Belle Vue Way Swansea,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
522281,Belle Vue Way Swansea,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
522281,Belle Vue Way Swansea,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
522281,Belle Vue Way Swansea,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
522281,Belle Vue Way Swansea,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.52
522281,Belle Vue Way Swansea,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.82
522281,Belle Vue Way Swansea,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.94
522281,Belle Vue Way Swansea,2023-06-05T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
522281,Belle Vue Way Swansea,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
522281,Belle Vue Way Swansea,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,28.5
522281,Belle Vue Way Swansea,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
522281,Belle Vue Way Swansea,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
522281,Belle Vue Way Swansea,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
522281,Belle Vue Way Swansea,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
522281,Belle Vue Way Swansea,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
522281,Belle Vue Way Swansea,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
522281,Belle Vue Way Swansea,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.76
522281,Belle Vue Way Swansea,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.03
522281,Belle Vue Way Swansea,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.2
522281,Belle Vue Way Swansea,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
522281,Belle Vue Way Swansea,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
522281,Belle Vue Way Swansea,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
522281,Belle Vue Way Swansea,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
522281,Belle Vue Way Swansea,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.29
522281,Belle Vue Way Swansea,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
522281,Belle Vue Way Swansea,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.1
522281,Belle Vue Way Swansea,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.6
522281,Belle Vue Way Swansea,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.74
522281,Belle Vue Way Swansea,2023-06-05T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
522281,Belle Vue Way Swansea,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
522281,Belle Vue Way Swansea,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
522281,Belle Vue Way Swansea,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
522281,Belle Vue Way Swansea,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
522281,Belle Vue Way Swansea,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
522281,Belle Vue Way Swansea,2023-06-05T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
522281,Belle Vue Way Swansea,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
522281,Belle Vue Way Swansea,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
522281,Belle Vue Way Swansea,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.04
522281,Belle Vue Way Swansea,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.93
522281,Belle Vue Way Swansea,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.61
522281,Belle Vue Way Swansea,2023-06-05T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
522281,Belle Vue Way Swansea,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,28.6
522281,Belle Vue Way Swansea,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
522281,Belle Vue Way Swansea,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
522281,Belle Vue Way Swansea,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
522281,Belle Vue Way Swansea,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
522281,Belle Vue Way Swansea,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
522281,Belle Vue Way Swansea,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
522281,Belle Vue Way Swansea,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
522281,Belle Vue Way Swansea,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
522281,Belle Vue Way Swansea,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.12
522281,Belle Vue Way Swansea,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.95
522281,Belle Vue Way Swansea,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.89
522281,Belle Vue Way Swansea,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
522281,Belle Vue Way Swansea,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
522281,Belle Vue Way Swansea,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
522281,Belle Vue Way Swansea,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
522281,Belle Vue Way Swansea,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.29
522281,Belle Vue Way Swansea,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
522281,Belle Vue Way Swansea,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.24
522281,Belle Vue Way Swansea,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.82
522281,Belle Vue Way Swansea,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.61
522281,Belle Vue Way Swansea,2023-06-05T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
522281,Belle Vue Way Swansea,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
522281,Belle Vue Way Swansea,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
522281,Belle Vue Way Swansea,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
522281,Belle Vue Way Swansea,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
522281,Belle Vue Way Swansea,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
522281,Belle Vue Way Swansea,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
522281,Belle Vue Way Swansea,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
522281,Belle Vue Way Swansea,2023-06-05T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
522281,Belle Vue Way Swansea,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
522281,Belle Vue Way Swansea,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
522281,Belle Vue Way Swansea,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
522281,Belle Vue Way Swansea,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.01
522281,Belle Vue Way Swansea,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.57
522281,Belle Vue Way Swansea,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.96
522281,Belle Vue Way Swansea,2023-06-05T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,28.7
522281,Belle Vue Way Swansea,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
522281,Belle Vue Way Swansea,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
522281,Belle Vue Way Swansea,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
522281,Belle Vue Way Swansea,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
522281,Belle Vue Way Swansea,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
522281,Belle Vue Way Swansea,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
522281,Belle Vue Way Swansea,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
522281,Belle Vue Way Swansea,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.38
522281,Belle Vue Way Swansea,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.83
522281,Belle Vue Way Swansea,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.86
522281,Belle Vue Way Swansea,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
522281,Belle Vue Way Swansea,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
522281,Belle Vue Way Swansea,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
522281,Belle Vue Way Swansea,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
522281,Belle Vue Way Swansea,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.29
522281,Belle Vue Way Swansea,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
522281,Belle Vue Way Swansea,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.75
522281,Belle Vue Way Swansea,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.84
522281,Belle Vue Way Swansea,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.89
522281,Belle Vue Way Swansea,2023-06-05T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
522281,Belle Vue Way Swansea,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
522281,Belle Vue Way Swansea,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.27
522281,Belle Vue Way Swansea,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
522281,Belle Vue Way Swansea,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
522281,Belle Vue Way Swansea,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
522281,Belle Vue Way Swansea,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
522281,Belle Vue Way Swansea,2023-06-05T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
522281,Belle Vue Way Swansea,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
522281,Belle Vue Way Swansea,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.32
522281,Belle Vue Way Swansea,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.0
522281,Belle Vue Way Swansea,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.8
522281,Belle Vue Way Swansea,2023-06-05T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
522281,Belle Vue Way Swansea,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,28.8
522281,Belle Vue Way Swansea,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
522281,Belle Vue Way Swansea,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
522281,Belle Vue Way Swansea,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
522281,Belle Vue Way Swansea,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
522281,Belle Vue Way Swansea,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
522281,Belle Vue Way Swansea,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
522281,Belle Vue Way Swansea,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
522281,Belle Vue Way Swansea,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.3
522281,Belle Vue Way Swansea,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.8
522281,Belle Vue Way Swansea,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.02
522281,Belle Vue Way Swansea,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
522281,Belle Vue Way Swansea,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
522281,Belle Vue Way Swansea,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
522281,Belle Vue Way Swansea,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
522281,Belle Vue Way Swansea,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.39
522281,Belle Vue Way Swansea,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
522281,Belle Vue Way Swansea,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.25
522281,Belle Vue Way Swansea,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.86
522281,Belle Vue Way Swansea,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.79
522281,Belle Vue Way Swansea,2023-06-05T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
522281,Belle Vue Way Swansea,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
522281,Belle Vue Way Swansea,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
522281,Belle Vue Way Swansea,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.4
522281,Belle Vue Way Swansea,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
522281,Belle Vue Way Swansea,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
522281,Belle Vue Way Swansea,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
522281,Belle Vue Way Swansea,2023-06-05T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
522281,Belle Vue Way Swansea,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
522281,Belle Vue Way Swansea,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
522281,Belle Vue Way Swansea,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.37
522281,Belle Vue Way Swansea,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.62
522281,Belle Vue Way Swansea,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.25
522281,Belle Vue Way Swansea,2023-06-05T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
522281,Belle Vue Way Swansea,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
522281,Belle Vue Way Swansea,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
522281,Belle Vue Way Swansea,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,29.0
522281,Belle Vue Way Swansea,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
522281,Belle Vue Way Swansea,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
522281,Belle Vue Way Swansea,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
522281,Belle Vue Way Swansea,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
522281,Belle Vue Way Swansea,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
522281,Belle Vue Way Swansea,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
522281,Belle Vue Way Swansea,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
522281,Belle Vue Way Swansea,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.21
522281,Belle Vue Way Swansea,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.27
522281,Belle Vue Way Swansea,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.49
522281,Belle Vue Way Swansea,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
522281,Belle Vue Way Swansea,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
522281,Belle Vue Way Swansea,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
522281,Belle Vue Way Swansea,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
522281,Belle Vue Way Swansea,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.42
522281,Belle Vue Way Swansea,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
522281,Belle Vue Way Swansea,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.85
522281,Belle Vue Way Swansea,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.8
522281,Belle Vue Way Swansea,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.41
522281,Belle Vue Way Swansea,2023-06-05T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
522281,Belle Vue Way Swansea,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
522281,Belle Vue Way Swansea,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
522281,Belle Vue Way Swansea,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.39
522281,Belle Vue Way Swansea,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
522281,Belle Vue Way Swansea,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
522281,Belle Vue Way Swansea,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
522281,Belle Vue Way Swansea,2023-06-05T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
522281,Belle Vue Way Swansea,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
522281,Belle Vue Way Swansea,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.38
522281,Belle Vue Way Swansea,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.56
522281,Belle Vue Way Swansea,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
522281,Belle Vue Way Swansea,2023-06-05T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
522281,Belle Vue Way Swansea,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
522281,Belle Vue Way Swansea,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
522281,Belle Vue Way Swansea,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
522281,Belle Vue Way Swansea,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,29.1
522281,Belle Vue Way Swansea,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
522281,Belle Vue Way Swansea,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
522281,Belle Vue Way Swansea,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
522281,Belle Vue Way Swansea,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
522281,Belle Vue Way Swansea,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
522281,Belle Vue Way Swansea,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
522281,Belle Vue Way Swansea,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
522281,Belle Vue Way Swansea,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
522281,Belle Vue Way Swansea,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.46
522281,Belle Vue Way Swansea,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.63
522281,Belle Vue Way Swansea,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.12
522281,Belle Vue Way Swansea,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
522281,Belle Vue Way Swansea,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
522281,Belle Vue Way Swansea,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
522281,Belle Vue Way Swansea,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
522281,Belle Vue Way Swansea,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
522281,Belle Vue Way Swansea,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
522281,Belle Vue Way Swansea,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.18
522281,Belle Vue Way Swansea,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.93
522281,Belle Vue Way Swansea,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.74
522281,Belle Vue Way Swansea,2023-06-05T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
522281,Belle Vue Way Swansea,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
522281,Belle Vue Way Swansea,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.42
522281,Belle Vue Way Swansea,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
522281,Belle Vue Way Swansea,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
522281,Belle Vue Way Swansea,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
522281,Belle Vue Way Swansea,2023-06-05T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
522281,Belle Vue Way Swansea,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
522281,Belle Vue Way Swansea,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.07
522281,Belle Vue Way Swansea,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.46
522281,Belle Vue Way Swansea,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
522281,Belle Vue Way Swansea,2023-06-05T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
522281,Belle Vue Way Swansea,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
522281,Belle Vue Way Swansea,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
522281,Belle Vue Way Swansea,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
522281,Belle Vue Way Swansea,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,29.1
522281,Belle Vue Way Swansea,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
522281,Belle Vue Way Swansea,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
522281,Belle Vue Way Swansea,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
522281,Belle Vue Way Swansea,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
522281,Belle Vue Way Swansea,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
522281,Belle Vue Way Swansea,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
522281,Belle Vue Way Swansea,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
522281,Belle Vue Way Swansea,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
522281,Belle Vue Way Swansea,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.37
522281,Belle Vue Way Swansea,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.38
522281,Belle Vue Way Swansea,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.46
522281,Belle Vue Way Swansea,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
522281,Belle Vue Way Swansea,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
522281,Belle Vue Way Swansea,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
522281,Belle Vue Way Swansea,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
522281,Belle Vue Way Swansea,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
522281,Belle Vue Way Swansea,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
522281,Belle Vue Way Swansea,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.11
522281,Belle Vue Way Swansea,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.67
522281,Belle Vue Way Swansea,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.43
522281,Belle Vue Way Swansea,2023-06-05T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
522281,Belle Vue Way Swansea,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.39
522281,Belle Vue Way Swansea,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
522281,Belle Vue Way Swansea,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
522281,Belle Vue Way Swansea,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
522281,Belle Vue Way Swansea,2023-06-05T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
522281,Belle Vue Way Swansea,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
522281,Belle Vue Way Swansea,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.23
522281,Belle Vue Way Swansea,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.1
522281,Belle Vue Way Swansea,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
522281,Belle Vue Way Swansea,2023-06-05T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
522281,Belle Vue Way Swansea,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
522281,Belle Vue Way Swansea,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
522281,Belle Vue Way Swansea,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,29.2
522281,Belle Vue Way Swansea,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
522281,Belle Vue Way Swansea,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
522281,Belle Vue Way Swansea,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
522281,Belle Vue Way Swansea,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
522281,Belle Vue Way Swansea,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
522281,Belle Vue Way Swansea,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
522281,Belle Vue Way Swansea,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
522281,Belle Vue Way Swansea,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.64
522281,Belle Vue Way Swansea,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.34
522281,Belle Vue Way Swansea,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.82
522281,Belle Vue Way Swansea,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
522281,Belle Vue Way Swansea,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
522281,Belle Vue Way Swansea,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
522281,Belle Vue Way Swansea,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
522281,Belle Vue Way Swansea,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
522281,Belle Vue Way Swansea,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
522281,Belle Vue Way Swansea,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
522281,Belle Vue Way Swansea,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.11
522281,Belle Vue Way Swansea,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.09
522281,Belle Vue Way Swansea,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.54
522281,Belle Vue Way Swansea,2023-06-05T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
522281,Belle Vue Way Swansea,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
522281,Belle Vue Way Swansea,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.33
522281,Belle Vue Way Swansea,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
522281,Belle Vue Way Swansea,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
522281,Belle Vue Way Swansea,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.64
522281,Belle Vue Way Swansea,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
522281,Belle Vue Way Swansea,2023-06-05T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
522281,Belle Vue Way Swansea,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
522281,Belle Vue Way Swansea,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
522281,Belle Vue Way Swansea,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
522281,Belle Vue Way Swansea,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.08
522281,Belle Vue Way Swansea,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.93
522281,Belle Vue Way Swansea,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
522281,Belle Vue Way Swansea,2023-06-05T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
522281,Belle Vue Way Swansea,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
522281,Belle Vue Way Swansea,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,29.1
522281,Belle Vue Way Swansea,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
