Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
522281,Belle Vue Way Swansea,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
522281,Belle Vue Way Swansea,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
522281,Belle Vue Way Swansea,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
522281,Belle Vue Way Swansea,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
522281,Belle Vue Way Swansea,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
522281,Belle Vue Way Swansea,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
522281,Belle Vue Way Swansea,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.95
522281,Belle Vue Way Swansea,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.73
522281,Belle Vue Way Swansea,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.78
522281,Belle Vue Way Swansea,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
522281,Belle Vue Way Swansea,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
522281,Belle Vue Way Swansea,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
522281,Belle Vue Way Swansea,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
522281,Belle Vue Way Swansea,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
522281,Belle Vue Way Swansea,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.0
522281,Belle Vue Way Swansea,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.31
522281,Belle Vue Way Swansea,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.38
522281,Belle Vue Way Swansea,2023-06-05T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
522281,Belle Vue Way Swansea,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
522281,Belle Vue Way Swansea,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
522281,Belle Vue Way Swansea,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
522281,Belle Vue Way Swansea,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
522281,Belle Vue Way Swansea,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
522281,Belle Vue Way Swansea,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
522281,Belle Vue Way Swansea,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
522281,Belle Vue Way Swansea,2023-06-05T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
522281,Belle Vue Way Swansea,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
522281,Belle Vue Way Swansea,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
522281,Belle Vue Way Swansea,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
522281,Belle Vue Way Swansea,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
522281,Belle Vue Way Swansea,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.34
522281,Belle Vue Way Swansea,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.0
522281,Belle Vue Way Swansea,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
522281,Belle Vue Way Swansea,2023-06-05T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
522281,Belle Vue Way Swansea,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
522281,Belle Vue Way Swansea,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
522281,Belle Vue Way Swansea,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,29.1
522281,Belle Vue Way Swansea,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
522281,Belle Vue Way Swansea,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
522281,Belle Vue Way Swansea,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
522281,Belle Vue Way Swansea,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
522281,Belle Vue Way Swansea,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
522281,Belle Vue Way Swansea,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
522281,Belle Vue Way Swansea,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
522281,Belle Vue Way Swansea,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
522281,Belle Vue Way Swansea,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.53
522281,Belle Vue Way Swansea,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.51
522281,Belle Vue Way Swansea,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.27
522281,Belle Vue Way Swansea,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
522281,Belle Vue Way Swansea,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
522281,Belle Vue Way Swansea,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
522281,Belle Vue Way Swansea,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
522281,Belle Vue Way Swansea,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
522281,Belle Vue Way Swansea,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
522281,Belle Vue Way Swansea,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.98
522281,Belle Vue Way Swansea,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.13
522281,Belle Vue Way Swansea,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.57
522281,Belle Vue Way Swansea,2023-06-05T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
522281,Belle Vue Way Swansea,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
522281,Belle Vue Way Swansea,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
522281,Belle Vue Way Swansea,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
522281,Belle Vue Way Swansea,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
522281,Belle Vue Way Swansea,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
522281,Belle Vue Way Swansea,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
522281,Belle Vue Way Swansea,2023-06-05T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
522281,Belle Vue Way Swansea,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
522281,Belle Vue Way Swansea,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
522281,Belle Vue Way Swansea,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.76
522281,Belle Vue Way Swansea,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.82
522281,Belle Vue Way Swansea,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.2
522281,Belle Vue Way Swansea,2023-06-05T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
522281,Belle Vue Way Swansea,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,29.0
522281,Belle Vue Way Swansea,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
522281,Belle Vue Way Swansea,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
522281,Belle Vue Way Swansea,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
522281,Belle Vue Way Swansea,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
522281,Belle Vue Way Swansea,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
522281,Belle Vue Way Swansea,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
522281,Belle Vue Way Swansea,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
522281,Belle Vue Way Swansea,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.1
522281,Belle Vue Way Swansea,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.53
522281,Belle Vue Way Swansea,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.81
522281,Belle Vue Way Swansea,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
522281,Belle Vue Way Swansea,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
522281,Belle Vue Way Swansea,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
522281,Belle Vue Way Swansea,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
522281,Belle Vue Way Swansea,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
522281,Belle Vue Way Swansea,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
522281,Belle Vue Way Swansea,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
522281,Belle Vue Way Swansea,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.8
522281,Belle Vue Way Swansea,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.01
522281,Belle Vue Way Swansea,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.34
522281,Belle Vue Way Swansea,2023-06-05T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
522281,Belle Vue Way Swansea,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
522281,Belle Vue Way Swansea,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
522281,Belle Vue Way Swansea,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
522281,Belle Vue Way Swansea,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
522281,Belle Vue Way Swansea,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
522281,Belle Vue Way Swansea,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
522281,Belle Vue Way Swansea,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
522281,Belle Vue Way Swansea,2023-06-05T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
522281,Belle Vue Way Swansea,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
522281,Belle Vue Way Swansea,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
522281,Belle Vue Way Swansea,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.57
522281,Belle Vue Way Swansea,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.42
522281,Belle Vue Way Swansea,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
522281,Belle Vue Way Swansea,2023-06-05T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
522281,Belle Vue Way Swansea,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
522281,Belle Vue Way Swansea,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,28.9
522281,Belle Vue Way Swansea,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
522281,Belle Vue Way Swansea,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
522281,Belle Vue Way Swansea,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
522281,Belle Vue Way Swansea,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
522281,Belle Vue Way Swansea,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
522281,Belle Vue Way Swansea,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
522281,Belle Vue Way Swansea,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
522281,Belle Vue Way Swansea,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
522281,Belle Vue Way Swansea,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.86
522281,Belle Vue Way Swansea,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.72
522281,Belle Vue Way Swansea,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.89
522281,Belle Vue Way Swansea,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
522281,Belle Vue Way Swansea,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
522281,Belle Vue Way Swansea,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
522281,Belle Vue Way Swansea,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
522281,Belle Vue Way Swansea,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
522281,Belle Vue Way Swansea,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
522281,Belle Vue Way Swansea,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.48
522281,Belle Vue Way Swansea,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.59
522281,Belle Vue Way Swansea,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
522281,Belle Vue Way Swansea,2023-06-05T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
522281,Belle Vue Way Swansea,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
522281,Belle Vue Way Swansea,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
522281,Belle Vue Way Swansea,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
522281,Belle Vue Way Swansea,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
522281,Belle Vue Way Swansea,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.08
522281,Belle Vue Way Swansea,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
522281,Belle Vue Way Swansea,2023-06-05T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
522281,Belle Vue Way Swansea,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
522281,Belle Vue Way Swansea,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
522281,Belle Vue Way Swansea,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.74
522281,Belle Vue Way Swansea,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.95
522281,Belle Vue Way Swansea,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.17
522281,Belle Vue Way Swansea,2023-06-05T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
522281,Belle Vue Way Swansea,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
522281,Belle Vue Way Swansea,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,28.9
522281,Belle Vue Way Swansea,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
522281,Belle Vue Way Swansea,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
522281,Belle Vue Way Swansea,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
522281,Belle Vue Way Swansea,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
522281,Belle Vue Way Swansea,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
522281,Belle Vue Way Swansea,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
522281,Belle Vue Way Swansea,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.49
522281,Belle Vue Way Swansea,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.18
522281,Belle Vue Way Swansea,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.32
522281,Belle Vue Way Swansea,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
522281,Belle Vue Way Swansea,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
522281,Belle Vue Way Swansea,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
522281,Belle Vue Way Swansea,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
522281,Belle Vue Way Swansea,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
522281,Belle Vue Way Swansea,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.93
522281,Belle Vue Way Swansea,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.15
522281,Belle Vue Way Swansea,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.34
522281,Belle Vue Way Swansea,2023-06-05T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
522281,Belle Vue Way Swansea,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
522281,Belle Vue Way Swansea,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
522281,Belle Vue Way Swansea,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
522281,Belle Vue Way Swansea,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
522281,Belle Vue Way Swansea,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
522281,Belle Vue Way Swansea,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
522281,Belle Vue Way Swansea,2023-06-05T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
522281,Belle Vue Way Swansea,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
522281,Belle Vue Way Swansea,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
522281,Belle Vue Way Swansea,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.36
522281,Belle Vue Way Swansea,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.13
522281,Belle Vue Way Swansea,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
522281,Belle Vue Way Swansea,2023-06-05T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
522281,Belle Vue Way Swansea,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
522281,Belle Vue Way Swansea,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
522281,Belle Vue Way Swansea,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,28.8
522281,Belle Vue Way Swansea,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
522281,Belle Vue Way Swansea,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
522281,Belle Vue Way Swansea,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
522281,Belle Vue Way Swansea,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
522281,Belle Vue Way Swansea,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
522281,Belle Vue Way Swansea,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
522281,Belle Vue Way Swansea,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
522281,Belle Vue Way Swansea,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
522281,Belle Vue Way Swansea,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.72
522281,Belle Vue Way Swansea,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.94
522281,Belle Vue Way Swansea,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.14
522281,Belle Vue Way Swansea,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
522281,Belle Vue Way Swansea,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
522281,Belle Vue Way Swansea,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
522281,Belle Vue Way Swansea,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
522281,Belle Vue Way Swansea,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
522281,Belle Vue Way Swansea,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
522281,Belle Vue Way Swansea,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
522281,Belle Vue Way Swansea,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.85
522281,Belle Vue Way Swansea,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.58
522281,Belle Vue Way Swansea,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.48
522281,Belle Vue Way Swansea,2023-06-05T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
522281,Belle Vue Way Swansea,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
522281,Belle Vue Way Swansea,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
522281,Belle Vue Way Swansea,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
522281,Belle Vue Way Swansea,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
522281,Belle Vue Way Swansea,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
522281,Belle Vue Way Swansea,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
522281,Belle Vue Way Swansea,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
522281,Belle Vue Way Swansea,2023-06-05T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
522281,Belle Vue Way Swansea,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
522281,Belle Vue Way Swansea,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.09
522281,Belle Vue Way Swansea,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.8
522281,Belle Vue Way Swansea,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
522281,Belle Vue Way Swansea,2023-06-05T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
522281,Belle Vue Way Swansea,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
522281,Belle Vue Way Swansea,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,28.7
522281,Belle Vue Way Swansea,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
522281,Belle Vue Way Swansea,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
522281,Belle Vue Way Swansea,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
522281,Belle Vue Way Swansea,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
522281,Belle Vue Way Swansea,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
522281,Belle Vue Way Swansea,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
522281,Belle Vue Way Swansea,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
522281,Belle Vue Way Swansea,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.44
522281,Belle Vue Way Swansea,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.48
522281,Belle Vue Way Swansea,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.9
522281,Belle Vue Way Swansea,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
522281,Belle Vue Way Swansea,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
522281,Belle Vue Way Swansea,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
522281,Belle Vue Way Swansea,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
522281,Belle Vue Way Swansea,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
522281,Belle Vue Way Swansea,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.46
522281,Belle Vue Way Swansea,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
522281,Belle Vue Way Swansea,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
522281,Belle Vue Way Swansea,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.76
522281,Belle Vue Way Swansea,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.82
522281,Belle Vue Way Swansea,2023-06-05T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
522281,Belle Vue Way Swansea,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
522281,Belle Vue Way Swansea,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
522281,Belle Vue Way Swansea,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
522281,Belle Vue Way Swansea,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
522281,Belle Vue Way Swansea,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
522281,Belle Vue Way Swansea,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
522281,Belle Vue Way Swansea,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
522281,Belle Vue Way Swansea,2023-06-05T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
522281,Belle Vue Way Swansea,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
522281,Belle Vue Way Swansea,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.08
522281,Belle Vue Way Swansea,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.49
522281,Belle Vue Way Swansea,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
522281,Belle Vue Way Swansea,2023-06-05T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
522281,Belle Vue Way Swansea,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
522281,Belle Vue Way Swansea,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,28.6
522281,Belle Vue Way Swansea,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
522281,Belle Vue Way Swansea,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
522281,Belle Vue Way Swansea,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
522281,Belle Vue Way Swansea,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
522281,Belle Vue Way Swansea,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
522281,Belle Vue Way Swansea,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
522281,Belle Vue Way Swansea,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
522281,Belle Vue Way Swansea,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
522281,Belle Vue Way Swansea,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.49
522281,Belle Vue Way Swansea,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.05
522281,Belle Vue Way Swansea,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.81
522281,Belle Vue Way Swansea,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
522281,Belle Vue Way Swansea,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
522281,Belle Vue Way Swansea,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
522281,Belle Vue Way Swansea,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
522281,Belle Vue Way Swansea,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.42
522281,Belle Vue Way Swansea,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
522281,Belle Vue Way Swansea,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
522281,Belle Vue Way Swansea,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.55
522281,Belle Vue Way Swansea,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.24
522281,Belle Vue Way Swansea,2023-06-05T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
522281,Belle Vue Way Swansea,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
522281,Belle Vue Way Swansea,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
522281,Belle Vue Way Swansea,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
522281,Belle Vue Way Swansea,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
522281,Belle Vue Way Swansea,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
522281,Belle Vue Way Swansea,2023-06-05T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
522281,Belle Vue Way Swansea,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
522281,Belle Vue Way Swansea,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.7
522281,Belle Vue Way Swansea,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.94
522281,Belle Vue Way Swansea,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.68
522281,Belle Vue Way Swansea,2023-06-05T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
522281,Belle Vue Way Swansea,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
522281,Belle Vue Way Swansea,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,28.5
522281,Belle Vue Way Swansea,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
522281,Belle Vue Way Swansea,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
522281,Belle Vue Way Swansea,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
522281,Belle Vue Way Swansea,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
522281,Belle Vue Way Swansea,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
522281,Belle Vue Way Swansea,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
522281,Belle Vue Way Swansea,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.73
522281,Belle Vue Way Swansea,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.37
522281,Belle Vue Way Swansea,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.7
522281,Belle Vue Way Swansea,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
522281,Belle Vue Way Swansea,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
522281,Belle Vue Way Swansea,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
522281,Belle Vue Way Swansea,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
522281,Belle Vue Way Swansea,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
522281,Belle Vue Way Swansea,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
522281,Belle Vue Way Swansea,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.21
522281,Belle Vue Way Swansea,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.55
522281,Belle Vue Way Swansea,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.71
522281,Belle Vue Way Swansea,2023-06-05T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
522281,Belle Vue Way Swansea,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
522281,Belle Vue Way Swansea,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
522281,Belle Vue Way Swansea,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
522281,Belle Vue Way Swansea,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
522281,Belle Vue Way Swansea,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
522281,Belle Vue Way Swansea,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
522281,Belle Vue Way Swansea,2023-06-05T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
522281,Belle Vue Way Swansea,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
522281,Belle Vue Way Swansea,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.48
522281,Belle Vue Way Swansea,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.22
522281,Belle Vue Way Swansea,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.04
522281,Belle Vue Way Swansea,2023-06-05T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,28.4
522281,Belle Vue Way Swansea,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
522281,Belle Vue Way Swansea,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
522281,Belle Vue Way Swansea,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
522281,Belle Vue Way Swansea,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
522281,Belle Vue Way Swansea,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
522281,Belle Vue Way Swansea,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
522281,Belle Vue Way Swansea,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
522281,Belle Vue Way Swansea,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.46
522281,Belle Vue Way Swansea,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.02
522281,Belle Vue Way Swansea,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.37
522281,Belle Vue Way Swansea,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
522281,Belle Vue Way Swansea,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
522281,Belle Vue Way Swansea,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
522281,Belle Vue Way Swansea,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
522281,Belle Vue Way Swansea,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.42
522281,Belle Vue Way Swansea,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.51
522281,Belle Vue Way Swansea,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.72
522281,Belle Vue Way Swansea,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.31
522281,Belle Vue Way Swansea,2023-06-05T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
522281,Belle Vue Way Swansea,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
522281,Belle Vue Way Swansea,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
522281,Belle Vue Way Swansea,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
522281,Belle Vue Way Swansea,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
522281,Belle Vue Way Swansea,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
522281,Belle Vue Way Swansea,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
522281,Belle Vue Way Swansea,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
522281,Belle Vue Way Swansea,2023-06-05T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
522281,Belle Vue Way Swansea,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
522281,Belle Vue Way Swansea,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
522281,Belle Vue Way Swansea,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.66
522281,Belle Vue Way Swansea,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.2
522281,Belle Vue Way Swansea,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.45
522281,Belle Vue Way Swansea,2023-06-05T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,28.3
522281,Belle Vue Way Swansea,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
522281,Belle Vue Way Swansea,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
522281,Belle Vue Way Swansea,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
522281,Belle Vue Way Swansea,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
522281,Belle Vue Way Swansea,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
522281,Belle Vue Way Swansea,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
522281,Belle Vue Way Swansea,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.84
522281,Belle Vue Way Swansea,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.92
522281,Belle Vue Way Swansea,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.12
522281,Belle Vue Way Swansea,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
522281,Belle Vue Way Swansea,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
522281,Belle Vue Way Swansea,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
522281,Belle Vue Way Swansea,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
522281,Belle Vue Way Swansea,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
522281,Belle Vue Way Swansea,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.61
522281,Belle Vue Way Swansea,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.83
522281,Belle Vue Way Swansea,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.27
522281,Belle Vue Way Swansea,2023-06-05T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
522281,Belle Vue Way Swansea,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
522281,Belle Vue Way Swansea,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.39
522281,Belle Vue Way Swansea,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
522281,Belle Vue Way Swansea,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
522281,Belle Vue Way Swansea,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
522281,Belle Vue Way Swansea,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
