Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-05T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
522281,Belle Vue Way Swansea,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
522281,Belle Vue Way Swansea,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.53
522281,Belle Vue Way Swansea,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.85
522281,Belle Vue Way Swansea,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
522281,Belle Vue Way Swansea,2023-06-05T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
522281,Belle Vue Way Swansea,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,28.2
522281,Belle Vue Way Swansea,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
522281,Belle Vue Way Swansea,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
522281,Belle Vue Way Swansea,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
522281,Belle Vue Way Swansea,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
522281,Belle Vue Way Swansea,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
522281,Belle Vue Way Swansea,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
522281,Belle Vue Way Swansea,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.79
522281,Belle Vue Way Swansea,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.93
522281,Belle Vue Way Swansea,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.24
522281,Belle Vue Way Swansea,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
522281,Belle Vue Way Swansea,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
522281,Belle Vue Way Swansea,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
522281,Belle Vue Way Swansea,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
522281,Belle Vue Way Swansea,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.46
522281,Belle Vue Way Swansea,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
522281,Belle Vue Way Swansea,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.93
522281,Belle Vue Way Swansea,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.04
522281,Belle Vue Way Swansea,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.06
522281,Belle Vue Way Swansea,2023-06-05T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
522281,Belle Vue Way Swansea,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
522281,Belle Vue Way Swansea,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
522281,Belle Vue Way Swansea,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.42
522281,Belle Vue Way Swansea,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
522281,Belle Vue Way Swansea,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
522281,Belle Vue Way Swansea,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
522281,Belle Vue Way Swansea,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
522281,Belle Vue Way Swansea,2023-06-05T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
522281,Belle Vue Way Swansea,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
522281,Belle Vue Way Swansea,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.02
522281,Belle Vue Way Swansea,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.94
522281,Belle Vue Way Swansea,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
522281,Belle Vue Way Swansea,2023-06-05T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
522281,Belle Vue Way Swansea,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,28.1
522281,Belle Vue Way Swansea,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
522281,Belle Vue Way Swansea,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
522281,Belle Vue Way Swansea,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
522281,Belle Vue Way Swansea,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
522281,Belle Vue Way Swansea,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
522281,Belle Vue Way Swansea,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
522281,Belle Vue Way Swansea,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
522281,Belle Vue Way Swansea,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.59
522281,Belle Vue Way Swansea,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.46
522281,Belle Vue Way Swansea,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.69
522281,Belle Vue Way Swansea,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
522281,Belle Vue Way Swansea,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
522281,Belle Vue Way Swansea,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
522281,Belle Vue Way Swansea,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
522281,Belle Vue Way Swansea,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.5
522281,Belle Vue Way Swansea,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
522281,Belle Vue Way Swansea,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.35
522281,Belle Vue Way Swansea,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.03
522281,Belle Vue Way Swansea,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.64
522281,Belle Vue Way Swansea,2023-06-05T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
522281,Belle Vue Way Swansea,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
522281,Belle Vue Way Swansea,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
522281,Belle Vue Way Swansea,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.48
522281,Belle Vue Way Swansea,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
522281,Belle Vue Way Swansea,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
522281,Belle Vue Way Swansea,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
522281,Belle Vue Way Swansea,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
522281,Belle Vue Way Swansea,2023-06-05T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
522281,Belle Vue Way Swansea,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
522281,Belle Vue Way Swansea,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
522281,Belle Vue Way Swansea,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.07
522281,Belle Vue Way Swansea,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.12
522281,Belle Vue Way Swansea,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.22
522281,Belle Vue Way Swansea,2023-06-05T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
522281,Belle Vue Way Swansea,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,28.0
522281,Belle Vue Way Swansea,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
522281,Belle Vue Way Swansea,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
522281,Belle Vue Way Swansea,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
522281,Belle Vue Way Swansea,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
522281,Belle Vue Way Swansea,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
522281,Belle Vue Way Swansea,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
522281,Belle Vue Way Swansea,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
522281,Belle Vue Way Swansea,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.94
522281,Belle Vue Way Swansea,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.94
522281,Belle Vue Way Swansea,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.04
522281,Belle Vue Way Swansea,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
522281,Belle Vue Way Swansea,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
522281,Belle Vue Way Swansea,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
522281,Belle Vue Way Swansea,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
522281,Belle Vue Way Swansea,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.36
522281,Belle Vue Way Swansea,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
522281,Belle Vue Way Swansea,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.59
522281,Belle Vue Way Swansea,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.33
522281,Belle Vue Way Swansea,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.76
522281,Belle Vue Way Swansea,2023-06-05T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
522281,Belle Vue Way Swansea,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
522281,Belle Vue Way Swansea,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
522281,Belle Vue Way Swansea,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
522281,Belle Vue Way Swansea,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
522281,Belle Vue Way Swansea,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
522281,Belle Vue Way Swansea,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
522281,Belle Vue Way Swansea,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
522281,Belle Vue Way Swansea,2023-06-05T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
522281,Belle Vue Way Swansea,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
522281,Belle Vue Way Swansea,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.52
522281,Belle Vue Way Swansea,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.33
522281,Belle Vue Way Swansea,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
522281,Belle Vue Way Swansea,2023-06-05T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
522281,Belle Vue Way Swansea,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,27.9
522281,Belle Vue Way Swansea,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
522281,Belle Vue Way Swansea,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
522281,Belle Vue Way Swansea,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
522281,Belle Vue Way Swansea,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
522281,Belle Vue Way Swansea,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
522281,Belle Vue Way Swansea,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
522281,Belle Vue Way Swansea,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
522281,Belle Vue Way Swansea,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.79
522281,Belle Vue Way Swansea,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.15
522281,Belle Vue Way Swansea,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.61
522281,Belle Vue Way Swansea,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
522281,Belle Vue Way Swansea,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
522281,Belle Vue Way Swansea,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
522281,Belle Vue Way Swansea,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
522281,Belle Vue Way Swansea,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
522281,Belle Vue Way Swansea,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
522281,Belle Vue Way Swansea,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.15
522281,Belle Vue Way Swansea,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.57
522281,Belle Vue Way Swansea,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.82
522281,Belle Vue Way Swansea,2023-06-05T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
522281,Belle Vue Way Swansea,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
522281,Belle Vue Way Swansea,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
522281,Belle Vue Way Swansea,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
522281,Belle Vue Way Swansea,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
522281,Belle Vue Way Swansea,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
522281,Belle Vue Way Swansea,2023-06-05T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
522281,Belle Vue Way Swansea,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
522281,Belle Vue Way Swansea,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.0
522281,Belle Vue Way Swansea,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.01
522281,Belle Vue Way Swansea,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
522281,Belle Vue Way Swansea,2023-06-05T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,27.8
522281,Belle Vue Way Swansea,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
522281,Belle Vue Way Swansea,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
522281,Belle Vue Way Swansea,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
522281,Belle Vue Way Swansea,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
522281,Belle Vue Way Swansea,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
522281,Belle Vue Way Swansea,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
522281,Belle Vue Way Swansea,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
522281,Belle Vue Way Swansea,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.59
522281,Belle Vue Way Swansea,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.9
522281,Belle Vue Way Swansea,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.3
522281,Belle Vue Way Swansea,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
522281,Belle Vue Way Swansea,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
522281,Belle Vue Way Swansea,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
522281,Belle Vue Way Swansea,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
522281,Belle Vue Way Swansea,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.42
522281,Belle Vue Way Swansea,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
522281,Belle Vue Way Swansea,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.04
522281,Belle Vue Way Swansea,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.97
522281,Belle Vue Way Swansea,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.93
522281,Belle Vue Way Swansea,2023-06-05T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
522281,Belle Vue Way Swansea,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
522281,Belle Vue Way Swansea,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.48
522281,Belle Vue Way Swansea,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
522281,Belle Vue Way Swansea,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
522281,Belle Vue Way Swansea,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
522281,Belle Vue Way Swansea,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
522281,Belle Vue Way Swansea,2023-06-05T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
522281,Belle Vue Way Swansea,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
522281,Belle Vue Way Swansea,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
522281,Belle Vue Way Swansea,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.05
522281,Belle Vue Way Swansea,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.4
522281,Belle Vue Way Swansea,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.5
522281,Belle Vue Way Swansea,2023-06-05T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
522281,Belle Vue Way Swansea,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,27.6
522281,Belle Vue Way Swansea,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
522281,Belle Vue Way Swansea,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
522281,Belle Vue Way Swansea,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
522281,Belle Vue Way Swansea,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
522281,Belle Vue Way Swansea,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
522281,Belle Vue Way Swansea,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
522281,Belle Vue Way Swansea,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
522281,Belle Vue Way Swansea,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.55
522281,Belle Vue Way Swansea,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.62
522281,Belle Vue Way Swansea,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.52
522281,Belle Vue Way Swansea,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
522281,Belle Vue Way Swansea,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
522281,Belle Vue Way Swansea,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
522281,Belle Vue Way Swansea,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
522281,Belle Vue Way Swansea,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
522281,Belle Vue Way Swansea,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
522281,Belle Vue Way Swansea,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.3
522281,Belle Vue Way Swansea,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.04
522281,Belle Vue Way Swansea,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
522281,Belle Vue Way Swansea,2023-06-05T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
522281,Belle Vue Way Swansea,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
522281,Belle Vue Way Swansea,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
522281,Belle Vue Way Swansea,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.47
522281,Belle Vue Way Swansea,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
522281,Belle Vue Way Swansea,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
522281,Belle Vue Way Swansea,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
522281,Belle Vue Way Swansea,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
522281,Belle Vue Way Swansea,2023-06-05T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
522281,Belle Vue Way Swansea,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
522281,Belle Vue Way Swansea,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.15
522281,Belle Vue Way Swansea,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.23
522281,Belle Vue Way Swansea,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.6
522281,Belle Vue Way Swansea,2023-06-05T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
522281,Belle Vue Way Swansea,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,27.5
522281,Belle Vue Way Swansea,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
522281,Belle Vue Way Swansea,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
522281,Belle Vue Way Swansea,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
522281,Belle Vue Way Swansea,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
522281,Belle Vue Way Swansea,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
522281,Belle Vue Way Swansea,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
522281,Belle Vue Way Swansea,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.06
522281,Belle Vue Way Swansea,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.94
522281,Belle Vue Way Swansea,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.79
522281,Belle Vue Way Swansea,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
522281,Belle Vue Way Swansea,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
522281,Belle Vue Way Swansea,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
522281,Belle Vue Way Swansea,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
522281,Belle Vue Way Swansea,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
522281,Belle Vue Way Swansea,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
522281,Belle Vue Way Swansea,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.98
522281,Belle Vue Way Swansea,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.7
522281,Belle Vue Way Swansea,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
522281,Belle Vue Way Swansea,2023-06-05T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
522281,Belle Vue Way Swansea,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.36
522281,Belle Vue Way Swansea,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
522281,Belle Vue Way Swansea,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
522281,Belle Vue Way Swansea,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
522281,Belle Vue Way Swansea,2023-06-05T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
522281,Belle Vue Way Swansea,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
522281,Belle Vue Way Swansea,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
522281,Belle Vue Way Swansea,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.49
522281,Belle Vue Way Swansea,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.45
522281,Belle Vue Way Swansea,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.39
522281,Belle Vue Way Swansea,2023-06-05T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
522281,Belle Vue Way Swansea,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,27.4
522281,Belle Vue Way Swansea,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
522281,Belle Vue Way Swansea,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
522281,Belle Vue Way Swansea,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
522281,Belle Vue Way Swansea,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
522281,Belle Vue Way Swansea,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
522281,Belle Vue Way Swansea,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
522281,Belle Vue Way Swansea,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
522281,Belle Vue Way Swansea,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
522281,Belle Vue Way Swansea,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.29
522281,Belle Vue Way Swansea,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.47
522281,Belle Vue Way Swansea,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.24
522281,Belle Vue Way Swansea,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
522281,Belle Vue Way Swansea,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
522281,Belle Vue Way Swansea,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
522281,Belle Vue Way Swansea,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
522281,Belle Vue Way Swansea,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
522281,Belle Vue Way Swansea,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
522281,Belle Vue Way Swansea,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.55
522281,Belle Vue Way Swansea,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.33
522281,Belle Vue Way Swansea,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.45
522281,Belle Vue Way Swansea,2023-06-05T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
522281,Belle Vue Way Swansea,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
522281,Belle Vue Way Swansea,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
522281,Belle Vue Way Swansea,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
522281,Belle Vue Way Swansea,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
522281,Belle Vue Way Swansea,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
522281,Belle Vue Way Swansea,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
522281,Belle Vue Way Swansea,2023-06-05T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
522281,Belle Vue Way Swansea,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
522281,Belle Vue Way Swansea,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.25
522281,Belle Vue Way Swansea,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.83
522281,Belle Vue Way Swansea,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.36
522281,Belle Vue Way Swansea,2023-06-05T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
522281,Belle Vue Way Swansea,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,27.3
522281,Belle Vue Way Swansea,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522281,Belle Vue Way Swansea,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
522281,Belle Vue Way Swansea,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522281,Belle Vue Way Swansea,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
522281,Belle Vue Way Swansea,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
522281,Belle Vue Way Swansea,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
522281,Belle Vue Way Swansea,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
522281,Belle Vue Way Swansea,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
522281,Belle Vue Way Swansea,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
522281,Belle Vue Way Swansea,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.8
522281,Belle Vue Way Swansea,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.01
522281,Belle Vue Way Swansea,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.49
522281,Belle Vue Way Swansea,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
522281,Belle Vue Way Swansea,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
522281,Belle Vue Way Swansea,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
522281,Belle Vue Way Swansea,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
522281,Belle Vue Way Swansea,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
522281,Belle Vue Way Swansea,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
522281,Belle Vue Way Swansea,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
522281,Belle Vue Way Swansea,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.4
522281,Belle Vue Way Swansea,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
522281,Belle Vue Way Swansea,2023-06-05T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
522281,Belle Vue Way Swansea,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
522281,Belle Vue Way Swansea,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
522281,Belle Vue Way Swansea,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
522281,Belle Vue Way Swansea,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
522281,Belle Vue Way Swansea,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
522281,Belle Vue Way Swansea,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
522281,Belle Vue Way Swansea,2023-06-05T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
522281,Belle Vue Way Swansea,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
522281,Belle Vue Way Swansea,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.58
522281,Belle Vue Way Swansea,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
522281,Belle Vue Way Swansea,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
522281,Belle Vue Way Swansea,2023-06-05T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
522281,Belle Vue Way Swansea,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,27.2
522281,Belle Vue Way Swansea,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522281,Belle Vue Way Swansea,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
522281,Belle Vue Way Swansea,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
522281,Belle Vue Way Swansea,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
522281,Belle Vue Way Swansea,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
522281,Belle Vue Way Swansea,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
522281,Belle Vue Way Swansea,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
522281,Belle Vue Way Swansea,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
522281,Belle Vue Way Swansea,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.87
522281,Belle Vue Way Swansea,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.16
522281,Belle Vue Way Swansea,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.21
522281,Belle Vue Way Swansea,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
522281,Belle Vue Way Swansea,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
522281,Belle Vue Way Swansea,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
522281,Belle Vue Way Swansea,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
522281,Belle Vue Way Swansea,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
522281,Belle Vue Way Swansea,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
522281,Belle Vue Way Swansea,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.63
522281,Belle Vue Way Swansea,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.72
522281,Belle Vue Way Swansea,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.45
522281,Belle Vue Way Swansea,2023-06-05T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
522281,Belle Vue Way Swansea,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
522281,Belle Vue Way Swansea,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
522281,Belle Vue Way Swansea,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
522281,Belle Vue Way Swansea,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
522281,Belle Vue Way Swansea,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
522281,Belle Vue Way Swansea,2023-06-05T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
522281,Belle Vue Way Swansea,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
522281,Belle Vue Way Swansea,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
522281,Belle Vue Way Swansea,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.38
522281,Belle Vue Way Swansea,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.29
522281,Belle Vue Way Swansea,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
522281,Belle Vue Way Swansea,2023-06-05T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
522281,Belle Vue Way Swansea,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
522281,Belle Vue Way Swansea,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,27.1
522281,Belle Vue Way Swansea,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
522281,Belle Vue Way Swansea,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
522281,Belle Vue Way Swansea,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
522281,Belle Vue Way Swansea,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
522281,Belle Vue Way Swansea,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
522281,Belle Vue Way Swansea,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
522281,Belle Vue Way Swansea,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
522281,Belle Vue Way Swansea,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
522281,Belle Vue Way Swansea,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.14
522281,Belle Vue Way Swansea,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.16
522281,Belle Vue Way Swansea,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.54
522281,Belle Vue Way Swansea,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
522281,Belle Vue Way Swansea,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
522281,Belle Vue Way Swansea,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
522281,Belle Vue Way Swansea,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
