Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
522281,Belle Vue Way Swansea,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.64
522281,Belle Vue Way Swansea,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.77
522281,Belle Vue Way Swansea,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
522281,Belle Vue Way Swansea,2023-06-05T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
522281,Belle Vue Way Swansea,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
522281,Belle Vue Way Swansea,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
522281,Belle Vue Way Swansea,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
522281,Belle Vue Way Swansea,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
522281,Belle Vue Way Swansea,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
522281,Belle Vue Way Swansea,2023-06-05T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
522281,Belle Vue Way Swansea,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
522281,Belle Vue Way Swansea,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.74
522281,Belle Vue Way Swansea,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.94
522281,Belle Vue Way Swansea,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
522281,Belle Vue Way Swansea,2023-06-05T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
522281,Belle Vue Way Swansea,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,27.1
522281,Belle Vue Way Swansea,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
522281,Belle Vue Way Swansea,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
522281,Belle Vue Way Swansea,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
522281,Belle Vue Way Swansea,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
522281,Belle Vue Way Swansea,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
522281,Belle Vue Way Swansea,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
522281,Belle Vue Way Swansea,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
522281,Belle Vue Way Swansea,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.75
522281,Belle Vue Way Swansea,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.89
522281,Belle Vue Way Swansea,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.74
522281,Belle Vue Way Swansea,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
522281,Belle Vue Way Swansea,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
522281,Belle Vue Way Swansea,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
522281,Belle Vue Way Swansea,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
522281,Belle Vue Way Swansea,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
522281,Belle Vue Way Swansea,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
522281,Belle Vue Way Swansea,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.54
522281,Belle Vue Way Swansea,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
522281,Belle Vue Way Swansea,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
522281,Belle Vue Way Swansea,2023-06-05T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
522281,Belle Vue Way Swansea,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
522281,Belle Vue Way Swansea,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
522281,Belle Vue Way Swansea,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
522281,Belle Vue Way Swansea,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
522281,Belle Vue Way Swansea,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
522281,Belle Vue Way Swansea,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
522281,Belle Vue Way Swansea,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
522281,Belle Vue Way Swansea,2023-06-05T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
522281,Belle Vue Way Swansea,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
522281,Belle Vue Way Swansea,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
522281,Belle Vue Way Swansea,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.11
522281,Belle Vue Way Swansea,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.37
522281,Belle Vue Way Swansea,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
522281,Belle Vue Way Swansea,2023-06-05T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
522281,Belle Vue Way Swansea,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
522281,Belle Vue Way Swansea,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
522281,Belle Vue Way Swansea,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
522281,Belle Vue Way Swansea,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,27.1
522281,Belle Vue Way Swansea,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
522281,Belle Vue Way Swansea,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
522281,Belle Vue Way Swansea,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
522281,Belle Vue Way Swansea,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
522281,Belle Vue Way Swansea,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
522281,Belle Vue Way Swansea,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
522281,Belle Vue Way Swansea,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
522281,Belle Vue Way Swansea,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.96
522281,Belle Vue Way Swansea,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
522281,Belle Vue Way Swansea,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.72
522281,Belle Vue Way Swansea,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
522281,Belle Vue Way Swansea,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
522281,Belle Vue Way Swansea,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
522281,Belle Vue Way Swansea,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
522281,Belle Vue Way Swansea,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
522281,Belle Vue Way Swansea,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.42
522281,Belle Vue Way Swansea,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
522281,Belle Vue Way Swansea,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
522281,Belle Vue Way Swansea,2023-06-05T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
522281,Belle Vue Way Swansea,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
522281,Belle Vue Way Swansea,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
522281,Belle Vue Way Swansea,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
522281,Belle Vue Way Swansea,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
522281,Belle Vue Way Swansea,2023-06-05T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.35
522281,Belle Vue Way Swansea,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.79
522281,Belle Vue Way Swansea,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.41
522281,Belle Vue Way Swansea,2023-06-05T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
522281,Belle Vue Way Swansea,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
522281,Belle Vue Way Swansea,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,27.1
522281,Belle Vue Way Swansea,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
522281,Belle Vue Way Swansea,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
522281,Belle Vue Way Swansea,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
522281,Belle Vue Way Swansea,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
522281,Belle Vue Way Swansea,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
522281,Belle Vue Way Swansea,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.99
522281,Belle Vue Way Swansea,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.37
522281,Belle Vue Way Swansea,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.6
522281,Belle Vue Way Swansea,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
522281,Belle Vue Way Swansea,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
522281,Belle Vue Way Swansea,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
522281,Belle Vue Way Swansea,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
522281,Belle Vue Way Swansea,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
522281,Belle Vue Way Swansea,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.6
522281,Belle Vue Way Swansea,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
522281,Belle Vue Way Swansea,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
522281,Belle Vue Way Swansea,2023-06-05T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
522281,Belle Vue Way Swansea,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
522281,Belle Vue Way Swansea,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
522281,Belle Vue Way Swansea,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
522281,Belle Vue Way Swansea,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
522281,Belle Vue Way Swansea,2023-06-05T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
522281,Belle Vue Way Swansea,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
522281,Belle Vue Way Swansea,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
522281,Belle Vue Way Swansea,2023-06-05T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
522281,Belle Vue Way Swansea,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
522281,Belle Vue Way Swansea,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
522281,Belle Vue Way Swansea,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,27.1
522281,Belle Vue Way Swansea,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
522281,Belle Vue Way Swansea,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
522281,Belle Vue Way Swansea,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
522281,Belle Vue Way Swansea,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
522281,Belle Vue Way Swansea,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
522281,Belle Vue Way Swansea,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
522281,Belle Vue Way Swansea,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.49
522281,Belle Vue Way Swansea,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.36
522281,Belle Vue Way Swansea,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.59
522281,Belle Vue Way Swansea,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
522281,Belle Vue Way Swansea,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
522281,Belle Vue Way Swansea,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
522281,Belle Vue Way Swansea,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
522281,Belle Vue Way Swansea,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
522281,Belle Vue Way Swansea,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
522281,Belle Vue Way Swansea,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
522281,Belle Vue Way Swansea,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.98
522281,Belle Vue Way Swansea,2023-06-05T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
522281,Belle Vue Way Swansea,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
522281,Belle Vue Way Swansea,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
522281,Belle Vue Way Swansea,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
522281,Belle Vue Way Swansea,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
522281,Belle Vue Way Swansea,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
522281,Belle Vue Way Swansea,2023-06-05T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
522281,Belle Vue Way Swansea,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
522281,Belle Vue Way Swansea,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
522281,Belle Vue Way Swansea,2023-06-05T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
522281,Belle Vue Way Swansea,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,27.1
522281,Belle Vue Way Swansea,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
522281,Belle Vue Way Swansea,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
522281,Belle Vue Way Swansea,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
522281,Belle Vue Way Swansea,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
522281,Belle Vue Way Swansea,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
522281,Belle Vue Way Swansea,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
522281,Belle Vue Way Swansea,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.75
522281,Belle Vue Way Swansea,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.89
522281,Belle Vue Way Swansea,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.45
522281,Belle Vue Way Swansea,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
522281,Belle Vue Way Swansea,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
522281,Belle Vue Way Swansea,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
522281,Belle Vue Way Swansea,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
522281,Belle Vue Way Swansea,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
522281,Belle Vue Way Swansea,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
522281,Belle Vue Way Swansea,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.61
522281,Belle Vue Way Swansea,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.32
522281,Belle Vue Way Swansea,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.15
522281,Belle Vue Way Swansea,2023-06-05T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
522281,Belle Vue Way Swansea,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
522281,Belle Vue Way Swansea,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
522281,Belle Vue Way Swansea,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
522281,Belle Vue Way Swansea,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
522281,Belle Vue Way Swansea,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
522281,Belle Vue Way Swansea,2023-06-05T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
522281,Belle Vue Way Swansea,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
522281,Belle Vue Way Swansea,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
522281,Belle Vue Way Swansea,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
522281,Belle Vue Way Swansea,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
522281,Belle Vue Way Swansea,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
522281,Belle Vue Way Swansea,2023-06-05T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
522281,Belle Vue Way Swansea,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,27.1
522281,Belle Vue Way Swansea,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
522281,Belle Vue Way Swansea,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
522281,Belle Vue Way Swansea,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
522281,Belle Vue Way Swansea,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
522281,Belle Vue Way Swansea,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
522281,Belle Vue Way Swansea,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
522281,Belle Vue Way Swansea,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
522281,Belle Vue Way Swansea,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.02
522281,Belle Vue Way Swansea,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.09
522281,Belle Vue Way Swansea,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.04
522281,Belle Vue Way Swansea,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
522281,Belle Vue Way Swansea,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
522281,Belle Vue Way Swansea,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
522281,Belle Vue Way Swansea,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
522281,Belle Vue Way Swansea,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
522281,Belle Vue Way Swansea,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.18
522281,Belle Vue Way Swansea,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
522281,Belle Vue Way Swansea,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
522281,Belle Vue Way Swansea,2023-06-05T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
522281,Belle Vue Way Swansea,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
522281,Belle Vue Way Swansea,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
522281,Belle Vue Way Swansea,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
522281,Belle Vue Way Swansea,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
522281,Belle Vue Way Swansea,2023-06-05T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
522281,Belle Vue Way Swansea,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
522281,Belle Vue Way Swansea,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
522281,Belle Vue Way Swansea,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
522281,Belle Vue Way Swansea,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
522281,Belle Vue Way Swansea,2023-06-05T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
522281,Belle Vue Way Swansea,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,27.1
522281,Belle Vue Way Swansea,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
522281,Belle Vue Way Swansea,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
522281,Belle Vue Way Swansea,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
522281,Belle Vue Way Swansea,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
522281,Belle Vue Way Swansea,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
522281,Belle Vue Way Swansea,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
522281,Belle Vue Way Swansea,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.18
522281,Belle Vue Way Swansea,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.42
522281,Belle Vue Way Swansea,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.56
522281,Belle Vue Way Swansea,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
522281,Belle Vue Way Swansea,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
522281,Belle Vue Way Swansea,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
522281,Belle Vue Way Swansea,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
522281,Belle Vue Way Swansea,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
522281,Belle Vue Way Swansea,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
522281,Belle Vue Way Swansea,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
522281,Belle Vue Way Swansea,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
522281,Belle Vue Way Swansea,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
522281,Belle Vue Way Swansea,2023-06-05T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
522281,Belle Vue Way Swansea,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
522281,Belle Vue Way Swansea,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
522281,Belle Vue Way Swansea,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
522281,Belle Vue Way Swansea,2023-06-05T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
522281,Belle Vue Way Swansea,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
522281,Belle Vue Way Swansea,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
522281,Belle Vue Way Swansea,2023-06-05T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
522281,Belle Vue Way Swansea,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
522281,Belle Vue Way Swansea,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,27.2
522281,Belle Vue Way Swansea,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
522281,Belle Vue Way Swansea,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
522281,Belle Vue Way Swansea,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
522281,Belle Vue Way Swansea,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
522281,Belle Vue Way Swansea,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
522281,Belle Vue Way Swansea,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.56
522281,Belle Vue Way Swansea,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.95
522281,Belle Vue Way Swansea,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.47
522281,Belle Vue Way Swansea,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
522281,Belle Vue Way Swansea,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
522281,Belle Vue Way Swansea,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
522281,Belle Vue Way Swansea,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
522281,Belle Vue Way Swansea,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
522281,Belle Vue Way Swansea,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
522281,Belle Vue Way Swansea,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
522281,Belle Vue Way Swansea,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
522281,Belle Vue Way Swansea,2023-06-05T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
522281,Belle Vue Way Swansea,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
522281,Belle Vue Way Swansea,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
522281,Belle Vue Way Swansea,2023-06-05T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
522281,Belle Vue Way Swansea,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
522281,Belle Vue Way Swansea,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
522281,Belle Vue Way Swansea,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
522281,Belle Vue Way Swansea,2023-06-05T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
522281,Belle Vue Way Swansea,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
522281,Belle Vue Way Swansea,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
522281,Belle Vue Way Swansea,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
522281,Belle Vue Way Swansea,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,27.2
522281,Belle Vue Way Swansea,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
522281,Belle Vue Way Swansea,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
522281,Belle Vue Way Swansea,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522281,Belle Vue Way Swansea,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
522281,Belle Vue Way Swansea,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
522281,Belle Vue Way Swansea,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
522281,Belle Vue Way Swansea,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
522281,Belle Vue Way Swansea,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
522281,Belle Vue Way Swansea,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
522281,Belle Vue Way Swansea,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.07
522281,Belle Vue Way Swansea,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.89
522281,Belle Vue Way Swansea,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.99
522281,Belle Vue Way Swansea,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
522281,Belle Vue Way Swansea,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
522281,Belle Vue Way Swansea,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
522281,Belle Vue Way Swansea,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
522281,Belle Vue Way Swansea,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
522281,Belle Vue Way Swansea,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
522281,Belle Vue Way Swansea,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
522281,Belle Vue Way Swansea,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
522281,Belle Vue Way Swansea,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
522281,Belle Vue Way Swansea,2023-06-05T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
522281,Belle Vue Way Swansea,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
522281,Belle Vue Way Swansea,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
522281,Belle Vue Way Swansea,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
522281,Belle Vue Way Swansea,2023-06-05T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
522281,Belle Vue Way Swansea,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
522281,Belle Vue Way Swansea,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
522281,Belle Vue Way Swansea,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
522281,Belle Vue Way Swansea,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
522281,Belle Vue Way Swansea,2023-06-05T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
522281,Belle Vue Way Swansea,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
522281,Belle Vue Way Swansea,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,27.3
522281,Belle Vue Way Swansea,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
522281,Belle Vue Way Swansea,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
522281,Belle Vue Way Swansea,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522281,Belle Vue Way Swansea,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
522281,Belle Vue Way Swansea,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
522281,Belle Vue Way Swansea,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
522281,Belle Vue Way Swansea,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
522281,Belle Vue Way Swansea,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
522281,Belle Vue Way Swansea,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
522281,Belle Vue Way Swansea,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.32
522281,Belle Vue Way Swansea,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.63
522281,Belle Vue Way Swansea,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.76
522281,Belle Vue Way Swansea,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
522281,Belle Vue Way Swansea,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
522281,Belle Vue Way Swansea,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
522281,Belle Vue Way Swansea,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
522281,Belle Vue Way Swansea,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
522281,Belle Vue Way Swansea,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
522281,Belle Vue Way Swansea,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
522281,Belle Vue Way Swansea,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
522281,Belle Vue Way Swansea,2023-06-05T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
522281,Belle Vue Way Swansea,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
522281,Belle Vue Way Swansea,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
522281,Belle Vue Way Swansea,2023-06-05T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
522281,Belle Vue Way Swansea,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
522281,Belle Vue Way Swansea,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
522281,Belle Vue Way Swansea,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
522281,Belle Vue Way Swansea,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
522281,Belle Vue Way Swansea,2023-06-05T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
522281,Belle Vue Way Swansea,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
522281,Belle Vue Way Swansea,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,27.3
