Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
522281,Belle Vue Way Swansea,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
522281,Belle Vue Way Swansea,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522281,Belle Vue Way Swansea,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
522281,Belle Vue Way Swansea,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
522281,Belle Vue Way Swansea,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
522281,Belle Vue Way Swansea,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
522281,Belle Vue Way Swansea,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
522281,Belle Vue Way Swansea,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
522281,Belle Vue Way Swansea,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.02
522281,Belle Vue Way Swansea,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.67
522281,Belle Vue Way Swansea,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.41
522281,Belle Vue Way Swansea,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
522281,Belle Vue Way Swansea,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
522281,Belle Vue Way Swansea,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
522281,Belle Vue Way Swansea,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
522281,Belle Vue Way Swansea,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
522281,Belle Vue Way Swansea,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
522281,Belle Vue Way Swansea,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
522281,Belle Vue Way Swansea,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
522281,Belle Vue Way Swansea,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
522281,Belle Vue Way Swansea,2023-06-05T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
522281,Belle Vue Way Swansea,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
522281,Belle Vue Way Swansea,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
522281,Belle Vue Way Swansea,2023-06-05T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
522281,Belle Vue Way Swansea,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
522281,Belle Vue Way Swansea,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
522281,Belle Vue Way Swansea,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
522281,Belle Vue Way Swansea,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
522281,Belle Vue Way Swansea,2023-06-05T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
522281,Belle Vue Way Swansea,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
522281,Belle Vue Way Swansea,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,27.4
522281,Belle Vue Way Swansea,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
522281,Belle Vue Way Swansea,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
522281,Belle Vue Way Swansea,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522281,Belle Vue Way Swansea,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
522281,Belle Vue Way Swansea,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522281,Belle Vue Way Swansea,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
522281,Belle Vue Way Swansea,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
522281,Belle Vue Way Swansea,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
522281,Belle Vue Way Swansea,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.62
522281,Belle Vue Way Swansea,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.41
522281,Belle Vue Way Swansea,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.22
522281,Belle Vue Way Swansea,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
522281,Belle Vue Way Swansea,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
522281,Belle Vue Way Swansea,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
522281,Belle Vue Way Swansea,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
522281,Belle Vue Way Swansea,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
522281,Belle Vue Way Swansea,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
522281,Belle Vue Way Swansea,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
522281,Belle Vue Way Swansea,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
522281,Belle Vue Way Swansea,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
522281,Belle Vue Way Swansea,2023-06-05T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
522281,Belle Vue Way Swansea,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
522281,Belle Vue Way Swansea,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
522281,Belle Vue Way Swansea,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
522281,Belle Vue Way Swansea,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
522281,Belle Vue Way Swansea,2023-06-05T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
522281,Belle Vue Way Swansea,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
522281,Belle Vue Way Swansea,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
522281,Belle Vue Way Swansea,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
522281,Belle Vue Way Swansea,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
522281,Belle Vue Way Swansea,2023-06-05T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
522281,Belle Vue Way Swansea,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
522281,Belle Vue Way Swansea,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
522281,Belle Vue Way Swansea,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,27.4
522281,Belle Vue Way Swansea,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
522281,Belle Vue Way Swansea,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
522281,Belle Vue Way Swansea,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522281,Belle Vue Way Swansea,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
522281,Belle Vue Way Swansea,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522281,Belle Vue Way Swansea,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
522281,Belle Vue Way Swansea,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
522281,Belle Vue Way Swansea,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
522281,Belle Vue Way Swansea,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.72
522281,Belle Vue Way Swansea,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.7
522281,Belle Vue Way Swansea,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.75
522281,Belle Vue Way Swansea,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
522281,Belle Vue Way Swansea,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
522281,Belle Vue Way Swansea,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
522281,Belle Vue Way Swansea,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
522281,Belle Vue Way Swansea,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
522281,Belle Vue Way Swansea,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
522281,Belle Vue Way Swansea,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
522281,Belle Vue Way Swansea,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
522281,Belle Vue Way Swansea,2023-06-05T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
522281,Belle Vue Way Swansea,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
522281,Belle Vue Way Swansea,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
522281,Belle Vue Way Swansea,2023-06-05T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
522281,Belle Vue Way Swansea,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
522281,Belle Vue Way Swansea,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
522281,Belle Vue Way Swansea,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
522281,Belle Vue Way Swansea,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
522281,Belle Vue Way Swansea,2023-06-05T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
522281,Belle Vue Way Swansea,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,27.4
522281,Belle Vue Way Swansea,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522281,Belle Vue Way Swansea,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
522281,Belle Vue Way Swansea,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522281,Belle Vue Way Swansea,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
522281,Belle Vue Way Swansea,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522281,Belle Vue Way Swansea,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
522281,Belle Vue Way Swansea,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
522281,Belle Vue Way Swansea,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
522281,Belle Vue Way Swansea,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
522281,Belle Vue Way Swansea,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.44
522281,Belle Vue Way Swansea,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.73
522281,Belle Vue Way Swansea,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.17
522281,Belle Vue Way Swansea,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
522281,Belle Vue Way Swansea,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
522281,Belle Vue Way Swansea,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
522281,Belle Vue Way Swansea,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
522281,Belle Vue Way Swansea,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
522281,Belle Vue Way Swansea,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
522281,Belle Vue Way Swansea,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
522281,Belle Vue Way Swansea,2023-06-05T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
522281,Belle Vue Way Swansea,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
522281,Belle Vue Way Swansea,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
522281,Belle Vue Way Swansea,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
522281,Belle Vue Way Swansea,2023-06-05T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
522281,Belle Vue Way Swansea,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
522281,Belle Vue Way Swansea,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
522281,Belle Vue Way Swansea,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
522281,Belle Vue Way Swansea,2023-06-05T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
522281,Belle Vue Way Swansea,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
522281,Belle Vue Way Swansea,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,27.5
522281,Belle Vue Way Swansea,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522281,Belle Vue Way Swansea,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
522281,Belle Vue Way Swansea,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
522281,Belle Vue Way Swansea,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
522281,Belle Vue Way Swansea,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522281,Belle Vue Way Swansea,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
522281,Belle Vue Way Swansea,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
522281,Belle Vue Way Swansea,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
522281,Belle Vue Way Swansea,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
522281,Belle Vue Way Swansea,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.29
522281,Belle Vue Way Swansea,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.02
522281,Belle Vue Way Swansea,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.41
522281,Belle Vue Way Swansea,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
522281,Belle Vue Way Swansea,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
522281,Belle Vue Way Swansea,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
522281,Belle Vue Way Swansea,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
522281,Belle Vue Way Swansea,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
522281,Belle Vue Way Swansea,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
522281,Belle Vue Way Swansea,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.7
522281,Belle Vue Way Swansea,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
522281,Belle Vue Way Swansea,2023-06-05T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
522281,Belle Vue Way Swansea,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
522281,Belle Vue Way Swansea,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
522281,Belle Vue Way Swansea,2023-06-05T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
522281,Belle Vue Way Swansea,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
522281,Belle Vue Way Swansea,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
522281,Belle Vue Way Swansea,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
522281,Belle Vue Way Swansea,2023-06-05T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
522281,Belle Vue Way Swansea,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
522281,Belle Vue Way Swansea,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,27.5
522281,Belle Vue Way Swansea,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522281,Belle Vue Way Swansea,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
522281,Belle Vue Way Swansea,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
522281,Belle Vue Way Swansea,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
522281,Belle Vue Way Swansea,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
522281,Belle Vue Way Swansea,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
522281,Belle Vue Way Swansea,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
522281,Belle Vue Way Swansea,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
522281,Belle Vue Way Swansea,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.69
522281,Belle Vue Way Swansea,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.52
522281,Belle Vue Way Swansea,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.81
522281,Belle Vue Way Swansea,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
522281,Belle Vue Way Swansea,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
522281,Belle Vue Way Swansea,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
522281,Belle Vue Way Swansea,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
522281,Belle Vue Way Swansea,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
522281,Belle Vue Way Swansea,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
522281,Belle Vue Way Swansea,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
522281,Belle Vue Way Swansea,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
522281,Belle Vue Way Swansea,2023-06-05T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
522281,Belle Vue Way Swansea,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
522281,Belle Vue Way Swansea,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
522281,Belle Vue Way Swansea,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
522281,Belle Vue Way Swansea,2023-06-05T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
522281,Belle Vue Way Swansea,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
522281,Belle Vue Way Swansea,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
522281,Belle Vue Way Swansea,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
522281,Belle Vue Way Swansea,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
522281,Belle Vue Way Swansea,2023-06-05T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
522281,Belle Vue Way Swansea,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
522281,Belle Vue Way Swansea,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,27.6
522281,Belle Vue Way Swansea,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522281,Belle Vue Way Swansea,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
522281,Belle Vue Way Swansea,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
522281,Belle Vue Way Swansea,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
522281,Belle Vue Way Swansea,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522281,Belle Vue Way Swansea,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
522281,Belle Vue Way Swansea,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
522281,Belle Vue Way Swansea,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
522281,Belle Vue Way Swansea,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.08
522281,Belle Vue Way Swansea,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.25
522281,Belle Vue Way Swansea,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.27
522281,Belle Vue Way Swansea,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
522281,Belle Vue Way Swansea,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
522281,Belle Vue Way Swansea,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
522281,Belle Vue Way Swansea,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
522281,Belle Vue Way Swansea,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
522281,Belle Vue Way Swansea,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
522281,Belle Vue Way Swansea,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
522281,Belle Vue Way Swansea,2023-06-05T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
522281,Belle Vue Way Swansea,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
522281,Belle Vue Way Swansea,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
522281,Belle Vue Way Swansea,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
522281,Belle Vue Way Swansea,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
522281,Belle Vue Way Swansea,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
522281,Belle Vue Way Swansea,2023-06-05T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
522281,Belle Vue Way Swansea,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
522281,Belle Vue Way Swansea,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
522281,Belle Vue Way Swansea,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
522281,Belle Vue Way Swansea,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
522281,Belle Vue Way Swansea,2023-06-05T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
522281,Belle Vue Way Swansea,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
522281,Belle Vue Way Swansea,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,27.6
522281,Belle Vue Way Swansea,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
522281,Belle Vue Way Swansea,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
522281,Belle Vue Way Swansea,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
522281,Belle Vue Way Swansea,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
522281,Belle Vue Way Swansea,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
522281,Belle Vue Way Swansea,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
522281,Belle Vue Way Swansea,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
522281,Belle Vue Way Swansea,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
522281,Belle Vue Way Swansea,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.72
522281,Belle Vue Way Swansea,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.01
522281,Belle Vue Way Swansea,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.83
522281,Belle Vue Way Swansea,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
522281,Belle Vue Way Swansea,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
522281,Belle Vue Way Swansea,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
522281,Belle Vue Way Swansea,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
522281,Belle Vue Way Swansea,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
522281,Belle Vue Way Swansea,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
522281,Belle Vue Way Swansea,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
522281,Belle Vue Way Swansea,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
522281,Belle Vue Way Swansea,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
522281,Belle Vue Way Swansea,2023-06-05T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
522281,Belle Vue Way Swansea,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
522281,Belle Vue Way Swansea,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
522281,Belle Vue Way Swansea,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
522281,Belle Vue Way Swansea,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
522281,Belle Vue Way Swansea,2023-06-05T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
522281,Belle Vue Way Swansea,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
522281,Belle Vue Way Swansea,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
522281,Belle Vue Way Swansea,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
522281,Belle Vue Way Swansea,2023-06-05T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
522281,Belle Vue Way Swansea,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
522281,Belle Vue Way Swansea,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,27.6
522281,Belle Vue Way Swansea,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
522281,Belle Vue Way Swansea,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
522281,Belle Vue Way Swansea,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
522281,Belle Vue Way Swansea,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
522281,Belle Vue Way Swansea,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
522281,Belle Vue Way Swansea,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
522281,Belle Vue Way Swansea,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
522281,Belle Vue Way Swansea,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
522281,Belle Vue Way Swansea,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
522281,Belle Vue Way Swansea,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.02
522281,Belle Vue Way Swansea,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.32
522281,Belle Vue Way Swansea,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.96
522281,Belle Vue Way Swansea,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
522281,Belle Vue Way Swansea,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
522281,Belle Vue Way Swansea,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
522281,Belle Vue Way Swansea,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
522281,Belle Vue Way Swansea,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
522281,Belle Vue Way Swansea,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
522281,Belle Vue Way Swansea,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
522281,Belle Vue Way Swansea,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
522281,Belle Vue Way Swansea,2023-06-05T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
522281,Belle Vue Way Swansea,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
522281,Belle Vue Way Swansea,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
522281,Belle Vue Way Swansea,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
522281,Belle Vue Way Swansea,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
522281,Belle Vue Way Swansea,2023-06-05T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
522281,Belle Vue Way Swansea,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
522281,Belle Vue Way Swansea,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
522281,Belle Vue Way Swansea,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
522281,Belle Vue Way Swansea,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
522281,Belle Vue Way Swansea,2023-06-05T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
522281,Belle Vue Way Swansea,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
522281,Belle Vue Way Swansea,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
522281,Belle Vue Way Swansea,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,27.7
522281,Belle Vue Way Swansea,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
522281,Belle Vue Way Swansea,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
522281,Belle Vue Way Swansea,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
522281,Belle Vue Way Swansea,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
522281,Belle Vue Way Swansea,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
522281,Belle Vue Way Swansea,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
522281,Belle Vue Way Swansea,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
522281,Belle Vue Way Swansea,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
522281,Belle Vue Way Swansea,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.2
522281,Belle Vue Way Swansea,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.83
522281,Belle Vue Way Swansea,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.03
522281,Belle Vue Way Swansea,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
522281,Belle Vue Way Swansea,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
522281,Belle Vue Way Swansea,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
522281,Belle Vue Way Swansea,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
522281,Belle Vue Way Swansea,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
522281,Belle Vue Way Swansea,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
522281,Belle Vue Way Swansea,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.36
522281,Belle Vue Way Swansea,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.17
522281,Belle Vue Way Swansea,2023-06-05T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
522281,Belle Vue Way Swansea,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
522281,Belle Vue Way Swansea,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
522281,Belle Vue Way Swansea,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
522281,Belle Vue Way Swansea,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
522281,Belle Vue Way Swansea,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
522281,Belle Vue Way Swansea,2023-06-05T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
522281,Belle Vue Way Swansea,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
522281,Belle Vue Way Swansea,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
522281,Belle Vue Way Swansea,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
522281,Belle Vue Way Swansea,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
522281,Belle Vue Way Swansea,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
522281,Belle Vue Way Swansea,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.2
522281,Belle Vue Way Swansea,2023-06-05T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
522281,Belle Vue Way Swansea,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
522281,Belle Vue Way Swansea,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
522281,Belle Vue Way Swansea,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
522281,Belle Vue Way Swansea,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,27.8
522281,Belle Vue Way Swansea,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
522281,Belle Vue Way Swansea,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
522281,Belle Vue Way Swansea,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
522281,Belle Vue Way Swansea,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
522281,Belle Vue Way Swansea,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
522281,Belle Vue Way Swansea,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
522281,Belle Vue Way Swansea,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
522281,Belle Vue Way Swansea,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
522281,Belle Vue Way Swansea,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
522281,Belle Vue Way Swansea,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.94
522281,Belle Vue Way Swansea,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.74
522281,Belle Vue Way Swansea,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
522281,Belle Vue Way Swansea,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
522281,Belle Vue Way Swansea,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
522281,Belle Vue Way Swansea,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
522281,Belle Vue Way Swansea,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
522281,Belle Vue Way Swansea,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
522281,Belle Vue Way Swansea,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
522281,Belle Vue Way Swansea,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
522281,Belle Vue Way Swansea,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.11
522281,Belle Vue Way Swansea,2023-06-05T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
522281,Belle Vue Way Swansea,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
522281,Belle Vue Way Swansea,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
522281,Belle Vue Way Swansea,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
522281,Belle Vue Way Swansea,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
522281,Belle Vue Way Swansea,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
