Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-05T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
522281,Belle Vue Way Swansea,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
522281,Belle Vue Way Swansea,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
522281,Belle Vue Way Swansea,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
522281,Belle Vue Way Swansea,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.67
522281,Belle Vue Way Swansea,2023-06-05T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
522281,Belle Vue Way Swansea,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
522281,Belle Vue Way Swansea,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
522281,Belle Vue Way Swansea,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
522281,Belle Vue Way Swansea,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,27.8
522281,Belle Vue Way Swansea,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
522281,Belle Vue Way Swansea,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
522281,Belle Vue Way Swansea,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
522281,Belle Vue Way Swansea,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
522281,Belle Vue Way Swansea,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
522281,Belle Vue Way Swansea,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
522281,Belle Vue Way Swansea,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
522281,Belle Vue Way Swansea,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
522281,Belle Vue Way Swansea,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
522281,Belle Vue Way Swansea,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.62
522281,Belle Vue Way Swansea,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.38
522281,Belle Vue Way Swansea,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.33
522281,Belle Vue Way Swansea,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
522281,Belle Vue Way Swansea,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
522281,Belle Vue Way Swansea,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
522281,Belle Vue Way Swansea,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
522281,Belle Vue Way Swansea,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
522281,Belle Vue Way Swansea,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
522281,Belle Vue Way Swansea,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
522281,Belle Vue Way Swansea,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
522281,Belle Vue Way Swansea,2023-06-05T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
522281,Belle Vue Way Swansea,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
522281,Belle Vue Way Swansea,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
522281,Belle Vue Way Swansea,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
522281,Belle Vue Way Swansea,2023-06-05T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
522281,Belle Vue Way Swansea,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
522281,Belle Vue Way Swansea,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
522281,Belle Vue Way Swansea,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
522281,Belle Vue Way Swansea,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
522281,Belle Vue Way Swansea,2023-06-05T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
522281,Belle Vue Way Swansea,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
522281,Belle Vue Way Swansea,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
522281,Belle Vue Way Swansea,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,27.9
522281,Belle Vue Way Swansea,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
522281,Belle Vue Way Swansea,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
522281,Belle Vue Way Swansea,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
522281,Belle Vue Way Swansea,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
522281,Belle Vue Way Swansea,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
522281,Belle Vue Way Swansea,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
522281,Belle Vue Way Swansea,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
522281,Belle Vue Way Swansea,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
522281,Belle Vue Way Swansea,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
522281,Belle Vue Way Swansea,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.03
522281,Belle Vue Way Swansea,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.87
522281,Belle Vue Way Swansea,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.55
522281,Belle Vue Way Swansea,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
522281,Belle Vue Way Swansea,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
522281,Belle Vue Way Swansea,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
522281,Belle Vue Way Swansea,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
522281,Belle Vue Way Swansea,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
522281,Belle Vue Way Swansea,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
522281,Belle Vue Way Swansea,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.14
522281,Belle Vue Way Swansea,2023-06-05T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
522281,Belle Vue Way Swansea,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
522281,Belle Vue Way Swansea,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
522281,Belle Vue Way Swansea,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
522281,Belle Vue Way Swansea,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
522281,Belle Vue Way Swansea,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
522281,Belle Vue Way Swansea,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
522281,Belle Vue Way Swansea,2023-06-05T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
522281,Belle Vue Way Swansea,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
522281,Belle Vue Way Swansea,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
522281,Belle Vue Way Swansea,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
522281,Belle Vue Way Swansea,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
522281,Belle Vue Way Swansea,2023-06-05T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
522281,Belle Vue Way Swansea,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
522281,Belle Vue Way Swansea,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
522281,Belle Vue Way Swansea,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,27.9
522281,Belle Vue Way Swansea,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
522281,Belle Vue Way Swansea,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
522281,Belle Vue Way Swansea,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
522281,Belle Vue Way Swansea,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
522281,Belle Vue Way Swansea,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
522281,Belle Vue Way Swansea,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
522281,Belle Vue Way Swansea,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
522281,Belle Vue Way Swansea,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
522281,Belle Vue Way Swansea,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
522281,Belle Vue Way Swansea,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.28
522281,Belle Vue Way Swansea,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.93
522281,Belle Vue Way Swansea,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.08
522281,Belle Vue Way Swansea,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
522281,Belle Vue Way Swansea,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
522281,Belle Vue Way Swansea,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
522281,Belle Vue Way Swansea,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
522281,Belle Vue Way Swansea,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
522281,Belle Vue Way Swansea,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
522281,Belle Vue Way Swansea,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
522281,Belle Vue Way Swansea,2023-06-05T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
522281,Belle Vue Way Swansea,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
522281,Belle Vue Way Swansea,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
522281,Belle Vue Way Swansea,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
522281,Belle Vue Way Swansea,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
522281,Belle Vue Way Swansea,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
522281,Belle Vue Way Swansea,2023-06-05T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
522281,Belle Vue Way Swansea,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
522281,Belle Vue Way Swansea,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
522281,Belle Vue Way Swansea,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
522281,Belle Vue Way Swansea,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
522281,Belle Vue Way Swansea,2023-06-05T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
522281,Belle Vue Way Swansea,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
522281,Belle Vue Way Swansea,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
522281,Belle Vue Way Swansea,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,28.0
522281,Belle Vue Way Swansea,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
522281,Belle Vue Way Swansea,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
522281,Belle Vue Way Swansea,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
522281,Belle Vue Way Swansea,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
522281,Belle Vue Way Swansea,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
522281,Belle Vue Way Swansea,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
522281,Belle Vue Way Swansea,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
522281,Belle Vue Way Swansea,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
522281,Belle Vue Way Swansea,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.73
522281,Belle Vue Way Swansea,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.23
522281,Belle Vue Way Swansea,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.23
522281,Belle Vue Way Swansea,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
522281,Belle Vue Way Swansea,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
522281,Belle Vue Way Swansea,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
522281,Belle Vue Way Swansea,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
522281,Belle Vue Way Swansea,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
522281,Belle Vue Way Swansea,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
522281,Belle Vue Way Swansea,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.36
522281,Belle Vue Way Swansea,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
522281,Belle Vue Way Swansea,2023-06-05T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
522281,Belle Vue Way Swansea,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
522281,Belle Vue Way Swansea,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
522281,Belle Vue Way Swansea,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
522281,Belle Vue Way Swansea,2023-06-05T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
522281,Belle Vue Way Swansea,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
522281,Belle Vue Way Swansea,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
522281,Belle Vue Way Swansea,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
522281,Belle Vue Way Swansea,2023-06-05T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
522281,Belle Vue Way Swansea,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
522281,Belle Vue Way Swansea,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
522281,Belle Vue Way Swansea,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,28.0
522281,Belle Vue Way Swansea,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
522281,Belle Vue Way Swansea,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
522281,Belle Vue Way Swansea,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
522281,Belle Vue Way Swansea,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
522281,Belle Vue Way Swansea,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
522281,Belle Vue Way Swansea,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
522281,Belle Vue Way Swansea,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
522281,Belle Vue Way Swansea,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
522281,Belle Vue Way Swansea,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
522281,Belle Vue Way Swansea,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.62
522281,Belle Vue Way Swansea,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.09
522281,Belle Vue Way Swansea,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.84
522281,Belle Vue Way Swansea,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
522281,Belle Vue Way Swansea,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
522281,Belle Vue Way Swansea,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
522281,Belle Vue Way Swansea,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
522281,Belle Vue Way Swansea,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
522281,Belle Vue Way Swansea,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
522281,Belle Vue Way Swansea,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
522281,Belle Vue Way Swansea,2023-06-05T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
522281,Belle Vue Way Swansea,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
522281,Belle Vue Way Swansea,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
522281,Belle Vue Way Swansea,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
522281,Belle Vue Way Swansea,2023-06-05T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
522281,Belle Vue Way Swansea,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
522281,Belle Vue Way Swansea,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
522281,Belle Vue Way Swansea,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
522281,Belle Vue Way Swansea,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
522281,Belle Vue Way Swansea,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.03
522281,Belle Vue Way Swansea,2023-06-05T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
522281,Belle Vue Way Swansea,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
522281,Belle Vue Way Swansea,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
522281,Belle Vue Way Swansea,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
522281,Belle Vue Way Swansea,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,28.0
522281,Belle Vue Way Swansea,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
522281,Belle Vue Way Swansea,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
522281,Belle Vue Way Swansea,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
522281,Belle Vue Way Swansea,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
522281,Belle Vue Way Swansea,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
522281,Belle Vue Way Swansea,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
522281,Belle Vue Way Swansea,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
522281,Belle Vue Way Swansea,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
522281,Belle Vue Way Swansea,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
522281,Belle Vue Way Swansea,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.14
522281,Belle Vue Way Swansea,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.32
522281,Belle Vue Way Swansea,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.33
522281,Belle Vue Way Swansea,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
522281,Belle Vue Way Swansea,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
522281,Belle Vue Way Swansea,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
522281,Belle Vue Way Swansea,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
522281,Belle Vue Way Swansea,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
522281,Belle Vue Way Swansea,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
522281,Belle Vue Way Swansea,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
522281,Belle Vue Way Swansea,2023-06-05T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
522281,Belle Vue Way Swansea,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
522281,Belle Vue Way Swansea,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
522281,Belle Vue Way Swansea,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
522281,Belle Vue Way Swansea,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
522281,Belle Vue Way Swansea,2023-06-05T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
522281,Belle Vue Way Swansea,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
522281,Belle Vue Way Swansea,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
522281,Belle Vue Way Swansea,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
522281,Belle Vue Way Swansea,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.24
522281,Belle Vue Way Swansea,2023-06-05T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
522281,Belle Vue Way Swansea,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
522281,Belle Vue Way Swansea,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
522281,Belle Vue Way Swansea,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
522281,Belle Vue Way Swansea,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,28.1
522281,Belle Vue Way Swansea,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
522281,Belle Vue Way Swansea,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
522281,Belle Vue Way Swansea,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
522281,Belle Vue Way Swansea,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
522281,Belle Vue Way Swansea,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
522281,Belle Vue Way Swansea,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
522281,Belle Vue Way Swansea,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
522281,Belle Vue Way Swansea,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
522281,Belle Vue Way Swansea,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
522281,Belle Vue Way Swansea,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.09
522281,Belle Vue Way Swansea,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.41
522281,Belle Vue Way Swansea,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.67
522281,Belle Vue Way Swansea,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
522281,Belle Vue Way Swansea,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
522281,Belle Vue Way Swansea,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
522281,Belle Vue Way Swansea,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
522281,Belle Vue Way Swansea,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
522281,Belle Vue Way Swansea,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
522281,Belle Vue Way Swansea,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
522281,Belle Vue Way Swansea,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
522281,Belle Vue Way Swansea,2023-06-05T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
522281,Belle Vue Way Swansea,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
522281,Belle Vue Way Swansea,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
522281,Belle Vue Way Swansea,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
522281,Belle Vue Way Swansea,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
522281,Belle Vue Way Swansea,2023-06-05T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
522281,Belle Vue Way Swansea,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.26
522281,Belle Vue Way Swansea,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
522281,Belle Vue Way Swansea,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.57
522281,Belle Vue Way Swansea,2023-06-05T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
522281,Belle Vue Way Swansea,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
522281,Belle Vue Way Swansea,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
522281,Belle Vue Way Swansea,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.5
522281,Belle Vue Way Swansea,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,28.1
522281,Belle Vue Way Swansea,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
522281,Belle Vue Way Swansea,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
522281,Belle Vue Way Swansea,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
522281,Belle Vue Way Swansea,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
522281,Belle Vue Way Swansea,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
522281,Belle Vue Way Swansea,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
522281,Belle Vue Way Swansea,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
522281,Belle Vue Way Swansea,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
522281,Belle Vue Way Swansea,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
522281,Belle Vue Way Swansea,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.9
522281,Belle Vue Way Swansea,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.41
522281,Belle Vue Way Swansea,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,27.49
522281,Belle Vue Way Swansea,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
522281,Belle Vue Way Swansea,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
522281,Belle Vue Way Swansea,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
522281,Belle Vue Way Swansea,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
522281,Belle Vue Way Swansea,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
522281,Belle Vue Way Swansea,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
522281,Belle Vue Way Swansea,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
522281,Belle Vue Way Swansea,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
522281,Belle Vue Way Swansea,2023-06-05T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
522281,Belle Vue Way Swansea,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
522281,Belle Vue Way Swansea,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
522281,Belle Vue Way Swansea,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
522281,Belle Vue Way Swansea,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
522281,Belle Vue Way Swansea,2023-06-05T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
522281,Belle Vue Way Swansea,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.35
522281,Belle Vue Way Swansea,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.98
522281,Belle Vue Way Swansea,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.38
522281,Belle Vue Way Swansea,2023-06-05T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
522281,Belle Vue Way Swansea,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
522281,Belle Vue Way Swansea,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
522281,Belle Vue Way Swansea,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.2
522281,Belle Vue Way Swansea,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,28.2
522281,Belle Vue Way Swansea,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
522281,Belle Vue Way Swansea,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
522281,Belle Vue Way Swansea,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
522281,Belle Vue Way Swansea,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
522281,Belle Vue Way Swansea,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
522281,Belle Vue Way Swansea,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
522281,Belle Vue Way Swansea,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
522281,Belle Vue Way Swansea,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
522281,Belle Vue Way Swansea,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
522281,Belle Vue Way Swansea,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.12
522281,Belle Vue Way Swansea,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.63
522281,Belle Vue Way Swansea,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,32.39
522281,Belle Vue Way Swansea,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
522281,Belle Vue Way Swansea,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
522281,Belle Vue Way Swansea,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
522281,Belle Vue Way Swansea,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
522281,Belle Vue Way Swansea,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
522281,Belle Vue Way Swansea,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
522281,Belle Vue Way Swansea,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
522281,Belle Vue Way Swansea,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
522281,Belle Vue Way Swansea,2023-06-05T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
522281,Belle Vue Way Swansea,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
522281,Belle Vue Way Swansea,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
522281,Belle Vue Way Swansea,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
522281,Belle Vue Way Swansea,2023-06-05T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
522281,Belle Vue Way Swansea,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
522281,Belle Vue Way Swansea,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
522281,Belle Vue Way Swansea,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.74
522281,Belle Vue Way Swansea,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.06
522281,Belle Vue Way Swansea,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.54
522281,Belle Vue Way Swansea,2023-06-05T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
522281,Belle Vue Way Swansea,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
522281,Belle Vue Way Swansea,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
522281,Belle Vue Way Swansea,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.1
522281,Belle Vue Way Swansea,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,28.3
522281,Belle Vue Way Swansea,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
522281,Belle Vue Way Swansea,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
522281,Belle Vue Way Swansea,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
522281,Belle Vue Way Swansea,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
522281,Belle Vue Way Swansea,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
522281,Belle Vue Way Swansea,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
522281,Belle Vue Way Swansea,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
522281,Belle Vue Way Swansea,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
522281,Belle Vue Way Swansea,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
522281,Belle Vue Way Swansea,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,29.37
522281,Belle Vue Way Swansea,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.64
522281,Belle Vue Way Swansea,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,36.04
522281,Belle Vue Way Swansea,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
522281,Belle Vue Way Swansea,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
522281,Belle Vue Way Swansea,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
522281,Belle Vue Way Swansea,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
522281,Belle Vue Way Swansea,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
522281,Belle Vue Way Swansea,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
522281,Belle Vue Way Swansea,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
522281,Belle Vue Way Swansea,2023-06-05T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
522281,Belle Vue Way Swansea,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
522281,Belle Vue Way Swansea,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
522281,Belle Vue Way Swansea,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
522281,Belle Vue Way Swansea,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
522281,Belle Vue Way Swansea,2023-06-05T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
522281,Belle Vue Way Swansea,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
522281,Belle Vue Way Swansea,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.37
522281,Belle Vue Way Swansea,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.7
522281,Belle Vue Way Swansea,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.79
522281,Belle Vue Way Swansea,2023-06-05T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
522281,Belle Vue Way Swansea,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.8
522281,Belle Vue Way Swansea,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
522281,Belle Vue Way Swansea,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
522281,Belle Vue Way Swansea,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,28.3
522281,Belle Vue Way Swansea,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
522281,Belle Vue Way Swansea,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
522281,Belle Vue Way Swansea,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
522281,Belle Vue Way Swansea,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
522281,Belle Vue Way Swansea,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
522281,Belle Vue Way Swansea,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
522281,Belle Vue Way Swansea,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
522281,Belle Vue Way Swansea,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
522281,Belle Vue Way Swansea,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
522281,Belle Vue Way Swansea,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.82
522281,Belle Vue Way Swansea,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.75
522281,Belle Vue Way Swansea,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.6
522281,Belle Vue Way Swansea,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
522281,Belle Vue Way Swansea,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
522281,Belle Vue Way Swansea,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
522281,Belle Vue Way Swansea,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
