Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
522281,Belle Vue Way Swansea,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
522281,Belle Vue Way Swansea,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
522281,Belle Vue Way Swansea,2023-06-05T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
522281,Belle Vue Way Swansea,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
522281,Belle Vue Way Swansea,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
522281,Belle Vue Way Swansea,2023-06-05T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
522281,Belle Vue Way Swansea,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.79
522281,Belle Vue Way Swansea,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
522281,Belle Vue Way Swansea,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.2
522281,Belle Vue Way Swansea,2023-06-05T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
522281,Belle Vue Way Swansea,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
522281,Belle Vue Way Swansea,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
522281,Belle Vue Way Swansea,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,28.3
522281,Belle Vue Way Swansea,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
522281,Belle Vue Way Swansea,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
522281,Belle Vue Way Swansea,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
522281,Belle Vue Way Swansea,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
522281,Belle Vue Way Swansea,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
522281,Belle Vue Way Swansea,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
522281,Belle Vue Way Swansea,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
522281,Belle Vue Way Swansea,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
522281,Belle Vue Way Swansea,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
522281,Belle Vue Way Swansea,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.05
522281,Belle Vue Way Swansea,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.22
522281,Belle Vue Way Swansea,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.57
522281,Belle Vue Way Swansea,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
522281,Belle Vue Way Swansea,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
522281,Belle Vue Way Swansea,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
522281,Belle Vue Way Swansea,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
522281,Belle Vue Way Swansea,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
522281,Belle Vue Way Swansea,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
522281,Belle Vue Way Swansea,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
522281,Belle Vue Way Swansea,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
522281,Belle Vue Way Swansea,2023-06-05T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
522281,Belle Vue Way Swansea,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
522281,Belle Vue Way Swansea,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
522281,Belle Vue Way Swansea,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
522281,Belle Vue Way Swansea,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
522281,Belle Vue Way Swansea,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
522281,Belle Vue Way Swansea,2023-06-05T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
522281,Belle Vue Way Swansea,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
522281,Belle Vue Way Swansea,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
522281,Belle Vue Way Swansea,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
522281,Belle Vue Way Swansea,2023-06-05T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
522281,Belle Vue Way Swansea,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
522281,Belle Vue Way Swansea,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
522281,Belle Vue Way Swansea,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,28.4
522281,Belle Vue Way Swansea,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
522281,Belle Vue Way Swansea,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
522281,Belle Vue Way Swansea,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
522281,Belle Vue Way Swansea,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
522281,Belle Vue Way Swansea,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
522281,Belle Vue Way Swansea,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
522281,Belle Vue Way Swansea,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
522281,Belle Vue Way Swansea,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
522281,Belle Vue Way Swansea,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.42
522281,Belle Vue Way Swansea,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.06
522281,Belle Vue Way Swansea,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.19
522281,Belle Vue Way Swansea,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
522281,Belle Vue Way Swansea,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
522281,Belle Vue Way Swansea,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
522281,Belle Vue Way Swansea,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
522281,Belle Vue Way Swansea,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
522281,Belle Vue Way Swansea,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
522281,Belle Vue Way Swansea,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
522281,Belle Vue Way Swansea,2023-06-05T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
522281,Belle Vue Way Swansea,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
522281,Belle Vue Way Swansea,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
522281,Belle Vue Way Swansea,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
522281,Belle Vue Way Swansea,2023-06-05T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
522281,Belle Vue Way Swansea,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
522281,Belle Vue Way Swansea,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
522281,Belle Vue Way Swansea,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
522281,Belle Vue Way Swansea,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.79
522281,Belle Vue Way Swansea,2023-06-05T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
522281,Belle Vue Way Swansea,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
522281,Belle Vue Way Swansea,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,28.4
522281,Belle Vue Way Swansea,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
522281,Belle Vue Way Swansea,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
522281,Belle Vue Way Swansea,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
522281,Belle Vue Way Swansea,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
522281,Belle Vue Way Swansea,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
522281,Belle Vue Way Swansea,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
522281,Belle Vue Way Swansea,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
522281,Belle Vue Way Swansea,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
522281,Belle Vue Way Swansea,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.88
522281,Belle Vue Way Swansea,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.45
522281,Belle Vue Way Swansea,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.4
522281,Belle Vue Way Swansea,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
522281,Belle Vue Way Swansea,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
522281,Belle Vue Way Swansea,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
522281,Belle Vue Way Swansea,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
522281,Belle Vue Way Swansea,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
522281,Belle Vue Way Swansea,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
522281,Belle Vue Way Swansea,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
522281,Belle Vue Way Swansea,2023-06-05T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
522281,Belle Vue Way Swansea,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
522281,Belle Vue Way Swansea,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
522281,Belle Vue Way Swansea,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
522281,Belle Vue Way Swansea,2023-06-05T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
522281,Belle Vue Way Swansea,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
522281,Belle Vue Way Swansea,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
522281,Belle Vue Way Swansea,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.31
522281,Belle Vue Way Swansea,2023-06-05T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
522281,Belle Vue Way Swansea,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
522281,Belle Vue Way Swansea,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
522281,Belle Vue Way Swansea,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
522281,Belle Vue Way Swansea,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,28.5
522281,Belle Vue Way Swansea,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
522281,Belle Vue Way Swansea,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
522281,Belle Vue Way Swansea,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
522281,Belle Vue Way Swansea,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
522281,Belle Vue Way Swansea,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
522281,Belle Vue Way Swansea,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
522281,Belle Vue Way Swansea,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
522281,Belle Vue Way Swansea,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
522281,Belle Vue Way Swansea,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.86
522281,Belle Vue Way Swansea,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.43
522281,Belle Vue Way Swansea,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.2
522281,Belle Vue Way Swansea,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
522281,Belle Vue Way Swansea,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
522281,Belle Vue Way Swansea,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
522281,Belle Vue Way Swansea,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
522281,Belle Vue Way Swansea,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
522281,Belle Vue Way Swansea,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
522281,Belle Vue Way Swansea,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
522281,Belle Vue Way Swansea,2023-06-05T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
522281,Belle Vue Way Swansea,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
522281,Belle Vue Way Swansea,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
522281,Belle Vue Way Swansea,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
522281,Belle Vue Way Swansea,2023-06-05T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
522281,Belle Vue Way Swansea,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
522281,Belle Vue Way Swansea,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
522281,Belle Vue Way Swansea,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.23
522281,Belle Vue Way Swansea,2023-06-05T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
522281,Belle Vue Way Swansea,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
522281,Belle Vue Way Swansea,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
522281,Belle Vue Way Swansea,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
522281,Belle Vue Way Swansea,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,28.5
522281,Belle Vue Way Swansea,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
522281,Belle Vue Way Swansea,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
522281,Belle Vue Way Swansea,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
522281,Belle Vue Way Swansea,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
522281,Belle Vue Way Swansea,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
522281,Belle Vue Way Swansea,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
522281,Belle Vue Way Swansea,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
522281,Belle Vue Way Swansea,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
522281,Belle Vue Way Swansea,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
522281,Belle Vue Way Swansea,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.87
522281,Belle Vue Way Swansea,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.45
522281,Belle Vue Way Swansea,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.05
522281,Belle Vue Way Swansea,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
522281,Belle Vue Way Swansea,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
522281,Belle Vue Way Swansea,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
522281,Belle Vue Way Swansea,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
522281,Belle Vue Way Swansea,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
522281,Belle Vue Way Swansea,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
522281,Belle Vue Way Swansea,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
522281,Belle Vue Way Swansea,2023-06-05T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
522281,Belle Vue Way Swansea,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
522281,Belle Vue Way Swansea,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
522281,Belle Vue Way Swansea,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
522281,Belle Vue Way Swansea,2023-06-05T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
522281,Belle Vue Way Swansea,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
522281,Belle Vue Way Swansea,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
522281,Belle Vue Way Swansea,2023-06-05T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
522281,Belle Vue Way Swansea,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,28.5
522281,Belle Vue Way Swansea,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
522281,Belle Vue Way Swansea,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
522281,Belle Vue Way Swansea,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
522281,Belle Vue Way Swansea,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
522281,Belle Vue Way Swansea,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
522281,Belle Vue Way Swansea,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
522281,Belle Vue Way Swansea,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
522281,Belle Vue Way Swansea,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
522281,Belle Vue Way Swansea,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.33
522281,Belle Vue Way Swansea,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.78
522281,Belle Vue Way Swansea,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.34
522281,Belle Vue Way Swansea,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
522281,Belle Vue Way Swansea,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
522281,Belle Vue Way Swansea,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
522281,Belle Vue Way Swansea,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
522281,Belle Vue Way Swansea,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
522281,Belle Vue Way Swansea,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
522281,Belle Vue Way Swansea,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
522281,Belle Vue Way Swansea,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
522281,Belle Vue Way Swansea,2023-06-05T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
522281,Belle Vue Way Swansea,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
522281,Belle Vue Way Swansea,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
522281,Belle Vue Way Swansea,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
522281,Belle Vue Way Swansea,2023-06-05T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
522281,Belle Vue Way Swansea,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
522281,Belle Vue Way Swansea,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
522281,Belle Vue Way Swansea,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
522281,Belle Vue Way Swansea,2023-06-05T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
522281,Belle Vue Way Swansea,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,28.6
522281,Belle Vue Way Swansea,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
522281,Belle Vue Way Swansea,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
522281,Belle Vue Way Swansea,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
522281,Belle Vue Way Swansea,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
522281,Belle Vue Way Swansea,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
522281,Belle Vue Way Swansea,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
522281,Belle Vue Way Swansea,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
522281,Belle Vue Way Swansea,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
522281,Belle Vue Way Swansea,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.04
522281,Belle Vue Way Swansea,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.75
522281,Belle Vue Way Swansea,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.14
522281,Belle Vue Way Swansea,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
522281,Belle Vue Way Swansea,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
522281,Belle Vue Way Swansea,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
522281,Belle Vue Way Swansea,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
522281,Belle Vue Way Swansea,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
522281,Belle Vue Way Swansea,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
522281,Belle Vue Way Swansea,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
522281,Belle Vue Way Swansea,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
522281,Belle Vue Way Swansea,2023-06-05T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
522281,Belle Vue Way Swansea,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
522281,Belle Vue Way Swansea,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
522281,Belle Vue Way Swansea,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
522281,Belle Vue Way Swansea,2023-06-05T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
522281,Belle Vue Way Swansea,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
522281,Belle Vue Way Swansea,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
522281,Belle Vue Way Swansea,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
522281,Belle Vue Way Swansea,2023-06-05T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
522281,Belle Vue Way Swansea,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
522281,Belle Vue Way Swansea,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,28.6
522281,Belle Vue Way Swansea,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
522281,Belle Vue Way Swansea,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
522281,Belle Vue Way Swansea,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
522281,Belle Vue Way Swansea,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
522281,Belle Vue Way Swansea,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
522281,Belle Vue Way Swansea,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
522281,Belle Vue Way Swansea,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
522281,Belle Vue Way Swansea,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
522281,Belle Vue Way Swansea,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
522281,Belle Vue Way Swansea,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.71
522281,Belle Vue Way Swansea,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.6
522281,Belle Vue Way Swansea,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.66
522281,Belle Vue Way Swansea,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
522281,Belle Vue Way Swansea,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
522281,Belle Vue Way Swansea,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
522281,Belle Vue Way Swansea,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
522281,Belle Vue Way Swansea,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
522281,Belle Vue Way Swansea,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.52
522281,Belle Vue Way Swansea,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
522281,Belle Vue Way Swansea,2023-06-05T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
522281,Belle Vue Way Swansea,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
522281,Belle Vue Way Swansea,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
522281,Belle Vue Way Swansea,2023-06-05T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
522281,Belle Vue Way Swansea,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
522281,Belle Vue Way Swansea,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
522281,Belle Vue Way Swansea,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
522281,Belle Vue Way Swansea,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
522281,Belle Vue Way Swansea,2023-06-05T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
522281,Belle Vue Way Swansea,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,28.7
522281,Belle Vue Way Swansea,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
522281,Belle Vue Way Swansea,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
522281,Belle Vue Way Swansea,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
522281,Belle Vue Way Swansea,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
522281,Belle Vue Way Swansea,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
522281,Belle Vue Way Swansea,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
522281,Belle Vue Way Swansea,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
522281,Belle Vue Way Swansea,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
522281,Belle Vue Way Swansea,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.99
522281,Belle Vue Way Swansea,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.27
522281,Belle Vue Way Swansea,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.29
522281,Belle Vue Way Swansea,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
522281,Belle Vue Way Swansea,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
522281,Belle Vue Way Swansea,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
522281,Belle Vue Way Swansea,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
522281,Belle Vue Way Swansea,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
522281,Belle Vue Way Swansea,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
522281,Belle Vue Way Swansea,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
522281,Belle Vue Way Swansea,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
522281,Belle Vue Way Swansea,2023-06-05T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
522281,Belle Vue Way Swansea,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
522281,Belle Vue Way Swansea,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
522281,Belle Vue Way Swansea,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
522281,Belle Vue Way Swansea,2023-06-05T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
522281,Belle Vue Way Swansea,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
522281,Belle Vue Way Swansea,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
522281,Belle Vue Way Swansea,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
522281,Belle Vue Way Swansea,2023-06-05T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
522281,Belle Vue Way Swansea,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,28.8
522281,Belle Vue Way Swansea,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
522281,Belle Vue Way Swansea,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
522281,Belle Vue Way Swansea,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
522281,Belle Vue Way Swansea,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
522281,Belle Vue Way Swansea,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
522281,Belle Vue Way Swansea,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
522281,Belle Vue Way Swansea,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
522281,Belle Vue Way Swansea,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
522281,Belle Vue Way Swansea,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.47
522281,Belle Vue Way Swansea,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.04
522281,Belle Vue Way Swansea,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.54
522281,Belle Vue Way Swansea,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
522281,Belle Vue Way Swansea,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
522281,Belle Vue Way Swansea,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
522281,Belle Vue Way Swansea,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
522281,Belle Vue Way Swansea,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
522281,Belle Vue Way Swansea,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
522281,Belle Vue Way Swansea,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
522281,Belle Vue Way Swansea,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
522281,Belle Vue Way Swansea,2023-06-05T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
522281,Belle Vue Way Swansea,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
522281,Belle Vue Way Swansea,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
522281,Belle Vue Way Swansea,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
522281,Belle Vue Way Swansea,2023-06-05T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
522281,Belle Vue Way Swansea,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
522281,Belle Vue Way Swansea,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
522281,Belle Vue Way Swansea,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
522281,Belle Vue Way Swansea,2023-06-05T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
522281,Belle Vue Way Swansea,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,28.8
