Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
522281,Belle Vue Way Swansea,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
522281,Belle Vue Way Swansea,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
522281,Belle Vue Way Swansea,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
522281,Belle Vue Way Swansea,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
522281,Belle Vue Way Swansea,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
522281,Belle Vue Way Swansea,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
522281,Belle Vue Way Swansea,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
522281,Belle Vue Way Swansea,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
522281,Belle Vue Way Swansea,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.91
522281,Belle Vue Way Swansea,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.87
522281,Belle Vue Way Swansea,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.65
522281,Belle Vue Way Swansea,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
522281,Belle Vue Way Swansea,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
522281,Belle Vue Way Swansea,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
522281,Belle Vue Way Swansea,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
522281,Belle Vue Way Swansea,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
522281,Belle Vue Way Swansea,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
522281,Belle Vue Way Swansea,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
522281,Belle Vue Way Swansea,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
522281,Belle Vue Way Swansea,2023-06-05T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
522281,Belle Vue Way Swansea,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
522281,Belle Vue Way Swansea,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
522281,Belle Vue Way Swansea,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
522281,Belle Vue Way Swansea,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
522281,Belle Vue Way Swansea,2023-06-05T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
522281,Belle Vue Way Swansea,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
522281,Belle Vue Way Swansea,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
522281,Belle Vue Way Swansea,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
522281,Belle Vue Way Swansea,2023-06-05T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,28.9
522281,Belle Vue Way Swansea,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
522281,Belle Vue Way Swansea,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
522281,Belle Vue Way Swansea,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
522281,Belle Vue Way Swansea,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
522281,Belle Vue Way Swansea,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
522281,Belle Vue Way Swansea,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
522281,Belle Vue Way Swansea,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
522281,Belle Vue Way Swansea,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
522281,Belle Vue Way Swansea,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
522281,Belle Vue Way Swansea,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.15
522281,Belle Vue Way Swansea,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.35
522281,Belle Vue Way Swansea,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.88
522281,Belle Vue Way Swansea,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
522281,Belle Vue Way Swansea,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
522281,Belle Vue Way Swansea,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
522281,Belle Vue Way Swansea,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
522281,Belle Vue Way Swansea,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
522281,Belle Vue Way Swansea,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
522281,Belle Vue Way Swansea,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
522281,Belle Vue Way Swansea,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
522281,Belle Vue Way Swansea,2023-06-05T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
522281,Belle Vue Way Swansea,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
522281,Belle Vue Way Swansea,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
522281,Belle Vue Way Swansea,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
522281,Belle Vue Way Swansea,2023-06-05T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
522281,Belle Vue Way Swansea,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
522281,Belle Vue Way Swansea,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
522281,Belle Vue Way Swansea,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
522281,Belle Vue Way Swansea,2023-06-05T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
522281,Belle Vue Way Swansea,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,28.9
522281,Belle Vue Way Swansea,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
522281,Belle Vue Way Swansea,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
522281,Belle Vue Way Swansea,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
522281,Belle Vue Way Swansea,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
522281,Belle Vue Way Swansea,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
522281,Belle Vue Way Swansea,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
522281,Belle Vue Way Swansea,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
522281,Belle Vue Way Swansea,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
522281,Belle Vue Way Swansea,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.2
522281,Belle Vue Way Swansea,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.14
522281,Belle Vue Way Swansea,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.47
522281,Belle Vue Way Swansea,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
522281,Belle Vue Way Swansea,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
522281,Belle Vue Way Swansea,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
522281,Belle Vue Way Swansea,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
522281,Belle Vue Way Swansea,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
522281,Belle Vue Way Swansea,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
522281,Belle Vue Way Swansea,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
522281,Belle Vue Way Swansea,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
522281,Belle Vue Way Swansea,2023-06-05T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
522281,Belle Vue Way Swansea,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
522281,Belle Vue Way Swansea,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
522281,Belle Vue Way Swansea,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
522281,Belle Vue Way Swansea,2023-06-05T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
522281,Belle Vue Way Swansea,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
522281,Belle Vue Way Swansea,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
522281,Belle Vue Way Swansea,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
522281,Belle Vue Way Swansea,2023-06-05T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,28.9
522281,Belle Vue Way Swansea,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
522281,Belle Vue Way Swansea,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
522281,Belle Vue Way Swansea,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
522281,Belle Vue Way Swansea,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
522281,Belle Vue Way Swansea,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
522281,Belle Vue Way Swansea,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
522281,Belle Vue Way Swansea,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
522281,Belle Vue Way Swansea,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
522281,Belle Vue Way Swansea,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.18
522281,Belle Vue Way Swansea,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.17
522281,Belle Vue Way Swansea,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.66
522281,Belle Vue Way Swansea,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
522281,Belle Vue Way Swansea,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
522281,Belle Vue Way Swansea,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
522281,Belle Vue Way Swansea,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
522281,Belle Vue Way Swansea,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
522281,Belle Vue Way Swansea,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
522281,Belle Vue Way Swansea,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
522281,Belle Vue Way Swansea,2023-06-05T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
522281,Belle Vue Way Swansea,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
522281,Belle Vue Way Swansea,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
522281,Belle Vue Way Swansea,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
522281,Belle Vue Way Swansea,2023-06-05T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
522281,Belle Vue Way Swansea,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
522281,Belle Vue Way Swansea,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
522281,Belle Vue Way Swansea,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
522281,Belle Vue Way Swansea,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
522281,Belle Vue Way Swansea,2023-06-05T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
522281,Belle Vue Way Swansea,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
522281,Belle Vue Way Swansea,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,29.0
522281,Belle Vue Way Swansea,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
522281,Belle Vue Way Swansea,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
522281,Belle Vue Way Swansea,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
522281,Belle Vue Way Swansea,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
522281,Belle Vue Way Swansea,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
522281,Belle Vue Way Swansea,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
522281,Belle Vue Way Swansea,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
522281,Belle Vue Way Swansea,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
522281,Belle Vue Way Swansea,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
522281,Belle Vue Way Swansea,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.11
522281,Belle Vue Way Swansea,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.83
522281,Belle Vue Way Swansea,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.35
522281,Belle Vue Way Swansea,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
522281,Belle Vue Way Swansea,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
522281,Belle Vue Way Swansea,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
522281,Belle Vue Way Swansea,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
522281,Belle Vue Way Swansea,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
522281,Belle Vue Way Swansea,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
522281,Belle Vue Way Swansea,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
522281,Belle Vue Way Swansea,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
522281,Belle Vue Way Swansea,2023-06-05T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
522281,Belle Vue Way Swansea,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
522281,Belle Vue Way Swansea,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
522281,Belle Vue Way Swansea,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
522281,Belle Vue Way Swansea,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
522281,Belle Vue Way Swansea,2023-06-05T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
522281,Belle Vue Way Swansea,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
522281,Belle Vue Way Swansea,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
522281,Belle Vue Way Swansea,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
522281,Belle Vue Way Swansea,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
522281,Belle Vue Way Swansea,2023-06-05T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,29.0
522281,Belle Vue Way Swansea,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
522281,Belle Vue Way Swansea,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
522281,Belle Vue Way Swansea,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
522281,Belle Vue Way Swansea,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
522281,Belle Vue Way Swansea,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
522281,Belle Vue Way Swansea,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
522281,Belle Vue Way Swansea,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
522281,Belle Vue Way Swansea,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
522281,Belle Vue Way Swansea,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
522281,Belle Vue Way Swansea,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.49
522281,Belle Vue Way Swansea,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.32
522281,Belle Vue Way Swansea,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.03
522281,Belle Vue Way Swansea,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
522281,Belle Vue Way Swansea,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
522281,Belle Vue Way Swansea,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
522281,Belle Vue Way Swansea,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
522281,Belle Vue Way Swansea,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
522281,Belle Vue Way Swansea,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
522281,Belle Vue Way Swansea,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
522281,Belle Vue Way Swansea,2023-06-06T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
522281,Belle Vue Way Swansea,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
522281,Belle Vue Way Swansea,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
522281,Belle Vue Way Swansea,2023-06-06T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
522281,Belle Vue Way Swansea,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
522281,Belle Vue Way Swansea,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
522281,Belle Vue Way Swansea,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
522281,Belle Vue Way Swansea,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
522281,Belle Vue Way Swansea,2023-06-06T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
522281,Belle Vue Way Swansea,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
522281,Belle Vue Way Swansea,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,26.9
522281,Belle Vue Way Swansea,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
522281,Belle Vue Way Swansea,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
522281,Belle Vue Way Swansea,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
522281,Belle Vue Way Swansea,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
522281,Belle Vue Way Swansea,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522281,Belle Vue Way Swansea,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
522281,Belle Vue Way Swansea,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
522281,Belle Vue Way Swansea,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
522281,Belle Vue Way Swansea,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.9
522281,Belle Vue Way Swansea,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.26
522281,Belle Vue Way Swansea,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.11
522281,Belle Vue Way Swansea,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
522281,Belle Vue Way Swansea,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
522281,Belle Vue Way Swansea,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
522281,Belle Vue Way Swansea,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
522281,Belle Vue Way Swansea,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
522281,Belle Vue Way Swansea,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
522281,Belle Vue Way Swansea,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
522281,Belle Vue Way Swansea,2023-06-06T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
522281,Belle Vue Way Swansea,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
522281,Belle Vue Way Swansea,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
522281,Belle Vue Way Swansea,2023-06-06T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
522281,Belle Vue Way Swansea,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
522281,Belle Vue Way Swansea,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
522281,Belle Vue Way Swansea,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
522281,Belle Vue Way Swansea,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
522281,Belle Vue Way Swansea,2023-06-06T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
522281,Belle Vue Way Swansea,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,26.9
522281,Belle Vue Way Swansea,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
522281,Belle Vue Way Swansea,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
522281,Belle Vue Way Swansea,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
522281,Belle Vue Way Swansea,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
522281,Belle Vue Way Swansea,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522281,Belle Vue Way Swansea,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
522281,Belle Vue Way Swansea,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
522281,Belle Vue Way Swansea,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
522281,Belle Vue Way Swansea,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
522281,Belle Vue Way Swansea,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.35
522281,Belle Vue Way Swansea,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.31
522281,Belle Vue Way Swansea,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.33
522281,Belle Vue Way Swansea,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
522281,Belle Vue Way Swansea,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
522281,Belle Vue Way Swansea,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
522281,Belle Vue Way Swansea,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
522281,Belle Vue Way Swansea,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
522281,Belle Vue Way Swansea,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
522281,Belle Vue Way Swansea,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
522281,Belle Vue Way Swansea,2023-06-06T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
522281,Belle Vue Way Swansea,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
522281,Belle Vue Way Swansea,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
522281,Belle Vue Way Swansea,2023-06-06T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
522281,Belle Vue Way Swansea,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
522281,Belle Vue Way Swansea,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
522281,Belle Vue Way Swansea,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
522281,Belle Vue Way Swansea,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
522281,Belle Vue Way Swansea,2023-06-06T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
522281,Belle Vue Way Swansea,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,27.0
522281,Belle Vue Way Swansea,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522281,Belle Vue Way Swansea,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
522281,Belle Vue Way Swansea,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
522281,Belle Vue Way Swansea,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
522281,Belle Vue Way Swansea,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
522281,Belle Vue Way Swansea,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
522281,Belle Vue Way Swansea,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
522281,Belle Vue Way Swansea,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
522281,Belle Vue Way Swansea,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.63
522281,Belle Vue Way Swansea,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.23
522281,Belle Vue Way Swansea,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.84
522281,Belle Vue Way Swansea,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
522281,Belle Vue Way Swansea,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
522281,Belle Vue Way Swansea,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
522281,Belle Vue Way Swansea,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
522281,Belle Vue Way Swansea,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
522281,Belle Vue Way Swansea,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
522281,Belle Vue Way Swansea,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
522281,Belle Vue Way Swansea,2023-06-06T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
522281,Belle Vue Way Swansea,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
522281,Belle Vue Way Swansea,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
522281,Belle Vue Way Swansea,2023-06-06T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
522281,Belle Vue Way Swansea,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
522281,Belle Vue Way Swansea,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
522281,Belle Vue Way Swansea,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
522281,Belle Vue Way Swansea,2023-06-06T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
522281,Belle Vue Way Swansea,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,27.0
522281,Belle Vue Way Swansea,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522281,Belle Vue Way Swansea,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
522281,Belle Vue Way Swansea,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
522281,Belle Vue Way Swansea,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
522281,Belle Vue Way Swansea,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
522281,Belle Vue Way Swansea,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
522281,Belle Vue Way Swansea,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
522281,Belle Vue Way Swansea,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
522281,Belle Vue Way Swansea,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.07
522281,Belle Vue Way Swansea,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.77
522281,Belle Vue Way Swansea,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.84
522281,Belle Vue Way Swansea,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
522281,Belle Vue Way Swansea,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
522281,Belle Vue Way Swansea,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
522281,Belle Vue Way Swansea,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
522281,Belle Vue Way Swansea,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
522281,Belle Vue Way Swansea,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
522281,Belle Vue Way Swansea,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
522281,Belle Vue Way Swansea,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
522281,Belle Vue Way Swansea,2023-06-06T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
522281,Belle Vue Way Swansea,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
522281,Belle Vue Way Swansea,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
522281,Belle Vue Way Swansea,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
522281,Belle Vue Way Swansea,2023-06-06T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
522281,Belle Vue Way Swansea,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
522281,Belle Vue Way Swansea,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
522281,Belle Vue Way Swansea,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
522281,Belle Vue Way Swansea,2023-06-06T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,27.1
522281,Belle Vue Way Swansea,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522281,Belle Vue Way Swansea,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
522281,Belle Vue Way Swansea,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
522281,Belle Vue Way Swansea,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
522281,Belle Vue Way Swansea,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
522281,Belle Vue Way Swansea,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
522281,Belle Vue Way Swansea,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
522281,Belle Vue Way Swansea,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
522281,Belle Vue Way Swansea,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.7
522281,Belle Vue Way Swansea,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.89
522281,Belle Vue Way Swansea,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.04
522281,Belle Vue Way Swansea,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,22.3
522281,Belle Vue Way Swansea,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
522281,Belle Vue Way Swansea,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
522281,Belle Vue Way Swansea,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
522281,Belle Vue Way Swansea,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
522281,Belle Vue Way Swansea,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
522281,Belle Vue Way Swansea,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
522281,Belle Vue Way Swansea,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
522281,Belle Vue Way Swansea,2023-06-06T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
522281,Belle Vue Way Swansea,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
522281,Belle Vue Way Swansea,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
522281,Belle Vue Way Swansea,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
