Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-06T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
522281,Belle Vue Way Swansea,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
522281,Belle Vue Way Swansea,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
522281,Belle Vue Way Swansea,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
522281,Belle Vue Way Swansea,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
522281,Belle Vue Way Swansea,2023-06-06T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,27.1
522281,Belle Vue Way Swansea,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522281,Belle Vue Way Swansea,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
522281,Belle Vue Way Swansea,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
522281,Belle Vue Way Swansea,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
522281,Belle Vue Way Swansea,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
522281,Belle Vue Way Swansea,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
522281,Belle Vue Way Swansea,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
522281,Belle Vue Way Swansea,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
522281,Belle Vue Way Swansea,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.08
522281,Belle Vue Way Swansea,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.76
522281,Belle Vue Way Swansea,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.37
522281,Belle Vue Way Swansea,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
522281,Belle Vue Way Swansea,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
522281,Belle Vue Way Swansea,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
522281,Belle Vue Way Swansea,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
522281,Belle Vue Way Swansea,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
522281,Belle Vue Way Swansea,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
522281,Belle Vue Way Swansea,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
522281,Belle Vue Way Swansea,2023-06-06T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
522281,Belle Vue Way Swansea,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
522281,Belle Vue Way Swansea,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
522281,Belle Vue Way Swansea,2023-06-06T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
522281,Belle Vue Way Swansea,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
522281,Belle Vue Way Swansea,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
522281,Belle Vue Way Swansea,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
522281,Belle Vue Way Swansea,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
522281,Belle Vue Way Swansea,2023-06-06T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
522281,Belle Vue Way Swansea,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,27.2
522281,Belle Vue Way Swansea,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522281,Belle Vue Way Swansea,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
522281,Belle Vue Way Swansea,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
522281,Belle Vue Way Swansea,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
522281,Belle Vue Way Swansea,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
522281,Belle Vue Way Swansea,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
522281,Belle Vue Way Swansea,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
522281,Belle Vue Way Swansea,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
522281,Belle Vue Way Swansea,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.99
522281,Belle Vue Way Swansea,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.98
522281,Belle Vue Way Swansea,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.27
522281,Belle Vue Way Swansea,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
522281,Belle Vue Way Swansea,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
522281,Belle Vue Way Swansea,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
522281,Belle Vue Way Swansea,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
522281,Belle Vue Way Swansea,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
522281,Belle Vue Way Swansea,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
522281,Belle Vue Way Swansea,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
522281,Belle Vue Way Swansea,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
522281,Belle Vue Way Swansea,2023-06-06T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
522281,Belle Vue Way Swansea,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
522281,Belle Vue Way Swansea,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
522281,Belle Vue Way Swansea,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
522281,Belle Vue Way Swansea,2023-06-06T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
522281,Belle Vue Way Swansea,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
522281,Belle Vue Way Swansea,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
522281,Belle Vue Way Swansea,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
522281,Belle Vue Way Swansea,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
522281,Belle Vue Way Swansea,2023-06-06T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,27.3
522281,Belle Vue Way Swansea,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522281,Belle Vue Way Swansea,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
522281,Belle Vue Way Swansea,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
522281,Belle Vue Way Swansea,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
522281,Belle Vue Way Swansea,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
522281,Belle Vue Way Swansea,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
522281,Belle Vue Way Swansea,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
522281,Belle Vue Way Swansea,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
522281,Belle Vue Way Swansea,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.62
522281,Belle Vue Way Swansea,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.07
522281,Belle Vue Way Swansea,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.88
522281,Belle Vue Way Swansea,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
522281,Belle Vue Way Swansea,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
522281,Belle Vue Way Swansea,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
522281,Belle Vue Way Swansea,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
522281,Belle Vue Way Swansea,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
522281,Belle Vue Way Swansea,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
522281,Belle Vue Way Swansea,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
522281,Belle Vue Way Swansea,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
522281,Belle Vue Way Swansea,2023-06-06T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
522281,Belle Vue Way Swansea,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
522281,Belle Vue Way Swansea,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
522281,Belle Vue Way Swansea,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
522281,Belle Vue Way Swansea,2023-06-06T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
522281,Belle Vue Way Swansea,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
522281,Belle Vue Way Swansea,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
522281,Belle Vue Way Swansea,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
522281,Belle Vue Way Swansea,2023-06-06T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
522281,Belle Vue Way Swansea,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,27.3
522281,Belle Vue Way Swansea,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
522281,Belle Vue Way Swansea,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
522281,Belle Vue Way Swansea,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
522281,Belle Vue Way Swansea,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
522281,Belle Vue Way Swansea,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522281,Belle Vue Way Swansea,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
522281,Belle Vue Way Swansea,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
522281,Belle Vue Way Swansea,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
522281,Belle Vue Way Swansea,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
522281,Belle Vue Way Swansea,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.65
522281,Belle Vue Way Swansea,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
522281,Belle Vue Way Swansea,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.2
522281,Belle Vue Way Swansea,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
522281,Belle Vue Way Swansea,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
522281,Belle Vue Way Swansea,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
522281,Belle Vue Way Swansea,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
522281,Belle Vue Way Swansea,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
522281,Belle Vue Way Swansea,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
522281,Belle Vue Way Swansea,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
522281,Belle Vue Way Swansea,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
522281,Belle Vue Way Swansea,2023-06-06T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
522281,Belle Vue Way Swansea,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
522281,Belle Vue Way Swansea,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
522281,Belle Vue Way Swansea,2023-06-06T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
522281,Belle Vue Way Swansea,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
522281,Belle Vue Way Swansea,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
522281,Belle Vue Way Swansea,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
522281,Belle Vue Way Swansea,2023-06-06T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
522281,Belle Vue Way Swansea,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,27.3
522281,Belle Vue Way Swansea,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522281,Belle Vue Way Swansea,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
522281,Belle Vue Way Swansea,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
522281,Belle Vue Way Swansea,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
522281,Belle Vue Way Swansea,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522281,Belle Vue Way Swansea,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
522281,Belle Vue Way Swansea,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
522281,Belle Vue Way Swansea,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
522281,Belle Vue Way Swansea,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.23
522281,Belle Vue Way Swansea,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.55
522281,Belle Vue Way Swansea,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.34
522281,Belle Vue Way Swansea,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
522281,Belle Vue Way Swansea,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
522281,Belle Vue Way Swansea,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
522281,Belle Vue Way Swansea,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
522281,Belle Vue Way Swansea,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
522281,Belle Vue Way Swansea,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
522281,Belle Vue Way Swansea,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
522281,Belle Vue Way Swansea,2023-06-06T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
522281,Belle Vue Way Swansea,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
522281,Belle Vue Way Swansea,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
522281,Belle Vue Way Swansea,2023-06-06T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
522281,Belle Vue Way Swansea,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
522281,Belle Vue Way Swansea,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
522281,Belle Vue Way Swansea,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
522281,Belle Vue Way Swansea,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
522281,Belle Vue Way Swansea,2023-06-06T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,27.4
522281,Belle Vue Way Swansea,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
522281,Belle Vue Way Swansea,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
522281,Belle Vue Way Swansea,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
522281,Belle Vue Way Swansea,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522281,Belle Vue Way Swansea,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
522281,Belle Vue Way Swansea,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
522281,Belle Vue Way Swansea,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
522281,Belle Vue Way Swansea,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
522281,Belle Vue Way Swansea,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.19
522281,Belle Vue Way Swansea,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.5
522281,Belle Vue Way Swansea,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.16
522281,Belle Vue Way Swansea,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
522281,Belle Vue Way Swansea,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
522281,Belle Vue Way Swansea,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
522281,Belle Vue Way Swansea,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
522281,Belle Vue Way Swansea,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
522281,Belle Vue Way Swansea,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
522281,Belle Vue Way Swansea,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
522281,Belle Vue Way Swansea,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
522281,Belle Vue Way Swansea,2023-06-06T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
522281,Belle Vue Way Swansea,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
522281,Belle Vue Way Swansea,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
522281,Belle Vue Way Swansea,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
522281,Belle Vue Way Swansea,2023-06-06T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
522281,Belle Vue Way Swansea,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
522281,Belle Vue Way Swansea,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
522281,Belle Vue Way Swansea,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
522281,Belle Vue Way Swansea,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
522281,Belle Vue Way Swansea,2023-06-06T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,27.4
522281,Belle Vue Way Swansea,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522281,Belle Vue Way Swansea,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
522281,Belle Vue Way Swansea,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
522281,Belle Vue Way Swansea,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
522281,Belle Vue Way Swansea,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522281,Belle Vue Way Swansea,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
522281,Belle Vue Way Swansea,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
522281,Belle Vue Way Swansea,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
522281,Belle Vue Way Swansea,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
522281,Belle Vue Way Swansea,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.32
522281,Belle Vue Way Swansea,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.43
522281,Belle Vue Way Swansea,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.25
522281,Belle Vue Way Swansea,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
522281,Belle Vue Way Swansea,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
522281,Belle Vue Way Swansea,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
522281,Belle Vue Way Swansea,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
522281,Belle Vue Way Swansea,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
522281,Belle Vue Way Swansea,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
522281,Belle Vue Way Swansea,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
522281,Belle Vue Way Swansea,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
522281,Belle Vue Way Swansea,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
522281,Belle Vue Way Swansea,2023-06-06T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
522281,Belle Vue Way Swansea,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
522281,Belle Vue Way Swansea,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
522281,Belle Vue Way Swansea,2023-06-06T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
522281,Belle Vue Way Swansea,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
522281,Belle Vue Way Swansea,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
522281,Belle Vue Way Swansea,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
522281,Belle Vue Way Swansea,2023-06-06T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
522281,Belle Vue Way Swansea,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,27.4
522281,Belle Vue Way Swansea,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
522281,Belle Vue Way Swansea,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
522281,Belle Vue Way Swansea,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522281,Belle Vue Way Swansea,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
522281,Belle Vue Way Swansea,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522281,Belle Vue Way Swansea,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
522281,Belle Vue Way Swansea,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
522281,Belle Vue Way Swansea,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
522281,Belle Vue Way Swansea,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
522281,Belle Vue Way Swansea,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.69
522281,Belle Vue Way Swansea,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.94
522281,Belle Vue Way Swansea,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.31
522281,Belle Vue Way Swansea,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
522281,Belle Vue Way Swansea,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
522281,Belle Vue Way Swansea,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
522281,Belle Vue Way Swansea,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
522281,Belle Vue Way Swansea,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
522281,Belle Vue Way Swansea,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
522281,Belle Vue Way Swansea,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
522281,Belle Vue Way Swansea,2023-06-06T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
522281,Belle Vue Way Swansea,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
522281,Belle Vue Way Swansea,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
522281,Belle Vue Way Swansea,2023-06-06T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
522281,Belle Vue Way Swansea,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
522281,Belle Vue Way Swansea,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
522281,Belle Vue Way Swansea,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
522281,Belle Vue Way Swansea,2023-06-06T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
522281,Belle Vue Way Swansea,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,27.4
522281,Belle Vue Way Swansea,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522281,Belle Vue Way Swansea,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
522281,Belle Vue Way Swansea,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522281,Belle Vue Way Swansea,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
522281,Belle Vue Way Swansea,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522281,Belle Vue Way Swansea,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
522281,Belle Vue Way Swansea,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
522281,Belle Vue Way Swansea,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
522281,Belle Vue Way Swansea,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
522281,Belle Vue Way Swansea,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.13
522281,Belle Vue Way Swansea,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.26
522281,Belle Vue Way Swansea,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.77
522281,Belle Vue Way Swansea,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
522281,Belle Vue Way Swansea,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
522281,Belle Vue Way Swansea,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
522281,Belle Vue Way Swansea,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
522281,Belle Vue Way Swansea,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
522281,Belle Vue Way Swansea,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
522281,Belle Vue Way Swansea,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
522281,Belle Vue Way Swansea,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
522281,Belle Vue Way Swansea,2023-06-06T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
522281,Belle Vue Way Swansea,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
522281,Belle Vue Way Swansea,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
522281,Belle Vue Way Swansea,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
522281,Belle Vue Way Swansea,2023-06-06T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
522281,Belle Vue Way Swansea,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
522281,Belle Vue Way Swansea,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
522281,Belle Vue Way Swansea,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
522281,Belle Vue Way Swansea,2023-06-06T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
522281,Belle Vue Way Swansea,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
522281,Belle Vue Way Swansea,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,27.4
522281,Belle Vue Way Swansea,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
522281,Belle Vue Way Swansea,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
522281,Belle Vue Way Swansea,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522281,Belle Vue Way Swansea,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
522281,Belle Vue Way Swansea,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
522281,Belle Vue Way Swansea,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
522281,Belle Vue Way Swansea,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
522281,Belle Vue Way Swansea,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
522281,Belle Vue Way Swansea,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.33
522281,Belle Vue Way Swansea,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.99
522281,Belle Vue Way Swansea,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.57
522281,Belle Vue Way Swansea,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
522281,Belle Vue Way Swansea,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
522281,Belle Vue Way Swansea,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
522281,Belle Vue Way Swansea,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
522281,Belle Vue Way Swansea,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
522281,Belle Vue Way Swansea,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
522281,Belle Vue Way Swansea,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
522281,Belle Vue Way Swansea,2023-06-06T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
522281,Belle Vue Way Swansea,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
522281,Belle Vue Way Swansea,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
522281,Belle Vue Way Swansea,2023-06-06T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
522281,Belle Vue Way Swansea,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
522281,Belle Vue Way Swansea,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
522281,Belle Vue Way Swansea,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
522281,Belle Vue Way Swansea,2023-06-06T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
522281,Belle Vue Way Swansea,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,27.4
522281,Belle Vue Way Swansea,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522281,Belle Vue Way Swansea,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
522281,Belle Vue Way Swansea,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
522281,Belle Vue Way Swansea,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
522281,Belle Vue Way Swansea,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522281,Belle Vue Way Swansea,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
522281,Belle Vue Way Swansea,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
522281,Belle Vue Way Swansea,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
522281,Belle Vue Way Swansea,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
522281,Belle Vue Way Swansea,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.97
522281,Belle Vue Way Swansea,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.25
522281,Belle Vue Way Swansea,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.36
522281,Belle Vue Way Swansea,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
522281,Belle Vue Way Swansea,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
522281,Belle Vue Way Swansea,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
522281,Belle Vue Way Swansea,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
522281,Belle Vue Way Swansea,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
