Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
522281,Belle Vue Way Swansea,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
522281,Belle Vue Way Swansea,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
522281,Belle Vue Way Swansea,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
522281,Belle Vue Way Swansea,2023-06-06T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
522281,Belle Vue Way Swansea,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
522281,Belle Vue Way Swansea,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
522281,Belle Vue Way Swansea,2023-06-06T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
522281,Belle Vue Way Swansea,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
522281,Belle Vue Way Swansea,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
522281,Belle Vue Way Swansea,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
522281,Belle Vue Way Swansea,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
522281,Belle Vue Way Swansea,2023-06-06T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
522281,Belle Vue Way Swansea,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,27.5
522281,Belle Vue Way Swansea,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522281,Belle Vue Way Swansea,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
522281,Belle Vue Way Swansea,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522281,Belle Vue Way Swansea,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
522281,Belle Vue Way Swansea,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
522281,Belle Vue Way Swansea,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
522281,Belle Vue Way Swansea,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
522281,Belle Vue Way Swansea,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
522281,Belle Vue Way Swansea,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.63
522281,Belle Vue Way Swansea,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.95
522281,Belle Vue Way Swansea,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.86
522281,Belle Vue Way Swansea,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
522281,Belle Vue Way Swansea,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
522281,Belle Vue Way Swansea,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
522281,Belle Vue Way Swansea,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
522281,Belle Vue Way Swansea,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
522281,Belle Vue Way Swansea,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
522281,Belle Vue Way Swansea,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
522281,Belle Vue Way Swansea,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
522281,Belle Vue Way Swansea,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
522281,Belle Vue Way Swansea,2023-06-06T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
522281,Belle Vue Way Swansea,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
522281,Belle Vue Way Swansea,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
522281,Belle Vue Way Swansea,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
522281,Belle Vue Way Swansea,2023-06-06T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
522281,Belle Vue Way Swansea,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
522281,Belle Vue Way Swansea,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
522281,Belle Vue Way Swansea,2023-06-06T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
522281,Belle Vue Way Swansea,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,27.5
522281,Belle Vue Way Swansea,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
522281,Belle Vue Way Swansea,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
522281,Belle Vue Way Swansea,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522281,Belle Vue Way Swansea,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
522281,Belle Vue Way Swansea,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522281,Belle Vue Way Swansea,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
522281,Belle Vue Way Swansea,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
522281,Belle Vue Way Swansea,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
522281,Belle Vue Way Swansea,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.04
522281,Belle Vue Way Swansea,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.57
522281,Belle Vue Way Swansea,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.58
522281,Belle Vue Way Swansea,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
522281,Belle Vue Way Swansea,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
522281,Belle Vue Way Swansea,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
522281,Belle Vue Way Swansea,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
522281,Belle Vue Way Swansea,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
522281,Belle Vue Way Swansea,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
522281,Belle Vue Way Swansea,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
522281,Belle Vue Way Swansea,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
522281,Belle Vue Way Swansea,2023-06-06T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
522281,Belle Vue Way Swansea,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
522281,Belle Vue Way Swansea,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
522281,Belle Vue Way Swansea,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
522281,Belle Vue Way Swansea,2023-06-06T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
522281,Belle Vue Way Swansea,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
522281,Belle Vue Way Swansea,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
522281,Belle Vue Way Swansea,2023-06-06T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
522281,Belle Vue Way Swansea,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,27.5
522281,Belle Vue Way Swansea,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
522281,Belle Vue Way Swansea,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
522281,Belle Vue Way Swansea,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522281,Belle Vue Way Swansea,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
522281,Belle Vue Way Swansea,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522281,Belle Vue Way Swansea,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
522281,Belle Vue Way Swansea,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
522281,Belle Vue Way Swansea,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
522281,Belle Vue Way Swansea,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
522281,Belle Vue Way Swansea,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.19
522281,Belle Vue Way Swansea,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.91
522281,Belle Vue Way Swansea,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.56
522281,Belle Vue Way Swansea,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
522281,Belle Vue Way Swansea,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
522281,Belle Vue Way Swansea,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
522281,Belle Vue Way Swansea,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
522281,Belle Vue Way Swansea,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
522281,Belle Vue Way Swansea,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
522281,Belle Vue Way Swansea,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
522281,Belle Vue Way Swansea,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
522281,Belle Vue Way Swansea,2023-06-06T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
522281,Belle Vue Way Swansea,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
522281,Belle Vue Way Swansea,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
522281,Belle Vue Way Swansea,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
522281,Belle Vue Way Swansea,2023-06-06T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
522281,Belle Vue Way Swansea,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
522281,Belle Vue Way Swansea,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
522281,Belle Vue Way Swansea,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
522281,Belle Vue Way Swansea,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
522281,Belle Vue Way Swansea,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
522281,Belle Vue Way Swansea,2023-06-06T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
522281,Belle Vue Way Swansea,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,27.5
522281,Belle Vue Way Swansea,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
522281,Belle Vue Way Swansea,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
522281,Belle Vue Way Swansea,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522281,Belle Vue Way Swansea,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
522281,Belle Vue Way Swansea,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
522281,Belle Vue Way Swansea,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
522281,Belle Vue Way Swansea,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
522281,Belle Vue Way Swansea,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
522281,Belle Vue Way Swansea,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.72
522281,Belle Vue Way Swansea,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.41
522281,Belle Vue Way Swansea,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.55
522281,Belle Vue Way Swansea,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
522281,Belle Vue Way Swansea,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
522281,Belle Vue Way Swansea,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
522281,Belle Vue Way Swansea,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
522281,Belle Vue Way Swansea,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
522281,Belle Vue Way Swansea,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
522281,Belle Vue Way Swansea,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
522281,Belle Vue Way Swansea,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
522281,Belle Vue Way Swansea,2023-06-06T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
522281,Belle Vue Way Swansea,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
522281,Belle Vue Way Swansea,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
522281,Belle Vue Way Swansea,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
522281,Belle Vue Way Swansea,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
522281,Belle Vue Way Swansea,2023-06-06T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
522281,Belle Vue Way Swansea,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
522281,Belle Vue Way Swansea,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
522281,Belle Vue Way Swansea,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
522281,Belle Vue Way Swansea,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
522281,Belle Vue Way Swansea,2023-06-06T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,27.6
522281,Belle Vue Way Swansea,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
522281,Belle Vue Way Swansea,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
522281,Belle Vue Way Swansea,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522281,Belle Vue Way Swansea,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
522281,Belle Vue Way Swansea,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
522281,Belle Vue Way Swansea,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
522281,Belle Vue Way Swansea,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
522281,Belle Vue Way Swansea,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
522281,Belle Vue Way Swansea,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
522281,Belle Vue Way Swansea,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.7
522281,Belle Vue Way Swansea,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.74
522281,Belle Vue Way Swansea,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.26
522281,Belle Vue Way Swansea,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
522281,Belle Vue Way Swansea,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
522281,Belle Vue Way Swansea,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
522281,Belle Vue Way Swansea,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
522281,Belle Vue Way Swansea,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
522281,Belle Vue Way Swansea,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
522281,Belle Vue Way Swansea,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
522281,Belle Vue Way Swansea,2023-06-06T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
522281,Belle Vue Way Swansea,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
522281,Belle Vue Way Swansea,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
522281,Belle Vue Way Swansea,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
522281,Belle Vue Way Swansea,2023-06-06T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
522281,Belle Vue Way Swansea,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
522281,Belle Vue Way Swansea,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
522281,Belle Vue Way Swansea,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
522281,Belle Vue Way Swansea,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
522281,Belle Vue Way Swansea,2023-06-06T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,27.6
522281,Belle Vue Way Swansea,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
522281,Belle Vue Way Swansea,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
522281,Belle Vue Way Swansea,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522281,Belle Vue Way Swansea,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
522281,Belle Vue Way Swansea,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
522281,Belle Vue Way Swansea,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
522281,Belle Vue Way Swansea,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
522281,Belle Vue Way Swansea,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
522281,Belle Vue Way Swansea,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
522281,Belle Vue Way Swansea,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.09
522281,Belle Vue Way Swansea,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.56
522281,Belle Vue Way Swansea,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.46
522281,Belle Vue Way Swansea,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
522281,Belle Vue Way Swansea,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
522281,Belle Vue Way Swansea,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
522281,Belle Vue Way Swansea,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
522281,Belle Vue Way Swansea,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
522281,Belle Vue Way Swansea,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
522281,Belle Vue Way Swansea,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
522281,Belle Vue Way Swansea,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
522281,Belle Vue Way Swansea,2023-06-06T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
522281,Belle Vue Way Swansea,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
522281,Belle Vue Way Swansea,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
522281,Belle Vue Way Swansea,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
522281,Belle Vue Way Swansea,2023-06-06T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
522281,Belle Vue Way Swansea,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
522281,Belle Vue Way Swansea,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
522281,Belle Vue Way Swansea,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
522281,Belle Vue Way Swansea,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
522281,Belle Vue Way Swansea,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
522281,Belle Vue Way Swansea,2023-06-06T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
522281,Belle Vue Way Swansea,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,27.6
522281,Belle Vue Way Swansea,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
522281,Belle Vue Way Swansea,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
522281,Belle Vue Way Swansea,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522281,Belle Vue Way Swansea,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
522281,Belle Vue Way Swansea,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
522281,Belle Vue Way Swansea,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
522281,Belle Vue Way Swansea,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
522281,Belle Vue Way Swansea,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
522281,Belle Vue Way Swansea,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
522281,Belle Vue Way Swansea,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.16
522281,Belle Vue Way Swansea,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.14
522281,Belle Vue Way Swansea,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.94
522281,Belle Vue Way Swansea,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
522281,Belle Vue Way Swansea,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
522281,Belle Vue Way Swansea,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
522281,Belle Vue Way Swansea,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
522281,Belle Vue Way Swansea,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
522281,Belle Vue Way Swansea,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
522281,Belle Vue Way Swansea,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
522281,Belle Vue Way Swansea,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
522281,Belle Vue Way Swansea,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
522281,Belle Vue Way Swansea,2023-06-06T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
522281,Belle Vue Way Swansea,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
522281,Belle Vue Way Swansea,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
522281,Belle Vue Way Swansea,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
522281,Belle Vue Way Swansea,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
522281,Belle Vue Way Swansea,2023-06-06T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
522281,Belle Vue Way Swansea,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
522281,Belle Vue Way Swansea,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
522281,Belle Vue Way Swansea,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
522281,Belle Vue Way Swansea,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
522281,Belle Vue Way Swansea,2023-06-06T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,27.6
522281,Belle Vue Way Swansea,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
522281,Belle Vue Way Swansea,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
522281,Belle Vue Way Swansea,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522281,Belle Vue Way Swansea,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
522281,Belle Vue Way Swansea,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
522281,Belle Vue Way Swansea,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
522281,Belle Vue Way Swansea,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
522281,Belle Vue Way Swansea,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
522281,Belle Vue Way Swansea,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.36
522281,Belle Vue Way Swansea,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.29
522281,Belle Vue Way Swansea,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.16
522281,Belle Vue Way Swansea,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
522281,Belle Vue Way Swansea,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
522281,Belle Vue Way Swansea,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
522281,Belle Vue Way Swansea,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
522281,Belle Vue Way Swansea,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
522281,Belle Vue Way Swansea,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
522281,Belle Vue Way Swansea,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
522281,Belle Vue Way Swansea,2023-06-06T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
522281,Belle Vue Way Swansea,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
522281,Belle Vue Way Swansea,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
522281,Belle Vue Way Swansea,2023-06-06T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
522281,Belle Vue Way Swansea,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
522281,Belle Vue Way Swansea,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
522281,Belle Vue Way Swansea,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
522281,Belle Vue Way Swansea,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
522281,Belle Vue Way Swansea,2023-06-06T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
522281,Belle Vue Way Swansea,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,27.7
522281,Belle Vue Way Swansea,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
522281,Belle Vue Way Swansea,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
522281,Belle Vue Way Swansea,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522281,Belle Vue Way Swansea,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
522281,Belle Vue Way Swansea,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
522281,Belle Vue Way Swansea,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
522281,Belle Vue Way Swansea,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
522281,Belle Vue Way Swansea,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
522281,Belle Vue Way Swansea,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.04
522281,Belle Vue Way Swansea,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.12
522281,Belle Vue Way Swansea,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.61
522281,Belle Vue Way Swansea,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
522281,Belle Vue Way Swansea,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
522281,Belle Vue Way Swansea,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
522281,Belle Vue Way Swansea,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
522281,Belle Vue Way Swansea,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
522281,Belle Vue Way Swansea,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
522281,Belle Vue Way Swansea,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
522281,Belle Vue Way Swansea,2023-06-06T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
522281,Belle Vue Way Swansea,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
522281,Belle Vue Way Swansea,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
522281,Belle Vue Way Swansea,2023-06-06T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
522281,Belle Vue Way Swansea,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
522281,Belle Vue Way Swansea,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
522281,Belle Vue Way Swansea,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
522281,Belle Vue Way Swansea,2023-06-06T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,27.7
522281,Belle Vue Way Swansea,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
522281,Belle Vue Way Swansea,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
522281,Belle Vue Way Swansea,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522281,Belle Vue Way Swansea,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
522281,Belle Vue Way Swansea,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
522281,Belle Vue Way Swansea,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
522281,Belle Vue Way Swansea,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
522281,Belle Vue Way Swansea,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
522281,Belle Vue Way Swansea,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
522281,Belle Vue Way Swansea,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.41
522281,Belle Vue Way Swansea,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.34
522281,Belle Vue Way Swansea,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.28
522281,Belle Vue Way Swansea,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
522281,Belle Vue Way Swansea,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
522281,Belle Vue Way Swansea,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
522281,Belle Vue Way Swansea,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
522281,Belle Vue Way Swansea,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
522281,Belle Vue Way Swansea,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
522281,Belle Vue Way Swansea,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
522281,Belle Vue Way Swansea,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
522281,Belle Vue Way Swansea,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.36
522281,Belle Vue Way Swansea,2023-06-06T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
522281,Belle Vue Way Swansea,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
522281,Belle Vue Way Swansea,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
522281,Belle Vue Way Swansea,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
522281,Belle Vue Way Swansea,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
522281,Belle Vue Way Swansea,2023-06-06T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
522281,Belle Vue Way Swansea,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
522281,Belle Vue Way Swansea,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
522281,Belle Vue Way Swansea,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
522281,Belle Vue Way Swansea,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
522281,Belle Vue Way Swansea,2023-06-06T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
522281,Belle Vue Way Swansea,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
522281,Belle Vue Way Swansea,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,27.8
522281,Belle Vue Way Swansea,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
