Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
522281,Belle Vue Way Swansea,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522281,Belle Vue Way Swansea,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
522281,Belle Vue Way Swansea,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
522281,Belle Vue Way Swansea,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
522281,Belle Vue Way Swansea,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
522281,Belle Vue Way Swansea,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
522281,Belle Vue Way Swansea,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.83
522281,Belle Vue Way Swansea,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.87
522281,Belle Vue Way Swansea,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.58
522281,Belle Vue Way Swansea,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
522281,Belle Vue Way Swansea,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
522281,Belle Vue Way Swansea,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
522281,Belle Vue Way Swansea,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
522281,Belle Vue Way Swansea,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
522281,Belle Vue Way Swansea,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
522281,Belle Vue Way Swansea,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
522281,Belle Vue Way Swansea,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
522281,Belle Vue Way Swansea,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
522281,Belle Vue Way Swansea,2023-06-06T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
522281,Belle Vue Way Swansea,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
522281,Belle Vue Way Swansea,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
522281,Belle Vue Way Swansea,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
522281,Belle Vue Way Swansea,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
522281,Belle Vue Way Swansea,2023-06-06T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
522281,Belle Vue Way Swansea,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
522281,Belle Vue Way Swansea,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
522281,Belle Vue Way Swansea,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
522281,Belle Vue Way Swansea,2023-06-06T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,27.8
522281,Belle Vue Way Swansea,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
522281,Belle Vue Way Swansea,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
522281,Belle Vue Way Swansea,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522281,Belle Vue Way Swansea,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
522281,Belle Vue Way Swansea,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
522281,Belle Vue Way Swansea,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
522281,Belle Vue Way Swansea,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
522281,Belle Vue Way Swansea,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
522281,Belle Vue Way Swansea,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
522281,Belle Vue Way Swansea,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.73
522281,Belle Vue Way Swansea,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.1
522281,Belle Vue Way Swansea,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.28
522281,Belle Vue Way Swansea,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
522281,Belle Vue Way Swansea,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
522281,Belle Vue Way Swansea,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
522281,Belle Vue Way Swansea,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
522281,Belle Vue Way Swansea,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
522281,Belle Vue Way Swansea,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
522281,Belle Vue Way Swansea,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
522281,Belle Vue Way Swansea,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
522281,Belle Vue Way Swansea,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.89
522281,Belle Vue Way Swansea,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
522281,Belle Vue Way Swansea,2023-06-06T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
522281,Belle Vue Way Swansea,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
522281,Belle Vue Way Swansea,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
522281,Belle Vue Way Swansea,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
522281,Belle Vue Way Swansea,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
522281,Belle Vue Way Swansea,2023-06-06T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
522281,Belle Vue Way Swansea,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
522281,Belle Vue Way Swansea,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
522281,Belle Vue Way Swansea,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
522281,Belle Vue Way Swansea,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
522281,Belle Vue Way Swansea,2023-06-06T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,27.8
522281,Belle Vue Way Swansea,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
522281,Belle Vue Way Swansea,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
522281,Belle Vue Way Swansea,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
522281,Belle Vue Way Swansea,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
522281,Belle Vue Way Swansea,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
522281,Belle Vue Way Swansea,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
522281,Belle Vue Way Swansea,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
522281,Belle Vue Way Swansea,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
522281,Belle Vue Way Swansea,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
522281,Belle Vue Way Swansea,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.87
522281,Belle Vue Way Swansea,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.69
522281,Belle Vue Way Swansea,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.67
522281,Belle Vue Way Swansea,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
522281,Belle Vue Way Swansea,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
522281,Belle Vue Way Swansea,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
522281,Belle Vue Way Swansea,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
522281,Belle Vue Way Swansea,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
522281,Belle Vue Way Swansea,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
522281,Belle Vue Way Swansea,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
522281,Belle Vue Way Swansea,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
522281,Belle Vue Way Swansea,2023-06-06T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
522281,Belle Vue Way Swansea,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
522281,Belle Vue Way Swansea,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
522281,Belle Vue Way Swansea,2023-06-06T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
522281,Belle Vue Way Swansea,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
522281,Belle Vue Way Swansea,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
522281,Belle Vue Way Swansea,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
522281,Belle Vue Way Swansea,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
522281,Belle Vue Way Swansea,2023-06-06T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
522281,Belle Vue Way Swansea,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,27.9
522281,Belle Vue Way Swansea,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
522281,Belle Vue Way Swansea,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
522281,Belle Vue Way Swansea,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
522281,Belle Vue Way Swansea,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
522281,Belle Vue Way Swansea,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
522281,Belle Vue Way Swansea,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
522281,Belle Vue Way Swansea,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
522281,Belle Vue Way Swansea,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.78
522281,Belle Vue Way Swansea,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.69
522281,Belle Vue Way Swansea,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,9.74
522281,Belle Vue Way Swansea,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
522281,Belle Vue Way Swansea,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
522281,Belle Vue Way Swansea,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
522281,Belle Vue Way Swansea,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
522281,Belle Vue Way Swansea,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
522281,Belle Vue Way Swansea,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
522281,Belle Vue Way Swansea,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
522281,Belle Vue Way Swansea,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
522281,Belle Vue Way Swansea,2023-06-06T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
522281,Belle Vue Way Swansea,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
522281,Belle Vue Way Swansea,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
522281,Belle Vue Way Swansea,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
522281,Belle Vue Way Swansea,2023-06-06T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
522281,Belle Vue Way Swansea,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
522281,Belle Vue Way Swansea,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
522281,Belle Vue Way Swansea,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
522281,Belle Vue Way Swansea,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
522281,Belle Vue Way Swansea,2023-06-06T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
522281,Belle Vue Way Swansea,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
522281,Belle Vue Way Swansea,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,27.9
522281,Belle Vue Way Swansea,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
522281,Belle Vue Way Swansea,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
522281,Belle Vue Way Swansea,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
522281,Belle Vue Way Swansea,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
522281,Belle Vue Way Swansea,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
522281,Belle Vue Way Swansea,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
522281,Belle Vue Way Swansea,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
522281,Belle Vue Way Swansea,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.95
522281,Belle Vue Way Swansea,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.92
522281,Belle Vue Way Swansea,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.11
522281,Belle Vue Way Swansea,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
522281,Belle Vue Way Swansea,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
522281,Belle Vue Way Swansea,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
522281,Belle Vue Way Swansea,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
522281,Belle Vue Way Swansea,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
522281,Belle Vue Way Swansea,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
522281,Belle Vue Way Swansea,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
522281,Belle Vue Way Swansea,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
522281,Belle Vue Way Swansea,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
522281,Belle Vue Way Swansea,2023-06-06T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
522281,Belle Vue Way Swansea,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
522281,Belle Vue Way Swansea,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
522281,Belle Vue Way Swansea,2023-06-06T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
522281,Belle Vue Way Swansea,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
522281,Belle Vue Way Swansea,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
522281,Belle Vue Way Swansea,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
522281,Belle Vue Way Swansea,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
522281,Belle Vue Way Swansea,2023-06-06T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
522281,Belle Vue Way Swansea,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
522281,Belle Vue Way Swansea,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,28.0
522281,Belle Vue Way Swansea,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
522281,Belle Vue Way Swansea,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
522281,Belle Vue Way Swansea,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
522281,Belle Vue Way Swansea,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
522281,Belle Vue Way Swansea,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
522281,Belle Vue Way Swansea,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
522281,Belle Vue Way Swansea,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.54
522281,Belle Vue Way Swansea,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.36
522281,Belle Vue Way Swansea,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.15
522281,Belle Vue Way Swansea,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
522281,Belle Vue Way Swansea,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
522281,Belle Vue Way Swansea,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
522281,Belle Vue Way Swansea,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
522281,Belle Vue Way Swansea,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
522281,Belle Vue Way Swansea,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
522281,Belle Vue Way Swansea,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
522281,Belle Vue Way Swansea,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
522281,Belle Vue Way Swansea,2023-06-06T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
522281,Belle Vue Way Swansea,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
522281,Belle Vue Way Swansea,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
522281,Belle Vue Way Swansea,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
522281,Belle Vue Way Swansea,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
522281,Belle Vue Way Swansea,2023-06-06T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
522281,Belle Vue Way Swansea,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
522281,Belle Vue Way Swansea,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
522281,Belle Vue Way Swansea,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
522281,Belle Vue Way Swansea,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
522281,Belle Vue Way Swansea,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
522281,Belle Vue Way Swansea,2023-06-06T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
522281,Belle Vue Way Swansea,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
522281,Belle Vue Way Swansea,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
522281,Belle Vue Way Swansea,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,28.0
522281,Belle Vue Way Swansea,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
522281,Belle Vue Way Swansea,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
522281,Belle Vue Way Swansea,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
522281,Belle Vue Way Swansea,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
522281,Belle Vue Way Swansea,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
522281,Belle Vue Way Swansea,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
522281,Belle Vue Way Swansea,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
522281,Belle Vue Way Swansea,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.11
522281,Belle Vue Way Swansea,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.79
522281,Belle Vue Way Swansea,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.03
522281,Belle Vue Way Swansea,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
522281,Belle Vue Way Swansea,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
522281,Belle Vue Way Swansea,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
522281,Belle Vue Way Swansea,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
522281,Belle Vue Way Swansea,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
522281,Belle Vue Way Swansea,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
522281,Belle Vue Way Swansea,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
522281,Belle Vue Way Swansea,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
522281,Belle Vue Way Swansea,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
522281,Belle Vue Way Swansea,2023-06-06T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
522281,Belle Vue Way Swansea,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
522281,Belle Vue Way Swansea,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
522281,Belle Vue Way Swansea,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
522281,Belle Vue Way Swansea,2023-06-06T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
522281,Belle Vue Way Swansea,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
522281,Belle Vue Way Swansea,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
522281,Belle Vue Way Swansea,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
522281,Belle Vue Way Swansea,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
522281,Belle Vue Way Swansea,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
522281,Belle Vue Way Swansea,2023-06-06T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
522281,Belle Vue Way Swansea,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,28.1
522281,Belle Vue Way Swansea,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
522281,Belle Vue Way Swansea,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
522281,Belle Vue Way Swansea,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
522281,Belle Vue Way Swansea,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
522281,Belle Vue Way Swansea,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
522281,Belle Vue Way Swansea,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.02
522281,Belle Vue Way Swansea,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.47
522281,Belle Vue Way Swansea,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.14
522281,Belle Vue Way Swansea,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
522281,Belle Vue Way Swansea,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
522281,Belle Vue Way Swansea,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
522281,Belle Vue Way Swansea,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
522281,Belle Vue Way Swansea,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
522281,Belle Vue Way Swansea,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
522281,Belle Vue Way Swansea,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
522281,Belle Vue Way Swansea,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
522281,Belle Vue Way Swansea,2023-06-06T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
522281,Belle Vue Way Swansea,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
522281,Belle Vue Way Swansea,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
522281,Belle Vue Way Swansea,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
522281,Belle Vue Way Swansea,2023-06-06T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
522281,Belle Vue Way Swansea,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
522281,Belle Vue Way Swansea,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
522281,Belle Vue Way Swansea,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
522281,Belle Vue Way Swansea,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
522281,Belle Vue Way Swansea,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
522281,Belle Vue Way Swansea,2023-06-06T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
522281,Belle Vue Way Swansea,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
522281,Belle Vue Way Swansea,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,28.1
522281,Belle Vue Way Swansea,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
522281,Belle Vue Way Swansea,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
522281,Belle Vue Way Swansea,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
522281,Belle Vue Way Swansea,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
522281,Belle Vue Way Swansea,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
522281,Belle Vue Way Swansea,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
522281,Belle Vue Way Swansea,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.35
522281,Belle Vue Way Swansea,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,7.86
522281,Belle Vue Way Swansea,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.37
522281,Belle Vue Way Swansea,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
522281,Belle Vue Way Swansea,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
522281,Belle Vue Way Swansea,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
522281,Belle Vue Way Swansea,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
522281,Belle Vue Way Swansea,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
522281,Belle Vue Way Swansea,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
522281,Belle Vue Way Swansea,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
522281,Belle Vue Way Swansea,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
522281,Belle Vue Way Swansea,2023-06-06T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
522281,Belle Vue Way Swansea,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
522281,Belle Vue Way Swansea,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
522281,Belle Vue Way Swansea,2023-06-06T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
522281,Belle Vue Way Swansea,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
522281,Belle Vue Way Swansea,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
522281,Belle Vue Way Swansea,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
522281,Belle Vue Way Swansea,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
522281,Belle Vue Way Swansea,2023-06-06T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
522281,Belle Vue Way Swansea,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,28.2
522281,Belle Vue Way Swansea,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
522281,Belle Vue Way Swansea,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
522281,Belle Vue Way Swansea,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
522281,Belle Vue Way Swansea,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
522281,Belle Vue Way Swansea,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
522281,Belle Vue Way Swansea,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
522281,Belle Vue Way Swansea,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.68
522281,Belle Vue Way Swansea,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.04
522281,Belle Vue Way Swansea,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.27
522281,Belle Vue Way Swansea,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
522281,Belle Vue Way Swansea,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
522281,Belle Vue Way Swansea,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
522281,Belle Vue Way Swansea,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
522281,Belle Vue Way Swansea,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
522281,Belle Vue Way Swansea,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
522281,Belle Vue Way Swansea,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
522281,Belle Vue Way Swansea,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
522281,Belle Vue Way Swansea,2023-06-06T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
522281,Belle Vue Way Swansea,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
522281,Belle Vue Way Swansea,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
522281,Belle Vue Way Swansea,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
522281,Belle Vue Way Swansea,2023-06-06T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
522281,Belle Vue Way Swansea,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
522281,Belle Vue Way Swansea,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
522281,Belle Vue Way Swansea,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
522281,Belle Vue Way Swansea,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
522281,Belle Vue Way Swansea,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
522281,Belle Vue Way Swansea,2023-06-06T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
522281,Belle Vue Way Swansea,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
522281,Belle Vue Way Swansea,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,28.3
522281,Belle Vue Way Swansea,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
522281,Belle Vue Way Swansea,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
522281,Belle Vue Way Swansea,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
522281,Belle Vue Way Swansea,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
522281,Belle Vue Way Swansea,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
522281,Belle Vue Way Swansea,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
522281,Belle Vue Way Swansea,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.6
522281,Belle Vue Way Swansea,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,7.34
522281,Belle Vue Way Swansea,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.05
522281,Belle Vue Way Swansea,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
522281,Belle Vue Way Swansea,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
522281,Belle Vue Way Swansea,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
522281,Belle Vue Way Swansea,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
522281,Belle Vue Way Swansea,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
522281,Belle Vue Way Swansea,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
522281,Belle Vue Way Swansea,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
522281,Belle Vue Way Swansea,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
522281,Belle Vue Way Swansea,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
522281,Belle Vue Way Swansea,2023-06-06T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
522281,Belle Vue Way Swansea,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
522281,Belle Vue Way Swansea,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
522281,Belle Vue Way Swansea,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
522281,Belle Vue Way Swansea,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
