Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-06T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
522281,Belle Vue Way Swansea,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
522281,Belle Vue Way Swansea,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
522281,Belle Vue Way Swansea,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
522281,Belle Vue Way Swansea,2023-06-06T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
522281,Belle Vue Way Swansea,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
522281,Belle Vue Way Swansea,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,28.4
522281,Belle Vue Way Swansea,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
522281,Belle Vue Way Swansea,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
522281,Belle Vue Way Swansea,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
522281,Belle Vue Way Swansea,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
522281,Belle Vue Way Swansea,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
522281,Belle Vue Way Swansea,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
522281,Belle Vue Way Swansea,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
522281,Belle Vue Way Swansea,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.44
522281,Belle Vue Way Swansea,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,8.23
522281,Belle Vue Way Swansea,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.86
522281,Belle Vue Way Swansea,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
522281,Belle Vue Way Swansea,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
522281,Belle Vue Way Swansea,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
522281,Belle Vue Way Swansea,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
522281,Belle Vue Way Swansea,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.14
522281,Belle Vue Way Swansea,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
522281,Belle Vue Way Swansea,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
522281,Belle Vue Way Swansea,2023-06-06T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
522281,Belle Vue Way Swansea,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
522281,Belle Vue Way Swansea,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
522281,Belle Vue Way Swansea,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
522281,Belle Vue Way Swansea,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
522281,Belle Vue Way Swansea,2023-06-06T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
522281,Belle Vue Way Swansea,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
522281,Belle Vue Way Swansea,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
522281,Belle Vue Way Swansea,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
522281,Belle Vue Way Swansea,2023-06-06T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
522281,Belle Vue Way Swansea,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
522281,Belle Vue Way Swansea,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
522281,Belle Vue Way Swansea,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,28.5
522281,Belle Vue Way Swansea,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
522281,Belle Vue Way Swansea,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
522281,Belle Vue Way Swansea,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
522281,Belle Vue Way Swansea,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
522281,Belle Vue Way Swansea,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
522281,Belle Vue Way Swansea,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
522281,Belle Vue Way Swansea,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.61
522281,Belle Vue Way Swansea,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,8.89
522281,Belle Vue Way Swansea,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.67
522281,Belle Vue Way Swansea,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
522281,Belle Vue Way Swansea,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
522281,Belle Vue Way Swansea,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
522281,Belle Vue Way Swansea,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
522281,Belle Vue Way Swansea,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
522281,Belle Vue Way Swansea,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
522281,Belle Vue Way Swansea,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
522281,Belle Vue Way Swansea,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
522281,Belle Vue Way Swansea,2023-06-06T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
522281,Belle Vue Way Swansea,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
522281,Belle Vue Way Swansea,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
522281,Belle Vue Way Swansea,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
522281,Belle Vue Way Swansea,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
522281,Belle Vue Way Swansea,2023-06-06T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
522281,Belle Vue Way Swansea,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
522281,Belle Vue Way Swansea,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
522281,Belle Vue Way Swansea,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
522281,Belle Vue Way Swansea,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
522281,Belle Vue Way Swansea,2023-06-06T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,28.6
522281,Belle Vue Way Swansea,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
522281,Belle Vue Way Swansea,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
522281,Belle Vue Way Swansea,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
522281,Belle Vue Way Swansea,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
522281,Belle Vue Way Swansea,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
522281,Belle Vue Way Swansea,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
522281,Belle Vue Way Swansea,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,12.77
522281,Belle Vue Way Swansea,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.47
522281,Belle Vue Way Swansea,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.73
522281,Belle Vue Way Swansea,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
522281,Belle Vue Way Swansea,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
522281,Belle Vue Way Swansea,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
522281,Belle Vue Way Swansea,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
522281,Belle Vue Way Swansea,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
522281,Belle Vue Way Swansea,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
522281,Belle Vue Way Swansea,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.33
522281,Belle Vue Way Swansea,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
522281,Belle Vue Way Swansea,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.7
522281,Belle Vue Way Swansea,2023-06-06T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
522281,Belle Vue Way Swansea,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
522281,Belle Vue Way Swansea,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
522281,Belle Vue Way Swansea,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
522281,Belle Vue Way Swansea,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
522281,Belle Vue Way Swansea,2023-06-06T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
522281,Belle Vue Way Swansea,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.14
522281,Belle Vue Way Swansea,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
522281,Belle Vue Way Swansea,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
522281,Belle Vue Way Swansea,2023-06-06T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,28.6
522281,Belle Vue Way Swansea,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
522281,Belle Vue Way Swansea,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
522281,Belle Vue Way Swansea,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
522281,Belle Vue Way Swansea,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
522281,Belle Vue Way Swansea,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
522281,Belle Vue Way Swansea,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
522281,Belle Vue Way Swansea,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
522281,Belle Vue Way Swansea,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.09
522281,Belle Vue Way Swansea,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.8
522281,Belle Vue Way Swansea,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.84
522281,Belle Vue Way Swansea,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
522281,Belle Vue Way Swansea,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
522281,Belle Vue Way Swansea,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
522281,Belle Vue Way Swansea,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
522281,Belle Vue Way Swansea,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
522281,Belle Vue Way Swansea,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
522281,Belle Vue Way Swansea,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
522281,Belle Vue Way Swansea,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
522281,Belle Vue Way Swansea,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
522281,Belle Vue Way Swansea,2023-06-06T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
522281,Belle Vue Way Swansea,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
522281,Belle Vue Way Swansea,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
522281,Belle Vue Way Swansea,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
522281,Belle Vue Way Swansea,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
522281,Belle Vue Way Swansea,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
522281,Belle Vue Way Swansea,2023-06-06T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
522281,Belle Vue Way Swansea,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
522281,Belle Vue Way Swansea,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
522281,Belle Vue Way Swansea,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.51
522281,Belle Vue Way Swansea,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
522281,Belle Vue Way Swansea,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.6
522281,Belle Vue Way Swansea,2023-06-06T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
522281,Belle Vue Way Swansea,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,28.6
522281,Belle Vue Way Swansea,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
522281,Belle Vue Way Swansea,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
522281,Belle Vue Way Swansea,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
522281,Belle Vue Way Swansea,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
522281,Belle Vue Way Swansea,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
522281,Belle Vue Way Swansea,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
522281,Belle Vue Way Swansea,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,7.63
522281,Belle Vue Way Swansea,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.27
522281,Belle Vue Way Swansea,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.99
522281,Belle Vue Way Swansea,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
522281,Belle Vue Way Swansea,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
522281,Belle Vue Way Swansea,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
522281,Belle Vue Way Swansea,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
522281,Belle Vue Way Swansea,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
522281,Belle Vue Way Swansea,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
522281,Belle Vue Way Swansea,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.82
522281,Belle Vue Way Swansea,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
522281,Belle Vue Way Swansea,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.17
522281,Belle Vue Way Swansea,2023-06-06T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
522281,Belle Vue Way Swansea,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
522281,Belle Vue Way Swansea,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
522281,Belle Vue Way Swansea,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
522281,Belle Vue Way Swansea,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
522281,Belle Vue Way Swansea,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
522281,Belle Vue Way Swansea,2023-06-06T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
522281,Belle Vue Way Swansea,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
522281,Belle Vue Way Swansea,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.52
522281,Belle Vue Way Swansea,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
522281,Belle Vue Way Swansea,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.05
522281,Belle Vue Way Swansea,2023-06-06T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
522281,Belle Vue Way Swansea,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,28.6
522281,Belle Vue Way Swansea,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
522281,Belle Vue Way Swansea,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
522281,Belle Vue Way Swansea,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
522281,Belle Vue Way Swansea,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
522281,Belle Vue Way Swansea,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
522281,Belle Vue Way Swansea,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
522281,Belle Vue Way Swansea,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
522281,Belle Vue Way Swansea,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.54
522281,Belle Vue Way Swansea,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.91
522281,Belle Vue Way Swansea,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.46
522281,Belle Vue Way Swansea,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
522281,Belle Vue Way Swansea,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
522281,Belle Vue Way Swansea,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
522281,Belle Vue Way Swansea,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
522281,Belle Vue Way Swansea,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
522281,Belle Vue Way Swansea,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
522281,Belle Vue Way Swansea,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
522281,Belle Vue Way Swansea,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
522281,Belle Vue Way Swansea,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
522281,Belle Vue Way Swansea,2023-06-06T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
522281,Belle Vue Way Swansea,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
522281,Belle Vue Way Swansea,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
522281,Belle Vue Way Swansea,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
522281,Belle Vue Way Swansea,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
522281,Belle Vue Way Swansea,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
522281,Belle Vue Way Swansea,2023-06-06T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
522281,Belle Vue Way Swansea,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
522281,Belle Vue Way Swansea,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
522281,Belle Vue Way Swansea,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
522281,Belle Vue Way Swansea,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.78
522281,Belle Vue Way Swansea,2023-06-06T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
522281,Belle Vue Way Swansea,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,28.4
522281,Belle Vue Way Swansea,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
522281,Belle Vue Way Swansea,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
522281,Belle Vue Way Swansea,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
522281,Belle Vue Way Swansea,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
522281,Belle Vue Way Swansea,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
522281,Belle Vue Way Swansea,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
522281,Belle Vue Way Swansea,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
522281,Belle Vue Way Swansea,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.46
522281,Belle Vue Way Swansea,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.12
522281,Belle Vue Way Swansea,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.76
522281,Belle Vue Way Swansea,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
522281,Belle Vue Way Swansea,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
522281,Belle Vue Way Swansea,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
522281,Belle Vue Way Swansea,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
522281,Belle Vue Way Swansea,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
522281,Belle Vue Way Swansea,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
522281,Belle Vue Way Swansea,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.86
522281,Belle Vue Way Swansea,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.98
522281,Belle Vue Way Swansea,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.17
522281,Belle Vue Way Swansea,2023-06-06T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
522281,Belle Vue Way Swansea,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
522281,Belle Vue Way Swansea,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
522281,Belle Vue Way Swansea,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
522281,Belle Vue Way Swansea,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
522281,Belle Vue Way Swansea,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
522281,Belle Vue Way Swansea,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
522281,Belle Vue Way Swansea,2023-06-06T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
522281,Belle Vue Way Swansea,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
522281,Belle Vue Way Swansea,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
522281,Belle Vue Way Swansea,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
522281,Belle Vue Way Swansea,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.59
522281,Belle Vue Way Swansea,2023-06-06T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
522281,Belle Vue Way Swansea,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
522281,Belle Vue Way Swansea,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,28.2
522281,Belle Vue Way Swansea,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
522281,Belle Vue Way Swansea,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
522281,Belle Vue Way Swansea,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
522281,Belle Vue Way Swansea,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
522281,Belle Vue Way Swansea,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
522281,Belle Vue Way Swansea,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
522281,Belle Vue Way Swansea,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.67
522281,Belle Vue Way Swansea,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.24
522281,Belle Vue Way Swansea,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
522281,Belle Vue Way Swansea,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
522281,Belle Vue Way Swansea,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
522281,Belle Vue Way Swansea,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
522281,Belle Vue Way Swansea,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
522281,Belle Vue Way Swansea,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.75
522281,Belle Vue Way Swansea,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.35
522281,Belle Vue Way Swansea,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.9
522281,Belle Vue Way Swansea,2023-06-06T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
522281,Belle Vue Way Swansea,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
522281,Belle Vue Way Swansea,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
522281,Belle Vue Way Swansea,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
522281,Belle Vue Way Swansea,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
522281,Belle Vue Way Swansea,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
522281,Belle Vue Way Swansea,2023-06-06T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
522281,Belle Vue Way Swansea,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
522281,Belle Vue Way Swansea,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.02
522281,Belle Vue Way Swansea,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
522281,Belle Vue Way Swansea,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.19
522281,Belle Vue Way Swansea,2023-06-06T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
522281,Belle Vue Way Swansea,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,28.1
522281,Belle Vue Way Swansea,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
522281,Belle Vue Way Swansea,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
522281,Belle Vue Way Swansea,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
522281,Belle Vue Way Swansea,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
522281,Belle Vue Way Swansea,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
522281,Belle Vue Way Swansea,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
522281,Belle Vue Way Swansea,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
522281,Belle Vue Way Swansea,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.44
522281,Belle Vue Way Swansea,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.13
522281,Belle Vue Way Swansea,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.04
522281,Belle Vue Way Swansea,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
522281,Belle Vue Way Swansea,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
522281,Belle Vue Way Swansea,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
522281,Belle Vue Way Swansea,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
522281,Belle Vue Way Swansea,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
522281,Belle Vue Way Swansea,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.04
522281,Belle Vue Way Swansea,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.47
522281,Belle Vue Way Swansea,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
522281,Belle Vue Way Swansea,2023-06-06T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
522281,Belle Vue Way Swansea,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
522281,Belle Vue Way Swansea,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
522281,Belle Vue Way Swansea,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.91
522281,Belle Vue Way Swansea,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
522281,Belle Vue Way Swansea,2023-06-06T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
522281,Belle Vue Way Swansea,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
522281,Belle Vue Way Swansea,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
522281,Belle Vue Way Swansea,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.58
522281,Belle Vue Way Swansea,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
522281,Belle Vue Way Swansea,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.58
522281,Belle Vue Way Swansea,2023-06-06T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,27.8
522281,Belle Vue Way Swansea,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
522281,Belle Vue Way Swansea,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
522281,Belle Vue Way Swansea,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
522281,Belle Vue Way Swansea,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
522281,Belle Vue Way Swansea,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
522281,Belle Vue Way Swansea,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
522281,Belle Vue Way Swansea,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
522281,Belle Vue Way Swansea,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.91
522281,Belle Vue Way Swansea,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.55
522281,Belle Vue Way Swansea,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.94
522281,Belle Vue Way Swansea,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
522281,Belle Vue Way Swansea,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
522281,Belle Vue Way Swansea,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
522281,Belle Vue Way Swansea,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
522281,Belle Vue Way Swansea,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
522281,Belle Vue Way Swansea,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
522281,Belle Vue Way Swansea,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.63
522281,Belle Vue Way Swansea,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.66
522281,Belle Vue Way Swansea,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.24
522281,Belle Vue Way Swansea,2023-06-06T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
522281,Belle Vue Way Swansea,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
522281,Belle Vue Way Swansea,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
522281,Belle Vue Way Swansea,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
522281,Belle Vue Way Swansea,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.97
522281,Belle Vue Way Swansea,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
522281,Belle Vue Way Swansea,2023-06-06T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
522281,Belle Vue Way Swansea,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
522281,Belle Vue Way Swansea,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
522281,Belle Vue Way Swansea,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.66
522281,Belle Vue Way Swansea,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
522281,Belle Vue Way Swansea,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.06
522281,Belle Vue Way Swansea,2023-06-06T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,27.7
522281,Belle Vue Way Swansea,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
522281,Belle Vue Way Swansea,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
522281,Belle Vue Way Swansea,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
522281,Belle Vue Way Swansea,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
522281,Belle Vue Way Swansea,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
522281,Belle Vue Way Swansea,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
522281,Belle Vue Way Swansea,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
522281,Belle Vue Way Swansea,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
522281,Belle Vue Way Swansea,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
522281,Belle Vue Way Swansea,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.12
522281,Belle Vue Way Swansea,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.18
522281,Belle Vue Way Swansea,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.05
522281,Belle Vue Way Swansea,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
522281,Belle Vue Way Swansea,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
522281,Belle Vue Way Swansea,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
522281,Belle Vue Way Swansea,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
