Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
522281,Belle Vue Way Swansea,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
522281,Belle Vue Way Swansea,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.89
522281,Belle Vue Way Swansea,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.71
522281,Belle Vue Way Swansea,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.65
522281,Belle Vue Way Swansea,2023-06-06T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
522281,Belle Vue Way Swansea,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
522281,Belle Vue Way Swansea,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
522281,Belle Vue Way Swansea,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
522281,Belle Vue Way Swansea,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
522281,Belle Vue Way Swansea,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.04
522281,Belle Vue Way Swansea,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
522281,Belle Vue Way Swansea,2023-06-06T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
522281,Belle Vue Way Swansea,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
522281,Belle Vue Way Swansea,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
522281,Belle Vue Way Swansea,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.79
522281,Belle Vue Way Swansea,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
522281,Belle Vue Way Swansea,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.07
522281,Belle Vue Way Swansea,2023-06-06T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
522281,Belle Vue Way Swansea,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,27.5
522281,Belle Vue Way Swansea,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
522281,Belle Vue Way Swansea,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
522281,Belle Vue Way Swansea,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
522281,Belle Vue Way Swansea,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
522281,Belle Vue Way Swansea,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
522281,Belle Vue Way Swansea,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
522281,Belle Vue Way Swansea,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
522281,Belle Vue Way Swansea,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
522281,Belle Vue Way Swansea,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.89
522281,Belle Vue Way Swansea,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.49
522281,Belle Vue Way Swansea,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.77
522281,Belle Vue Way Swansea,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
522281,Belle Vue Way Swansea,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
522281,Belle Vue Way Swansea,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
522281,Belle Vue Way Swansea,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
522281,Belle Vue Way Swansea,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
522281,Belle Vue Way Swansea,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.63
522281,Belle Vue Way Swansea,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.42
522281,Belle Vue Way Swansea,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
522281,Belle Vue Way Swansea,2023-06-06T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
522281,Belle Vue Way Swansea,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.7
522281,Belle Vue Way Swansea,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
522281,Belle Vue Way Swansea,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
522281,Belle Vue Way Swansea,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.8
522281,Belle Vue Way Swansea,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
522281,Belle Vue Way Swansea,2023-06-06T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
522281,Belle Vue Way Swansea,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
522281,Belle Vue Way Swansea,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
522281,Belle Vue Way Swansea,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.94
522281,Belle Vue Way Swansea,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
522281,Belle Vue Way Swansea,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.53
522281,Belle Vue Way Swansea,2023-06-06T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
522281,Belle Vue Way Swansea,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,27.3
522281,Belle Vue Way Swansea,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
522281,Belle Vue Way Swansea,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
522281,Belle Vue Way Swansea,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
522281,Belle Vue Way Swansea,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
522281,Belle Vue Way Swansea,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
522281,Belle Vue Way Swansea,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
522281,Belle Vue Way Swansea,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
522281,Belle Vue Way Swansea,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
522281,Belle Vue Way Swansea,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
522281,Belle Vue Way Swansea,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.89
522281,Belle Vue Way Swansea,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.3
522281,Belle Vue Way Swansea,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
522281,Belle Vue Way Swansea,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
522281,Belle Vue Way Swansea,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
522281,Belle Vue Way Swansea,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
522281,Belle Vue Way Swansea,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
522281,Belle Vue Way Swansea,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.3
522281,Belle Vue Way Swansea,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.59
522281,Belle Vue Way Swansea,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.75
522281,Belle Vue Way Swansea,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.36
522281,Belle Vue Way Swansea,2023-06-06T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
522281,Belle Vue Way Swansea,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
522281,Belle Vue Way Swansea,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
522281,Belle Vue Way Swansea,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
522281,Belle Vue Way Swansea,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
522281,Belle Vue Way Swansea,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
522281,Belle Vue Way Swansea,2023-06-06T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
522281,Belle Vue Way Swansea,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.47
522281,Belle Vue Way Swansea,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
522281,Belle Vue Way Swansea,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.54
522281,Belle Vue Way Swansea,2023-06-06T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
522281,Belle Vue Way Swansea,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,27.2
522281,Belle Vue Way Swansea,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
522281,Belle Vue Way Swansea,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
522281,Belle Vue Way Swansea,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
522281,Belle Vue Way Swansea,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
522281,Belle Vue Way Swansea,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
522281,Belle Vue Way Swansea,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
522281,Belle Vue Way Swansea,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
522281,Belle Vue Way Swansea,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.94
522281,Belle Vue Way Swansea,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.36
522281,Belle Vue Way Swansea,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.67
522281,Belle Vue Way Swansea,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
522281,Belle Vue Way Swansea,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
522281,Belle Vue Way Swansea,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
522281,Belle Vue Way Swansea,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
522281,Belle Vue Way Swansea,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
522281,Belle Vue Way Swansea,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
522281,Belle Vue Way Swansea,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.27
522281,Belle Vue Way Swansea,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.57
522281,Belle Vue Way Swansea,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.49
522281,Belle Vue Way Swansea,2023-06-06T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
522281,Belle Vue Way Swansea,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
522281,Belle Vue Way Swansea,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
522281,Belle Vue Way Swansea,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
522281,Belle Vue Way Swansea,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.3
522281,Belle Vue Way Swansea,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
522281,Belle Vue Way Swansea,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
522281,Belle Vue Way Swansea,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
522281,Belle Vue Way Swansea,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
522281,Belle Vue Way Swansea,2023-06-06T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
522281,Belle Vue Way Swansea,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
522281,Belle Vue Way Swansea,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
522281,Belle Vue Way Swansea,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.88
522281,Belle Vue Way Swansea,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.76
522281,Belle Vue Way Swansea,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.78
522281,Belle Vue Way Swansea,2023-06-06T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,27.1
522281,Belle Vue Way Swansea,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
522281,Belle Vue Way Swansea,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
522281,Belle Vue Way Swansea,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
522281,Belle Vue Way Swansea,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
522281,Belle Vue Way Swansea,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
522281,Belle Vue Way Swansea,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.67
522281,Belle Vue Way Swansea,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.63
522281,Belle Vue Way Swansea,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.6
522281,Belle Vue Way Swansea,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
522281,Belle Vue Way Swansea,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
522281,Belle Vue Way Swansea,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
522281,Belle Vue Way Swansea,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
522281,Belle Vue Way Swansea,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
522281,Belle Vue Way Swansea,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
522281,Belle Vue Way Swansea,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
522281,Belle Vue Way Swansea,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.87
522281,Belle Vue Way Swansea,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
522281,Belle Vue Way Swansea,2023-06-06T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
522281,Belle Vue Way Swansea,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.5
522281,Belle Vue Way Swansea,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
522281,Belle Vue Way Swansea,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.27
522281,Belle Vue Way Swansea,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
522281,Belle Vue Way Swansea,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
522281,Belle Vue Way Swansea,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.21
522281,Belle Vue Way Swansea,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
522281,Belle Vue Way Swansea,2023-06-06T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
522281,Belle Vue Way Swansea,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
522281,Belle Vue Way Swansea,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.62
522281,Belle Vue Way Swansea,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.06
522281,Belle Vue Way Swansea,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.89
522281,Belle Vue Way Swansea,2023-06-06T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,27.0
522281,Belle Vue Way Swansea,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
522281,Belle Vue Way Swansea,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
522281,Belle Vue Way Swansea,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
522281,Belle Vue Way Swansea,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
522281,Belle Vue Way Swansea,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
522281,Belle Vue Way Swansea,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
522281,Belle Vue Way Swansea,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
522281,Belle Vue Way Swansea,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.76
522281,Belle Vue Way Swansea,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.04
522281,Belle Vue Way Swansea,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.78
522281,Belle Vue Way Swansea,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
522281,Belle Vue Way Swansea,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
522281,Belle Vue Way Swansea,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
522281,Belle Vue Way Swansea,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
522281,Belle Vue Way Swansea,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
522281,Belle Vue Way Swansea,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
522281,Belle Vue Way Swansea,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.18
522281,Belle Vue Way Swansea,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.34
522281,Belle Vue Way Swansea,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.63
522281,Belle Vue Way Swansea,2023-06-06T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
522281,Belle Vue Way Swansea,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.5
522281,Belle Vue Way Swansea,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.27
522281,Belle Vue Way Swansea,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
522281,Belle Vue Way Swansea,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
522281,Belle Vue Way Swansea,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.65
522281,Belle Vue Way Swansea,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
522281,Belle Vue Way Swansea,2023-06-06T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
522281,Belle Vue Way Swansea,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
522281,Belle Vue Way Swansea,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.85
522281,Belle Vue Way Swansea,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.25
522281,Belle Vue Way Swansea,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.81
522281,Belle Vue Way Swansea,2023-06-06T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
522281,Belle Vue Way Swansea,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,26.9
522281,Belle Vue Way Swansea,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
522281,Belle Vue Way Swansea,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
522281,Belle Vue Way Swansea,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
522281,Belle Vue Way Swansea,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
522281,Belle Vue Way Swansea,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
522281,Belle Vue Way Swansea,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
522281,Belle Vue Way Swansea,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.88
522281,Belle Vue Way Swansea,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.57
522281,Belle Vue Way Swansea,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.85
522281,Belle Vue Way Swansea,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
522281,Belle Vue Way Swansea,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
522281,Belle Vue Way Swansea,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
522281,Belle Vue Way Swansea,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
522281,Belle Vue Way Swansea,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.42
522281,Belle Vue Way Swansea,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
522281,Belle Vue Way Swansea,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.3
522281,Belle Vue Way Swansea,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.69
522281,Belle Vue Way Swansea,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.84
522281,Belle Vue Way Swansea,2023-06-06T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
522281,Belle Vue Way Swansea,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
522281,Belle Vue Way Swansea,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
522281,Belle Vue Way Swansea,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
522281,Belle Vue Way Swansea,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.45
522281,Belle Vue Way Swansea,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
522281,Belle Vue Way Swansea,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
522281,Belle Vue Way Swansea,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
522281,Belle Vue Way Swansea,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
522281,Belle Vue Way Swansea,2023-06-06T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
522281,Belle Vue Way Swansea,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
522281,Belle Vue Way Swansea,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
522281,Belle Vue Way Swansea,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
522281,Belle Vue Way Swansea,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.01
522281,Belle Vue Way Swansea,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.31
522281,Belle Vue Way Swansea,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.03
522281,Belle Vue Way Swansea,2023-06-06T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,26.9
522281,Belle Vue Way Swansea,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
522281,Belle Vue Way Swansea,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
522281,Belle Vue Way Swansea,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
522281,Belle Vue Way Swansea,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
522281,Belle Vue Way Swansea,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
522281,Belle Vue Way Swansea,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
522281,Belle Vue Way Swansea,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.22
522281,Belle Vue Way Swansea,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.19
522281,Belle Vue Way Swansea,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.17
522281,Belle Vue Way Swansea,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
522281,Belle Vue Way Swansea,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
522281,Belle Vue Way Swansea,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
522281,Belle Vue Way Swansea,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
522281,Belle Vue Way Swansea,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
522281,Belle Vue Way Swansea,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.5
522281,Belle Vue Way Swansea,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.55
522281,Belle Vue Way Swansea,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.44
522281,Belle Vue Way Swansea,2023-06-06T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
522281,Belle Vue Way Swansea,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
522281,Belle Vue Way Swansea,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.6
522281,Belle Vue Way Swansea,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
522281,Belle Vue Way Swansea,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
522281,Belle Vue Way Swansea,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.81
522281,Belle Vue Way Swansea,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
522281,Belle Vue Way Swansea,2023-06-06T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
522281,Belle Vue Way Swansea,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
522281,Belle Vue Way Swansea,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
522281,Belle Vue Way Swansea,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
522281,Belle Vue Way Swansea,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.67
522281,Belle Vue Way Swansea,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.23
522281,Belle Vue Way Swansea,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.41
522281,Belle Vue Way Swansea,2023-06-06T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
522281,Belle Vue Way Swansea,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,26.9
522281,Belle Vue Way Swansea,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
522281,Belle Vue Way Swansea,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
522281,Belle Vue Way Swansea,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
522281,Belle Vue Way Swansea,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
522281,Belle Vue Way Swansea,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
522281,Belle Vue Way Swansea,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
522281,Belle Vue Way Swansea,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
522281,Belle Vue Way Swansea,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.7
522281,Belle Vue Way Swansea,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.53
522281,Belle Vue Way Swansea,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.34
522281,Belle Vue Way Swansea,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
522281,Belle Vue Way Swansea,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
522281,Belle Vue Way Swansea,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
522281,Belle Vue Way Swansea,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
522281,Belle Vue Way Swansea,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
522281,Belle Vue Way Swansea,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
522281,Belle Vue Way Swansea,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
522281,Belle Vue Way Swansea,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
522281,Belle Vue Way Swansea,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.59
522281,Belle Vue Way Swansea,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.86
522281,Belle Vue Way Swansea,2023-06-06T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
522281,Belle Vue Way Swansea,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
522281,Belle Vue Way Swansea,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.3
522281,Belle Vue Way Swansea,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
522281,Belle Vue Way Swansea,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
522281,Belle Vue Way Swansea,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
522281,Belle Vue Way Swansea,2023-06-06T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
522281,Belle Vue Way Swansea,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
522281,Belle Vue Way Swansea,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
522281,Belle Vue Way Swansea,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
522281,Belle Vue Way Swansea,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.42
522281,Belle Vue Way Swansea,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.93
522281,Belle Vue Way Swansea,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.17
522281,Belle Vue Way Swansea,2023-06-06T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
522281,Belle Vue Way Swansea,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
522281,Belle Vue Way Swansea,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
522281,Belle Vue Way Swansea,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,26.9
522281,Belle Vue Way Swansea,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
522281,Belle Vue Way Swansea,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
522281,Belle Vue Way Swansea,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
522281,Belle Vue Way Swansea,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
522281,Belle Vue Way Swansea,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
522281,Belle Vue Way Swansea,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
522281,Belle Vue Way Swansea,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
522281,Belle Vue Way Swansea,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
522281,Belle Vue Way Swansea,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.18
522281,Belle Vue Way Swansea,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.37
522281,Belle Vue Way Swansea,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.83
522281,Belle Vue Way Swansea,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
522281,Belle Vue Way Swansea,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
522281,Belle Vue Way Swansea,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
522281,Belle Vue Way Swansea,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
522281,Belle Vue Way Swansea,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.3
522281,Belle Vue Way Swansea,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
522281,Belle Vue Way Swansea,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.73
522281,Belle Vue Way Swansea,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.93
522281,Belle Vue Way Swansea,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.61
522281,Belle Vue Way Swansea,2023-06-06T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
522281,Belle Vue Way Swansea,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
522281,Belle Vue Way Swansea,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.7
522281,Belle Vue Way Swansea,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.33
522281,Belle Vue Way Swansea,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
522281,Belle Vue Way Swansea,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
522281,Belle Vue Way Swansea,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.32
522281,Belle Vue Way Swansea,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
522281,Belle Vue Way Swansea,2023-06-06T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
522281,Belle Vue Way Swansea,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
522281,Belle Vue Way Swansea,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
522281,Belle Vue Way Swansea,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
522281,Belle Vue Way Swansea,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
522281,Belle Vue Way Swansea,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.95
522281,Belle Vue Way Swansea,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.83
522281,Belle Vue Way Swansea,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.87
522281,Belle Vue Way Swansea,2023-06-06T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,26.9
522281,Belle Vue Way Swansea,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
522281,Belle Vue Way Swansea,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
522281,Belle Vue Way Swansea,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
522281,Belle Vue Way Swansea,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
522281,Belle Vue Way Swansea,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
522281,Belle Vue Way Swansea,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
522281,Belle Vue Way Swansea,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
522281,Belle Vue Way Swansea,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
522281,Belle Vue Way Swansea,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.96
522281,Belle Vue Way Swansea,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.97
522281,Belle Vue Way Swansea,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.7
522281,Belle Vue Way Swansea,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
522281,Belle Vue Way Swansea,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
522281,Belle Vue Way Swansea,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
522281,Belle Vue Way Swansea,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
522281,Belle Vue Way Swansea,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
522281,Belle Vue Way Swansea,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
522281,Belle Vue Way Swansea,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.49
522281,Belle Vue Way Swansea,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.65
522281,Belle Vue Way Swansea,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.3
522281,Belle Vue Way Swansea,2023-06-06T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
522281,Belle Vue Way Swansea,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
522281,Belle Vue Way Swansea,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
522281,Belle Vue Way Swansea,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
522281,Belle Vue Way Swansea,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
522281,Belle Vue Way Swansea,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
522281,Belle Vue Way Swansea,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
522281,Belle Vue Way Swansea,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
522281,Belle Vue Way Swansea,2023-06-06T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
522281,Belle Vue Way Swansea,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
522281,Belle Vue Way Swansea,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
522281,Belle Vue Way Swansea,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.15
522281,Belle Vue Way Swansea,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.97
522281,Belle Vue Way Swansea,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.41
522281,Belle Vue Way Swansea,2023-06-06T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
522281,Belle Vue Way Swansea,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
