Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,26.9
522281,Belle Vue Way Swansea,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
522281,Belle Vue Way Swansea,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
522281,Belle Vue Way Swansea,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
522281,Belle Vue Way Swansea,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
522281,Belle Vue Way Swansea,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
522281,Belle Vue Way Swansea,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
522281,Belle Vue Way Swansea,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
522281,Belle Vue Way Swansea,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.19
522281,Belle Vue Way Swansea,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.64
522281,Belle Vue Way Swansea,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.48
522281,Belle Vue Way Swansea,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
522281,Belle Vue Way Swansea,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
522281,Belle Vue Way Swansea,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
522281,Belle Vue Way Swansea,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
522281,Belle Vue Way Swansea,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.48
522281,Belle Vue Way Swansea,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
522281,Belle Vue Way Swansea,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.33
522281,Belle Vue Way Swansea,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.01
522281,Belle Vue Way Swansea,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.13
522281,Belle Vue Way Swansea,2023-06-06T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
522281,Belle Vue Way Swansea,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
522281,Belle Vue Way Swansea,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.7
522281,Belle Vue Way Swansea,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
522281,Belle Vue Way Swansea,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.43
522281,Belle Vue Way Swansea,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
522281,Belle Vue Way Swansea,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
522281,Belle Vue Way Swansea,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.4
522281,Belle Vue Way Swansea,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
522281,Belle Vue Way Swansea,2023-06-06T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
522281,Belle Vue Way Swansea,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
522281,Belle Vue Way Swansea,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.7
522281,Belle Vue Way Swansea,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.05
522281,Belle Vue Way Swansea,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.85
522281,Belle Vue Way Swansea,2023-06-06T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
522281,Belle Vue Way Swansea,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
522281,Belle Vue Way Swansea,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,26.9
522281,Belle Vue Way Swansea,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
522281,Belle Vue Way Swansea,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
522281,Belle Vue Way Swansea,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
522281,Belle Vue Way Swansea,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
522281,Belle Vue Way Swansea,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
522281,Belle Vue Way Swansea,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.71
522281,Belle Vue Way Swansea,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.64
522281,Belle Vue Way Swansea,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.99
522281,Belle Vue Way Swansea,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
522281,Belle Vue Way Swansea,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
522281,Belle Vue Way Swansea,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
522281,Belle Vue Way Swansea,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
522281,Belle Vue Way Swansea,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
522281,Belle Vue Way Swansea,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
522281,Belle Vue Way Swansea,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.08
522281,Belle Vue Way Swansea,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.19
522281,Belle Vue Way Swansea,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.51
522281,Belle Vue Way Swansea,2023-06-06T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
522281,Belle Vue Way Swansea,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.9
522281,Belle Vue Way Swansea,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
522281,Belle Vue Way Swansea,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
522281,Belle Vue Way Swansea,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
522281,Belle Vue Way Swansea,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.6
522281,Belle Vue Way Swansea,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
522281,Belle Vue Way Swansea,2023-06-06T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
522281,Belle Vue Way Swansea,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
522281,Belle Vue Way Swansea,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.79
522281,Belle Vue Way Swansea,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.74
522281,Belle Vue Way Swansea,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.25
522281,Belle Vue Way Swansea,2023-06-06T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
522281,Belle Vue Way Swansea,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,26.9
522281,Belle Vue Way Swansea,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
522281,Belle Vue Way Swansea,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
522281,Belle Vue Way Swansea,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
522281,Belle Vue Way Swansea,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
522281,Belle Vue Way Swansea,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
522281,Belle Vue Way Swansea,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
522281,Belle Vue Way Swansea,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
522281,Belle Vue Way Swansea,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
522281,Belle Vue Way Swansea,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.87
522281,Belle Vue Way Swansea,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.97
522281,Belle Vue Way Swansea,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.18
522281,Belle Vue Way Swansea,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
522281,Belle Vue Way Swansea,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
522281,Belle Vue Way Swansea,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
522281,Belle Vue Way Swansea,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
522281,Belle Vue Way Swansea,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.45
522281,Belle Vue Way Swansea,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
522281,Belle Vue Way Swansea,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.89
522281,Belle Vue Way Swansea,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.05
522281,Belle Vue Way Swansea,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.99
522281,Belle Vue Way Swansea,2023-06-06T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
522281,Belle Vue Way Swansea,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
522281,Belle Vue Way Swansea,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
522281,Belle Vue Way Swansea,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
522281,Belle Vue Way Swansea,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.44
522281,Belle Vue Way Swansea,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
522281,Belle Vue Way Swansea,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
522281,Belle Vue Way Swansea,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.43
522281,Belle Vue Way Swansea,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
522281,Belle Vue Way Swansea,2023-06-06T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
522281,Belle Vue Way Swansea,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
522281,Belle Vue Way Swansea,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
522281,Belle Vue Way Swansea,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.98
522281,Belle Vue Way Swansea,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.14
522281,Belle Vue Way Swansea,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.28
522281,Belle Vue Way Swansea,2023-06-06T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,26.9
522281,Belle Vue Way Swansea,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
522281,Belle Vue Way Swansea,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
522281,Belle Vue Way Swansea,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
522281,Belle Vue Way Swansea,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
522281,Belle Vue Way Swansea,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
522281,Belle Vue Way Swansea,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
522281,Belle Vue Way Swansea,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
522281,Belle Vue Way Swansea,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
522281,Belle Vue Way Swansea,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.99
522281,Belle Vue Way Swansea,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.09
522281,Belle Vue Way Swansea,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.02
522281,Belle Vue Way Swansea,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
522281,Belle Vue Way Swansea,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
522281,Belle Vue Way Swansea,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
522281,Belle Vue Way Swansea,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
522281,Belle Vue Way Swansea,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
522281,Belle Vue Way Swansea,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
522281,Belle Vue Way Swansea,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.53
522281,Belle Vue Way Swansea,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.28
522281,Belle Vue Way Swansea,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.88
522281,Belle Vue Way Swansea,2023-06-06T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
522281,Belle Vue Way Swansea,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
522281,Belle Vue Way Swansea,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
522281,Belle Vue Way Swansea,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
522281,Belle Vue Way Swansea,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
522281,Belle Vue Way Swansea,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
522281,Belle Vue Way Swansea,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.75
522281,Belle Vue Way Swansea,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
522281,Belle Vue Way Swansea,2023-06-06T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
522281,Belle Vue Way Swansea,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.55
522281,Belle Vue Way Swansea,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.85
522281,Belle Vue Way Swansea,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.37
522281,Belle Vue Way Swansea,2023-06-06T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,26.9
522281,Belle Vue Way Swansea,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
522281,Belle Vue Way Swansea,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
522281,Belle Vue Way Swansea,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
522281,Belle Vue Way Swansea,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
522281,Belle Vue Way Swansea,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
522281,Belle Vue Way Swansea,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
522281,Belle Vue Way Swansea,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.62
522281,Belle Vue Way Swansea,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.12
522281,Belle Vue Way Swansea,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.73
522281,Belle Vue Way Swansea,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
522281,Belle Vue Way Swansea,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
522281,Belle Vue Way Swansea,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
522281,Belle Vue Way Swansea,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
522281,Belle Vue Way Swansea,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.29
522281,Belle Vue Way Swansea,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
522281,Belle Vue Way Swansea,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.53
522281,Belle Vue Way Swansea,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.27
522281,Belle Vue Way Swansea,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.65
522281,Belle Vue Way Swansea,2023-06-06T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
522281,Belle Vue Way Swansea,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
522281,Belle Vue Way Swansea,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
522281,Belle Vue Way Swansea,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
522281,Belle Vue Way Swansea,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
522281,Belle Vue Way Swansea,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
522281,Belle Vue Way Swansea,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
522281,Belle Vue Way Swansea,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
522281,Belle Vue Way Swansea,2023-06-06T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
522281,Belle Vue Way Swansea,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
522281,Belle Vue Way Swansea,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
522281,Belle Vue Way Swansea,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.61
522281,Belle Vue Way Swansea,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.3
522281,Belle Vue Way Swansea,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.94
522281,Belle Vue Way Swansea,2023-06-06T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
522281,Belle Vue Way Swansea,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,26.9
522281,Belle Vue Way Swansea,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
522281,Belle Vue Way Swansea,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
522281,Belle Vue Way Swansea,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
522281,Belle Vue Way Swansea,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
522281,Belle Vue Way Swansea,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
522281,Belle Vue Way Swansea,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
522281,Belle Vue Way Swansea,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
522281,Belle Vue Way Swansea,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.74
522281,Belle Vue Way Swansea,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.78
522281,Belle Vue Way Swansea,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.72
522281,Belle Vue Way Swansea,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
522281,Belle Vue Way Swansea,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
522281,Belle Vue Way Swansea,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
522281,Belle Vue Way Swansea,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
522281,Belle Vue Way Swansea,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
522281,Belle Vue Way Swansea,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
522281,Belle Vue Way Swansea,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.27
522281,Belle Vue Way Swansea,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.72
522281,Belle Vue Way Swansea,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.53
522281,Belle Vue Way Swansea,2023-06-06T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
522281,Belle Vue Way Swansea,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
522281,Belle Vue Way Swansea,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.54
522281,Belle Vue Way Swansea,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
522281,Belle Vue Way Swansea,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
522281,Belle Vue Way Swansea,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
522281,Belle Vue Way Swansea,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
522281,Belle Vue Way Swansea,2023-06-06T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
522281,Belle Vue Way Swansea,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
522281,Belle Vue Way Swansea,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.57
522281,Belle Vue Way Swansea,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.17
522281,Belle Vue Way Swansea,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.84
522281,Belle Vue Way Swansea,2023-06-06T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
522281,Belle Vue Way Swansea,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
522281,Belle Vue Way Swansea,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,26.9
522281,Belle Vue Way Swansea,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
522281,Belle Vue Way Swansea,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
522281,Belle Vue Way Swansea,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
522281,Belle Vue Way Swansea,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
522281,Belle Vue Way Swansea,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
522281,Belle Vue Way Swansea,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
522281,Belle Vue Way Swansea,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
522281,Belle Vue Way Swansea,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.35
522281,Belle Vue Way Swansea,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.37
522281,Belle Vue Way Swansea,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.59
522281,Belle Vue Way Swansea,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
522281,Belle Vue Way Swansea,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
522281,Belle Vue Way Swansea,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
522281,Belle Vue Way Swansea,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
522281,Belle Vue Way Swansea,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.52
522281,Belle Vue Way Swansea,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
522281,Belle Vue Way Swansea,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.41
522281,Belle Vue Way Swansea,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.02
522281,Belle Vue Way Swansea,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.52
522281,Belle Vue Way Swansea,2023-06-06T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
522281,Belle Vue Way Swansea,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
522281,Belle Vue Way Swansea,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
522281,Belle Vue Way Swansea,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.55
522281,Belle Vue Way Swansea,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
522281,Belle Vue Way Swansea,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
522281,Belle Vue Way Swansea,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
522281,Belle Vue Way Swansea,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
522281,Belle Vue Way Swansea,2023-06-06T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
522281,Belle Vue Way Swansea,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
522281,Belle Vue Way Swansea,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
522281,Belle Vue Way Swansea,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.03
522281,Belle Vue Way Swansea,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.25
522281,Belle Vue Way Swansea,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.89
522281,Belle Vue Way Swansea,2023-06-06T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,26.9
522281,Belle Vue Way Swansea,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
522281,Belle Vue Way Swansea,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
522281,Belle Vue Way Swansea,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
522281,Belle Vue Way Swansea,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
522281,Belle Vue Way Swansea,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
522281,Belle Vue Way Swansea,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
522281,Belle Vue Way Swansea,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
522281,Belle Vue Way Swansea,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.3
522281,Belle Vue Way Swansea,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.93
522281,Belle Vue Way Swansea,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.78
522281,Belle Vue Way Swansea,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
522281,Belle Vue Way Swansea,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
522281,Belle Vue Way Swansea,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
522281,Belle Vue Way Swansea,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
522281,Belle Vue Way Swansea,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.54
522281,Belle Vue Way Swansea,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
522281,Belle Vue Way Swansea,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.37
522281,Belle Vue Way Swansea,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.92
522281,Belle Vue Way Swansea,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
522281,Belle Vue Way Swansea,2023-06-06T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
522281,Belle Vue Way Swansea,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
522281,Belle Vue Way Swansea,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
522281,Belle Vue Way Swansea,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.58
522281,Belle Vue Way Swansea,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
522281,Belle Vue Way Swansea,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
522281,Belle Vue Way Swansea,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.33
522281,Belle Vue Way Swansea,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
522281,Belle Vue Way Swansea,2023-06-06T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
522281,Belle Vue Way Swansea,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
522281,Belle Vue Way Swansea,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
522281,Belle Vue Way Swansea,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
522281,Belle Vue Way Swansea,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.22
522281,Belle Vue Way Swansea,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.47
522281,Belle Vue Way Swansea,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.93
522281,Belle Vue Way Swansea,2023-06-06T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,27.0
522281,Belle Vue Way Swansea,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
522281,Belle Vue Way Swansea,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
522281,Belle Vue Way Swansea,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
522281,Belle Vue Way Swansea,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
522281,Belle Vue Way Swansea,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
522281,Belle Vue Way Swansea,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
522281,Belle Vue Way Swansea,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
522281,Belle Vue Way Swansea,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.93
522281,Belle Vue Way Swansea,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.55
522281,Belle Vue Way Swansea,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.55
522281,Belle Vue Way Swansea,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
522281,Belle Vue Way Swansea,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
522281,Belle Vue Way Swansea,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
522281,Belle Vue Way Swansea,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
522281,Belle Vue Way Swansea,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.5
522281,Belle Vue Way Swansea,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
522281,Belle Vue Way Swansea,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.99
522281,Belle Vue Way Swansea,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.94
522281,Belle Vue Way Swansea,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.23
522281,Belle Vue Way Swansea,2023-06-06T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
522281,Belle Vue Way Swansea,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
522281,Belle Vue Way Swansea,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.1
522281,Belle Vue Way Swansea,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
522281,Belle Vue Way Swansea,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.52
522281,Belle Vue Way Swansea,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
522281,Belle Vue Way Swansea,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
522281,Belle Vue Way Swansea,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
522281,Belle Vue Way Swansea,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
522281,Belle Vue Way Swansea,2023-06-06T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
522281,Belle Vue Way Swansea,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
522281,Belle Vue Way Swansea,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
522281,Belle Vue Way Swansea,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
522281,Belle Vue Way Swansea,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.79
522281,Belle Vue Way Swansea,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.45
522281,Belle Vue Way Swansea,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.29
522281,Belle Vue Way Swansea,2023-06-06T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,27.0
522281,Belle Vue Way Swansea,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
522281,Belle Vue Way Swansea,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
522281,Belle Vue Way Swansea,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
522281,Belle Vue Way Swansea,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
522281,Belle Vue Way Swansea,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
522281,Belle Vue Way Swansea,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
522281,Belle Vue Way Swansea,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
522281,Belle Vue Way Swansea,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.13
522281,Belle Vue Way Swansea,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.63
522281,Belle Vue Way Swansea,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.2
522281,Belle Vue Way Swansea,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
522281,Belle Vue Way Swansea,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
522281,Belle Vue Way Swansea,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
522281,Belle Vue Way Swansea,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
522281,Belle Vue Way Swansea,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.46
522281,Belle Vue Way Swansea,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
522281,Belle Vue Way Swansea,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.19
522281,Belle Vue Way Swansea,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.09
522281,Belle Vue Way Swansea,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.58
522281,Belle Vue Way Swansea,2023-06-06T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
522281,Belle Vue Way Swansea,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
522281,Belle Vue Way Swansea,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
522281,Belle Vue Way Swansea,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.5
522281,Belle Vue Way Swansea,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
522281,Belle Vue Way Swansea,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
522281,Belle Vue Way Swansea,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
522281,Belle Vue Way Swansea,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
522281,Belle Vue Way Swansea,2023-06-06T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
522281,Belle Vue Way Swansea,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
522281,Belle Vue Way Swansea,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
522281,Belle Vue Way Swansea,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
522281,Belle Vue Way Swansea,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
522281,Belle Vue Way Swansea,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.42
522281,Belle Vue Way Swansea,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.86
522281,Belle Vue Way Swansea,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.98
522281,Belle Vue Way Swansea,2023-06-06T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
522281,Belle Vue Way Swansea,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,27.0
522281,Belle Vue Way Swansea,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
522281,Belle Vue Way Swansea,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
522281,Belle Vue Way Swansea,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
522281,Belle Vue Way Swansea,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
522281,Belle Vue Way Swansea,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
522281,Belle Vue Way Swansea,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
522281,Belle Vue Way Swansea,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
522281,Belle Vue Way Swansea,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.49
522281,Belle Vue Way Swansea,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.53
522281,Belle Vue Way Swansea,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.85
522281,Belle Vue Way Swansea,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
522281,Belle Vue Way Swansea,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
522281,Belle Vue Way Swansea,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
522281,Belle Vue Way Swansea,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
522281,Belle Vue Way Swansea,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
522281,Belle Vue Way Swansea,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
522281,Belle Vue Way Swansea,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.64
522281,Belle Vue Way Swansea,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.88
522281,Belle Vue Way Swansea,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
522281,Belle Vue Way Swansea,2023-06-06T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
522281,Belle Vue Way Swansea,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
522281,Belle Vue Way Swansea,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
522281,Belle Vue Way Swansea,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
522281,Belle Vue Way Swansea,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
