Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
522281,Belle Vue Way Swansea,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
522281,Belle Vue Way Swansea,2023-06-06T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
522281,Belle Vue Way Swansea,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
522281,Belle Vue Way Swansea,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
522281,Belle Vue Way Swansea,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
522281,Belle Vue Way Swansea,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.35
522281,Belle Vue Way Swansea,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.97
522281,Belle Vue Way Swansea,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.35
522281,Belle Vue Way Swansea,2023-06-06T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
522281,Belle Vue Way Swansea,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,27.1
522281,Belle Vue Way Swansea,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
522281,Belle Vue Way Swansea,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
522281,Belle Vue Way Swansea,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
522281,Belle Vue Way Swansea,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
522281,Belle Vue Way Swansea,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
522281,Belle Vue Way Swansea,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
522281,Belle Vue Way Swansea,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
522281,Belle Vue Way Swansea,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.22
522281,Belle Vue Way Swansea,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.05
522281,Belle Vue Way Swansea,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.96
522281,Belle Vue Way Swansea,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
522281,Belle Vue Way Swansea,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
522281,Belle Vue Way Swansea,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
522281,Belle Vue Way Swansea,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
522281,Belle Vue Way Swansea,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
522281,Belle Vue Way Swansea,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.42
522281,Belle Vue Way Swansea,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
522281,Belle Vue Way Swansea,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.88
522281,Belle Vue Way Swansea,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.23
522281,Belle Vue Way Swansea,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
522281,Belle Vue Way Swansea,2023-06-06T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
522281,Belle Vue Way Swansea,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
522281,Belle Vue Way Swansea,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
522281,Belle Vue Way Swansea,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
522281,Belle Vue Way Swansea,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.44
522281,Belle Vue Way Swansea,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
522281,Belle Vue Way Swansea,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
522281,Belle Vue Way Swansea,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
522281,Belle Vue Way Swansea,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
522281,Belle Vue Way Swansea,2023-06-06T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
522281,Belle Vue Way Swansea,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
522281,Belle Vue Way Swansea,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
522281,Belle Vue Way Swansea,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.49
522281,Belle Vue Way Swansea,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.41
522281,Belle Vue Way Swansea,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.9
522281,Belle Vue Way Swansea,2023-06-06T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
522281,Belle Vue Way Swansea,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
522281,Belle Vue Way Swansea,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
522281,Belle Vue Way Swansea,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
522281,Belle Vue Way Swansea,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,27.1
522281,Belle Vue Way Swansea,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
522281,Belle Vue Way Swansea,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
522281,Belle Vue Way Swansea,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
522281,Belle Vue Way Swansea,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
522281,Belle Vue Way Swansea,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
522281,Belle Vue Way Swansea,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
522281,Belle Vue Way Swansea,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
522281,Belle Vue Way Swansea,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.46
522281,Belle Vue Way Swansea,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.73
522281,Belle Vue Way Swansea,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.69
522281,Belle Vue Way Swansea,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
522281,Belle Vue Way Swansea,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
522281,Belle Vue Way Swansea,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
522281,Belle Vue Way Swansea,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
522281,Belle Vue Way Swansea,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
522281,Belle Vue Way Swansea,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
522281,Belle Vue Way Swansea,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
522281,Belle Vue Way Swansea,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.59
522281,Belle Vue Way Swansea,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.44
522281,Belle Vue Way Swansea,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
522281,Belle Vue Way Swansea,2023-06-06T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
522281,Belle Vue Way Swansea,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
522281,Belle Vue Way Swansea,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
522281,Belle Vue Way Swansea,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
522281,Belle Vue Way Swansea,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
522281,Belle Vue Way Swansea,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
522281,Belle Vue Way Swansea,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
522281,Belle Vue Way Swansea,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.91
522281,Belle Vue Way Swansea,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
522281,Belle Vue Way Swansea,2023-06-06T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
522281,Belle Vue Way Swansea,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
522281,Belle Vue Way Swansea,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
522281,Belle Vue Way Swansea,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.76
522281,Belle Vue Way Swansea,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.32
522281,Belle Vue Way Swansea,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.31
522281,Belle Vue Way Swansea,2023-06-06T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
522281,Belle Vue Way Swansea,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,27.1
522281,Belle Vue Way Swansea,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
522281,Belle Vue Way Swansea,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
522281,Belle Vue Way Swansea,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
522281,Belle Vue Way Swansea,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
522281,Belle Vue Way Swansea,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
522281,Belle Vue Way Swansea,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
522281,Belle Vue Way Swansea,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
522281,Belle Vue Way Swansea,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
522281,Belle Vue Way Swansea,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.82
522281,Belle Vue Way Swansea,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.52
522281,Belle Vue Way Swansea,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.16
522281,Belle Vue Way Swansea,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
522281,Belle Vue Way Swansea,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
522281,Belle Vue Way Swansea,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
522281,Belle Vue Way Swansea,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
522281,Belle Vue Way Swansea,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.36
522281,Belle Vue Way Swansea,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
522281,Belle Vue Way Swansea,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.66
522281,Belle Vue Way Swansea,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.95
522281,Belle Vue Way Swansea,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.82
522281,Belle Vue Way Swansea,2023-06-06T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
522281,Belle Vue Way Swansea,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
522281,Belle Vue Way Swansea,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.1
522281,Belle Vue Way Swansea,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
522281,Belle Vue Way Swansea,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.36
522281,Belle Vue Way Swansea,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
522281,Belle Vue Way Swansea,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.34
522281,Belle Vue Way Swansea,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
522281,Belle Vue Way Swansea,2023-06-06T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
522281,Belle Vue Way Swansea,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
522281,Belle Vue Way Swansea,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
522281,Belle Vue Way Swansea,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
522281,Belle Vue Way Swansea,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.79
522281,Belle Vue Way Swansea,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.29
522281,Belle Vue Way Swansea,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
522281,Belle Vue Way Swansea,2023-06-06T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
522281,Belle Vue Way Swansea,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,27.1
522281,Belle Vue Way Swansea,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
522281,Belle Vue Way Swansea,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
522281,Belle Vue Way Swansea,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
522281,Belle Vue Way Swansea,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
522281,Belle Vue Way Swansea,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
522281,Belle Vue Way Swansea,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
522281,Belle Vue Way Swansea,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
522281,Belle Vue Way Swansea,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
522281,Belle Vue Way Swansea,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.7
522281,Belle Vue Way Swansea,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.49
522281,Belle Vue Way Swansea,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.39
522281,Belle Vue Way Swansea,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
522281,Belle Vue Way Swansea,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
522281,Belle Vue Way Swansea,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
522281,Belle Vue Way Swansea,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
522281,Belle Vue Way Swansea,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
522281,Belle Vue Way Swansea,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.6
522281,Belle Vue Way Swansea,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
522281,Belle Vue Way Swansea,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.33
522281,Belle Vue Way Swansea,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.42
522281,Belle Vue Way Swansea,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.85
522281,Belle Vue Way Swansea,2023-06-06T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
522281,Belle Vue Way Swansea,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
522281,Belle Vue Way Swansea,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
522281,Belle Vue Way Swansea,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
522281,Belle Vue Way Swansea,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
522281,Belle Vue Way Swansea,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.61
522281,Belle Vue Way Swansea,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
522281,Belle Vue Way Swansea,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
522281,Belle Vue Way Swansea,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
522281,Belle Vue Way Swansea,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
522281,Belle Vue Way Swansea,2023-06-06T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
522281,Belle Vue Way Swansea,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
522281,Belle Vue Way Swansea,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.9
522281,Belle Vue Way Swansea,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.94
522281,Belle Vue Way Swansea,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
522281,Belle Vue Way Swansea,2023-06-06T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
522281,Belle Vue Way Swansea,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
522281,Belle Vue Way Swansea,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
522281,Belle Vue Way Swansea,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,27.0
522281,Belle Vue Way Swansea,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
522281,Belle Vue Way Swansea,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
522281,Belle Vue Way Swansea,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
522281,Belle Vue Way Swansea,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
522281,Belle Vue Way Swansea,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
522281,Belle Vue Way Swansea,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
522281,Belle Vue Way Swansea,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
522281,Belle Vue Way Swansea,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.84
522281,Belle Vue Way Swansea,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.08
522281,Belle Vue Way Swansea,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.37
522281,Belle Vue Way Swansea,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
522281,Belle Vue Way Swansea,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
522281,Belle Vue Way Swansea,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
522281,Belle Vue Way Swansea,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
522281,Belle Vue Way Swansea,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.51
522281,Belle Vue Way Swansea,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
522281,Belle Vue Way Swansea,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.67
522281,Belle Vue Way Swansea,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.62
522281,Belle Vue Way Swansea,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.15
522281,Belle Vue Way Swansea,2023-06-06T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
522281,Belle Vue Way Swansea,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
522281,Belle Vue Way Swansea,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
522281,Belle Vue Way Swansea,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
522281,Belle Vue Way Swansea,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.5
522281,Belle Vue Way Swansea,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
522281,Belle Vue Way Swansea,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
522281,Belle Vue Way Swansea,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
522281,Belle Vue Way Swansea,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
522281,Belle Vue Way Swansea,2023-06-06T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
522281,Belle Vue Way Swansea,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
522281,Belle Vue Way Swansea,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
522281,Belle Vue Way Swansea,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.26
522281,Belle Vue Way Swansea,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.35
522281,Belle Vue Way Swansea,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
522281,Belle Vue Way Swansea,2023-06-06T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
522281,Belle Vue Way Swansea,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
522281,Belle Vue Way Swansea,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,27.0
522281,Belle Vue Way Swansea,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
522281,Belle Vue Way Swansea,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
522281,Belle Vue Way Swansea,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
522281,Belle Vue Way Swansea,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
522281,Belle Vue Way Swansea,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
522281,Belle Vue Way Swansea,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
522281,Belle Vue Way Swansea,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
522281,Belle Vue Way Swansea,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
522281,Belle Vue Way Swansea,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
522281,Belle Vue Way Swansea,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.34
522281,Belle Vue Way Swansea,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.27
522281,Belle Vue Way Swansea,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
522281,Belle Vue Way Swansea,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
522281,Belle Vue Way Swansea,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
522281,Belle Vue Way Swansea,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
522281,Belle Vue Way Swansea,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.4
522281,Belle Vue Way Swansea,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
522281,Belle Vue Way Swansea,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.75
522281,Belle Vue Way Swansea,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.92
522281,Belle Vue Way Swansea,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.01
522281,Belle Vue Way Swansea,2023-06-06T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
522281,Belle Vue Way Swansea,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
522281,Belle Vue Way Swansea,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
522281,Belle Vue Way Swansea,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
522281,Belle Vue Way Swansea,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
522281,Belle Vue Way Swansea,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
522281,Belle Vue Way Swansea,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
522281,Belle Vue Way Swansea,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
522281,Belle Vue Way Swansea,2023-06-06T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
522281,Belle Vue Way Swansea,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
522281,Belle Vue Way Swansea,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
522281,Belle Vue Way Swansea,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.25
522281,Belle Vue Way Swansea,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.82
522281,Belle Vue Way Swansea,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
522281,Belle Vue Way Swansea,2023-06-06T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
522281,Belle Vue Way Swansea,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,26.9
522281,Belle Vue Way Swansea,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
522281,Belle Vue Way Swansea,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
522281,Belle Vue Way Swansea,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
522281,Belle Vue Way Swansea,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
522281,Belle Vue Way Swansea,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
522281,Belle Vue Way Swansea,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
522281,Belle Vue Way Swansea,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
522281,Belle Vue Way Swansea,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.54
522281,Belle Vue Way Swansea,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.89
522281,Belle Vue Way Swansea,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.99
522281,Belle Vue Way Swansea,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
522281,Belle Vue Way Swansea,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
522281,Belle Vue Way Swansea,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
522281,Belle Vue Way Swansea,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
522281,Belle Vue Way Swansea,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.63
522281,Belle Vue Way Swansea,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
522281,Belle Vue Way Swansea,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.5
522281,Belle Vue Way Swansea,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.45
522281,Belle Vue Way Swansea,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.55
522281,Belle Vue Way Swansea,2023-06-06T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
522281,Belle Vue Way Swansea,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
522281,Belle Vue Way Swansea,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
522281,Belle Vue Way Swansea,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.63
522281,Belle Vue Way Swansea,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
522281,Belle Vue Way Swansea,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
522281,Belle Vue Way Swansea,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
522281,Belle Vue Way Swansea,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
522281,Belle Vue Way Swansea,2023-06-06T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
522281,Belle Vue Way Swansea,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
522281,Belle Vue Way Swansea,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
522281,Belle Vue Way Swansea,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.92
522281,Belle Vue Way Swansea,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.33
522281,Belle Vue Way Swansea,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
522281,Belle Vue Way Swansea,2023-06-06T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
522281,Belle Vue Way Swansea,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
522281,Belle Vue Way Swansea,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,26.9
522281,Belle Vue Way Swansea,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
522281,Belle Vue Way Swansea,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
522281,Belle Vue Way Swansea,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
522281,Belle Vue Way Swansea,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
522281,Belle Vue Way Swansea,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
522281,Belle Vue Way Swansea,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
522281,Belle Vue Way Swansea,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
522281,Belle Vue Way Swansea,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
522281,Belle Vue Way Swansea,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.23
522281,Belle Vue Way Swansea,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.63
522281,Belle Vue Way Swansea,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.95
522281,Belle Vue Way Swansea,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
522281,Belle Vue Way Swansea,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
522281,Belle Vue Way Swansea,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
522281,Belle Vue Way Swansea,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
522281,Belle Vue Way Swansea,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.5
522281,Belle Vue Way Swansea,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
522281,Belle Vue Way Swansea,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.15
522281,Belle Vue Way Swansea,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.64
522281,Belle Vue Way Swansea,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.26
522281,Belle Vue Way Swansea,2023-06-06T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
522281,Belle Vue Way Swansea,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
522281,Belle Vue Way Swansea,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
522281,Belle Vue Way Swansea,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
522281,Belle Vue Way Swansea,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.54
522281,Belle Vue Way Swansea,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
522281,Belle Vue Way Swansea,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
522281,Belle Vue Way Swansea,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
522281,Belle Vue Way Swansea,2023-06-06T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
522281,Belle Vue Way Swansea,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
522281,Belle Vue Way Swansea,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
522281,Belle Vue Way Swansea,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
522281,Belle Vue Way Swansea,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
522281,Belle Vue Way Swansea,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.34
522281,Belle Vue Way Swansea,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.44
522281,Belle Vue Way Swansea,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
522281,Belle Vue Way Swansea,2023-06-06T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
522281,Belle Vue Way Swansea,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,26.9
522281,Belle Vue Way Swansea,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
522281,Belle Vue Way Swansea,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
522281,Belle Vue Way Swansea,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
522281,Belle Vue Way Swansea,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
522281,Belle Vue Way Swansea,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
522281,Belle Vue Way Swansea,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
522281,Belle Vue Way Swansea,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
522281,Belle Vue Way Swansea,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
522281,Belle Vue Way Swansea,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
522281,Belle Vue Way Swansea,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.99
522281,Belle Vue Way Swansea,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.16
522281,Belle Vue Way Swansea,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
522281,Belle Vue Way Swansea,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
522281,Belle Vue Way Swansea,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
522281,Belle Vue Way Swansea,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
522281,Belle Vue Way Swansea,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.5
522281,Belle Vue Way Swansea,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
522281,Belle Vue Way Swansea,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.38
522281,Belle Vue Way Swansea,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.2
522281,Belle Vue Way Swansea,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.51
522281,Belle Vue Way Swansea,2023-06-06T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
522281,Belle Vue Way Swansea,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
522281,Belle Vue Way Swansea,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
522281,Belle Vue Way Swansea,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.51
522281,Belle Vue Way Swansea,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
522281,Belle Vue Way Swansea,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
522281,Belle Vue Way Swansea,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
522281,Belle Vue Way Swansea,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
522281,Belle Vue Way Swansea,2023-06-06T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
522281,Belle Vue Way Swansea,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
522281,Belle Vue Way Swansea,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
522281,Belle Vue Way Swansea,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
522281,Belle Vue Way Swansea,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.91
522281,Belle Vue Way Swansea,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.88
522281,Belle Vue Way Swansea,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
522281,Belle Vue Way Swansea,2023-06-06T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,26.8
522281,Belle Vue Way Swansea,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
522281,Belle Vue Way Swansea,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
522281,Belle Vue Way Swansea,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
522281,Belle Vue Way Swansea,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
522281,Belle Vue Way Swansea,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
522281,Belle Vue Way Swansea,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
522281,Belle Vue Way Swansea,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
522281,Belle Vue Way Swansea,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
522281,Belle Vue Way Swansea,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.96
522281,Belle Vue Way Swansea,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.74
522281,Belle Vue Way Swansea,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.65
522281,Belle Vue Way Swansea,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
522281,Belle Vue Way Swansea,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
522281,Belle Vue Way Swansea,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
522281,Belle Vue Way Swansea,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
522281,Belle Vue Way Swansea,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
522281,Belle Vue Way Swansea,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
522281,Belle Vue Way Swansea,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.05
522281,Belle Vue Way Swansea,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.47
522281,Belle Vue Way Swansea,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.32
522281,Belle Vue Way Swansea,2023-06-06T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
522281,Belle Vue Way Swansea,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
522281,Belle Vue Way Swansea,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
522281,Belle Vue Way Swansea,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.49
522281,Belle Vue Way Swansea,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
522281,Belle Vue Way Swansea,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
522281,Belle Vue Way Swansea,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
522281,Belle Vue Way Swansea,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
522281,Belle Vue Way Swansea,2023-06-06T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
522281,Belle Vue Way Swansea,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
522281,Belle Vue Way Swansea,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
522281,Belle Vue Way Swansea,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
522281,Belle Vue Way Swansea,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
522281,Belle Vue Way Swansea,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.91
522281,Belle Vue Way Swansea,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.13
522281,Belle Vue Way Swansea,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.17
522281,Belle Vue Way Swansea,2023-06-06T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
522281,Belle Vue Way Swansea,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,26.7
522281,Belle Vue Way Swansea,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
522281,Belle Vue Way Swansea,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
522281,Belle Vue Way Swansea,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
522281,Belle Vue Way Swansea,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
522281,Belle Vue Way Swansea,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
522281,Belle Vue Way Swansea,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
522281,Belle Vue Way Swansea,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
522281,Belle Vue Way Swansea,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.26
522281,Belle Vue Way Swansea,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.17
522281,Belle Vue Way Swansea,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.69
522281,Belle Vue Way Swansea,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
522281,Belle Vue Way Swansea,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
