Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
522281,Belle Vue Way Swansea,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
522281,Belle Vue Way Swansea,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.52
522281,Belle Vue Way Swansea,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
522281,Belle Vue Way Swansea,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.31
522281,Belle Vue Way Swansea,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.18
522281,Belle Vue Way Swansea,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.03
522281,Belle Vue Way Swansea,2023-06-06T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
522281,Belle Vue Way Swansea,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
522281,Belle Vue Way Swansea,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
522281,Belle Vue Way Swansea,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
522281,Belle Vue Way Swansea,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.57
522281,Belle Vue Way Swansea,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
522281,Belle Vue Way Swansea,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
522281,Belle Vue Way Swansea,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.61
522281,Belle Vue Way Swansea,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
522281,Belle Vue Way Swansea,2023-06-06T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
522281,Belle Vue Way Swansea,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
522281,Belle Vue Way Swansea,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
522281,Belle Vue Way Swansea,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
522281,Belle Vue Way Swansea,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.96
522281,Belle Vue Way Swansea,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.55
522281,Belle Vue Way Swansea,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
522281,Belle Vue Way Swansea,2023-06-06T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
522281,Belle Vue Way Swansea,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
522281,Belle Vue Way Swansea,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,26.6
522281,Belle Vue Way Swansea,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
522281,Belle Vue Way Swansea,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
522281,Belle Vue Way Swansea,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
522281,Belle Vue Way Swansea,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
522281,Belle Vue Way Swansea,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
522281,Belle Vue Way Swansea,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
522281,Belle Vue Way Swansea,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
522281,Belle Vue Way Swansea,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.69
522281,Belle Vue Way Swansea,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.98
522281,Belle Vue Way Swansea,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.34
522281,Belle Vue Way Swansea,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
522281,Belle Vue Way Swansea,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
522281,Belle Vue Way Swansea,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
522281,Belle Vue Way Swansea,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
522281,Belle Vue Way Swansea,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
522281,Belle Vue Way Swansea,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
522281,Belle Vue Way Swansea,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.0
522281,Belle Vue Way Swansea,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.15
522281,Belle Vue Way Swansea,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.52
522281,Belle Vue Way Swansea,2023-06-06T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
522281,Belle Vue Way Swansea,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
522281,Belle Vue Way Swansea,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
522281,Belle Vue Way Swansea,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.39
522281,Belle Vue Way Swansea,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
522281,Belle Vue Way Swansea,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
522281,Belle Vue Way Swansea,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
522281,Belle Vue Way Swansea,2023-06-06T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
522281,Belle Vue Way Swansea,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
522281,Belle Vue Way Swansea,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
522281,Belle Vue Way Swansea,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
522281,Belle Vue Way Swansea,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.14
522281,Belle Vue Way Swansea,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.4
522281,Belle Vue Way Swansea,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
522281,Belle Vue Way Swansea,2023-06-06T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
522281,Belle Vue Way Swansea,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
522281,Belle Vue Way Swansea,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,26.6
522281,Belle Vue Way Swansea,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
522281,Belle Vue Way Swansea,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
522281,Belle Vue Way Swansea,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
522281,Belle Vue Way Swansea,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
522281,Belle Vue Way Swansea,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
522281,Belle Vue Way Swansea,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
522281,Belle Vue Way Swansea,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
522281,Belle Vue Way Swansea,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.87
522281,Belle Vue Way Swansea,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.08
522281,Belle Vue Way Swansea,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.79
522281,Belle Vue Way Swansea,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
522281,Belle Vue Way Swansea,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
522281,Belle Vue Way Swansea,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
522281,Belle Vue Way Swansea,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
522281,Belle Vue Way Swansea,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
522281,Belle Vue Way Swansea,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
522281,Belle Vue Way Swansea,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.05
522281,Belle Vue Way Swansea,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.11
522281,Belle Vue Way Swansea,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.55
522281,Belle Vue Way Swansea,2023-06-06T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
522281,Belle Vue Way Swansea,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
522281,Belle Vue Way Swansea,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
522281,Belle Vue Way Swansea,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
522281,Belle Vue Way Swansea,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
522281,Belle Vue Way Swansea,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.52
522281,Belle Vue Way Swansea,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
522281,Belle Vue Way Swansea,2023-06-06T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
522281,Belle Vue Way Swansea,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
522281,Belle Vue Way Swansea,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
522281,Belle Vue Way Swansea,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.87
522281,Belle Vue Way Swansea,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.53
522281,Belle Vue Way Swansea,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
522281,Belle Vue Way Swansea,2023-06-06T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,26.6
522281,Belle Vue Way Swansea,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
522281,Belle Vue Way Swansea,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
522281,Belle Vue Way Swansea,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
522281,Belle Vue Way Swansea,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
522281,Belle Vue Way Swansea,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
522281,Belle Vue Way Swansea,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
522281,Belle Vue Way Swansea,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
522281,Belle Vue Way Swansea,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.8
522281,Belle Vue Way Swansea,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.12
522281,Belle Vue Way Swansea,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.97
522281,Belle Vue Way Swansea,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
522281,Belle Vue Way Swansea,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
522281,Belle Vue Way Swansea,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
522281,Belle Vue Way Swansea,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
522281,Belle Vue Way Swansea,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.27
522281,Belle Vue Way Swansea,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
522281,Belle Vue Way Swansea,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.65
522281,Belle Vue Way Swansea,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.18
522281,Belle Vue Way Swansea,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.56
522281,Belle Vue Way Swansea,2023-06-06T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
522281,Belle Vue Way Swansea,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
522281,Belle Vue Way Swansea,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.8
522281,Belle Vue Way Swansea,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
522281,Belle Vue Way Swansea,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
522281,Belle Vue Way Swansea,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
522281,Belle Vue Way Swansea,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.5
522281,Belle Vue Way Swansea,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
522281,Belle Vue Way Swansea,2023-06-06T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
522281,Belle Vue Way Swansea,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
522281,Belle Vue Way Swansea,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
522281,Belle Vue Way Swansea,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
522281,Belle Vue Way Swansea,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.63
522281,Belle Vue Way Swansea,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.65
522281,Belle Vue Way Swansea,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
522281,Belle Vue Way Swansea,2023-06-06T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
522281,Belle Vue Way Swansea,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,26.5
522281,Belle Vue Way Swansea,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
522281,Belle Vue Way Swansea,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
522281,Belle Vue Way Swansea,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
522281,Belle Vue Way Swansea,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
522281,Belle Vue Way Swansea,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
522281,Belle Vue Way Swansea,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
522281,Belle Vue Way Swansea,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
522281,Belle Vue Way Swansea,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.08
522281,Belle Vue Way Swansea,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.76
522281,Belle Vue Way Swansea,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.29
522281,Belle Vue Way Swansea,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
522281,Belle Vue Way Swansea,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
522281,Belle Vue Way Swansea,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
522281,Belle Vue Way Swansea,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
522281,Belle Vue Way Swansea,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
522281,Belle Vue Way Swansea,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
522281,Belle Vue Way Swansea,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.95
522281,Belle Vue Way Swansea,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.1
522281,Belle Vue Way Swansea,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
522281,Belle Vue Way Swansea,2023-06-06T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
522281,Belle Vue Way Swansea,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
522281,Belle Vue Way Swansea,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
522281,Belle Vue Way Swansea,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
522281,Belle Vue Way Swansea,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
522281,Belle Vue Way Swansea,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
522281,Belle Vue Way Swansea,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
522281,Belle Vue Way Swansea,2023-06-06T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
522281,Belle Vue Way Swansea,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
522281,Belle Vue Way Swansea,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.03
522281,Belle Vue Way Swansea,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.0
522281,Belle Vue Way Swansea,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
522281,Belle Vue Way Swansea,2023-06-06T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
522281,Belle Vue Way Swansea,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,26.5
522281,Belle Vue Way Swansea,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
522281,Belle Vue Way Swansea,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
522281,Belle Vue Way Swansea,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
522281,Belle Vue Way Swansea,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
522281,Belle Vue Way Swansea,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
522281,Belle Vue Way Swansea,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
522281,Belle Vue Way Swansea,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.18
522281,Belle Vue Way Swansea,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.94
522281,Belle Vue Way Swansea,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.87
522281,Belle Vue Way Swansea,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
522281,Belle Vue Way Swansea,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
522281,Belle Vue Way Swansea,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
522281,Belle Vue Way Swansea,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
522281,Belle Vue Way Swansea,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.51
522281,Belle Vue Way Swansea,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
522281,Belle Vue Way Swansea,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.26
522281,Belle Vue Way Swansea,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.47
522281,Belle Vue Way Swansea,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.03
522281,Belle Vue Way Swansea,2023-06-06T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
522281,Belle Vue Way Swansea,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.0
522281,Belle Vue Way Swansea,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
522281,Belle Vue Way Swansea,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.43
522281,Belle Vue Way Swansea,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
522281,Belle Vue Way Swansea,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.8
522281,Belle Vue Way Swansea,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
522281,Belle Vue Way Swansea,2023-06-06T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
522281,Belle Vue Way Swansea,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
522281,Belle Vue Way Swansea,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
522281,Belle Vue Way Swansea,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.18
522281,Belle Vue Way Swansea,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.22
522281,Belle Vue Way Swansea,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
522281,Belle Vue Way Swansea,2023-06-06T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,26.4
522281,Belle Vue Way Swansea,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
522281,Belle Vue Way Swansea,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
522281,Belle Vue Way Swansea,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
522281,Belle Vue Way Swansea,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
522281,Belle Vue Way Swansea,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
522281,Belle Vue Way Swansea,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
522281,Belle Vue Way Swansea,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
522281,Belle Vue Way Swansea,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.87
522281,Belle Vue Way Swansea,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.61
522281,Belle Vue Way Swansea,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.81
522281,Belle Vue Way Swansea,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
522281,Belle Vue Way Swansea,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
522281,Belle Vue Way Swansea,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
522281,Belle Vue Way Swansea,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
522281,Belle Vue Way Swansea,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.56
522281,Belle Vue Way Swansea,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
522281,Belle Vue Way Swansea,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.11
522281,Belle Vue Way Swansea,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.9
522281,Belle Vue Way Swansea,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.56
522281,Belle Vue Way Swansea,2023-06-06T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
522281,Belle Vue Way Swansea,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
522281,Belle Vue Way Swansea,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
522281,Belle Vue Way Swansea,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.53
522281,Belle Vue Way Swansea,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
522281,Belle Vue Way Swansea,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
522281,Belle Vue Way Swansea,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.38
522281,Belle Vue Way Swansea,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
522281,Belle Vue Way Swansea,2023-06-06T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
522281,Belle Vue Way Swansea,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
522281,Belle Vue Way Swansea,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.28
522281,Belle Vue Way Swansea,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.62
522281,Belle Vue Way Swansea,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
522281,Belle Vue Way Swansea,2023-06-06T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
522281,Belle Vue Way Swansea,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
522281,Belle Vue Way Swansea,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
522281,Belle Vue Way Swansea,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,26.4
522281,Belle Vue Way Swansea,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
522281,Belle Vue Way Swansea,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
522281,Belle Vue Way Swansea,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
522281,Belle Vue Way Swansea,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
522281,Belle Vue Way Swansea,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
522281,Belle Vue Way Swansea,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
522281,Belle Vue Way Swansea,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
522281,Belle Vue Way Swansea,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.2
522281,Belle Vue Way Swansea,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.27
522281,Belle Vue Way Swansea,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.48
522281,Belle Vue Way Swansea,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
522281,Belle Vue Way Swansea,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
522281,Belle Vue Way Swansea,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
522281,Belle Vue Way Swansea,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
522281,Belle Vue Way Swansea,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
522281,Belle Vue Way Swansea,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
522281,Belle Vue Way Swansea,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.08
522281,Belle Vue Way Swansea,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.96
522281,Belle Vue Way Swansea,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.43
522281,Belle Vue Way Swansea,2023-06-06T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
522281,Belle Vue Way Swansea,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
522281,Belle Vue Way Swansea,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
522281,Belle Vue Way Swansea,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
522281,Belle Vue Way Swansea,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
522281,Belle Vue Way Swansea,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
522281,Belle Vue Way Swansea,2023-06-06T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
522281,Belle Vue Way Swansea,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
522281,Belle Vue Way Swansea,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
522281,Belle Vue Way Swansea,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.9
522281,Belle Vue Way Swansea,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.4
522281,Belle Vue Way Swansea,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
522281,Belle Vue Way Swansea,2023-06-06T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
522281,Belle Vue Way Swansea,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
522281,Belle Vue Way Swansea,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
522281,Belle Vue Way Swansea,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,26.4
522281,Belle Vue Way Swansea,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
522281,Belle Vue Way Swansea,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
522281,Belle Vue Way Swansea,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
522281,Belle Vue Way Swansea,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
522281,Belle Vue Way Swansea,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
522281,Belle Vue Way Swansea,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
522281,Belle Vue Way Swansea,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
522281,Belle Vue Way Swansea,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.3
522281,Belle Vue Way Swansea,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.91
522281,Belle Vue Way Swansea,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.2
522281,Belle Vue Way Swansea,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
522281,Belle Vue Way Swansea,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
522281,Belle Vue Way Swansea,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
522281,Belle Vue Way Swansea,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
522281,Belle Vue Way Swansea,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
522281,Belle Vue Way Swansea,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
522281,Belle Vue Way Swansea,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
522281,Belle Vue Way Swansea,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.12
522281,Belle Vue Way Swansea,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
522281,Belle Vue Way Swansea,2023-06-06T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
522281,Belle Vue Way Swansea,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.3
522281,Belle Vue Way Swansea,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
522281,Belle Vue Way Swansea,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
522281,Belle Vue Way Swansea,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
522281,Belle Vue Way Swansea,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
522281,Belle Vue Way Swansea,2023-06-06T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
522281,Belle Vue Way Swansea,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
522281,Belle Vue Way Swansea,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
522281,Belle Vue Way Swansea,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.12
522281,Belle Vue Way Swansea,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
522281,Belle Vue Way Swansea,2023-06-06T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
522281,Belle Vue Way Swansea,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,26.3
522281,Belle Vue Way Swansea,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
522281,Belle Vue Way Swansea,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
522281,Belle Vue Way Swansea,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
522281,Belle Vue Way Swansea,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
522281,Belle Vue Way Swansea,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
522281,Belle Vue Way Swansea,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
522281,Belle Vue Way Swansea,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
522281,Belle Vue Way Swansea,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.71
522281,Belle Vue Way Swansea,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.33
522281,Belle Vue Way Swansea,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.23
522281,Belle Vue Way Swansea,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
522281,Belle Vue Way Swansea,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
522281,Belle Vue Way Swansea,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
522281,Belle Vue Way Swansea,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
522281,Belle Vue Way Swansea,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.5
522281,Belle Vue Way Swansea,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
522281,Belle Vue Way Swansea,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.08
522281,Belle Vue Way Swansea,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.94
522281,Belle Vue Way Swansea,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.74
522281,Belle Vue Way Swansea,2023-06-06T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
522281,Belle Vue Way Swansea,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
522281,Belle Vue Way Swansea,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
522281,Belle Vue Way Swansea,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.45
522281,Belle Vue Way Swansea,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
522281,Belle Vue Way Swansea,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
522281,Belle Vue Way Swansea,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
522281,Belle Vue Way Swansea,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
522281,Belle Vue Way Swansea,2023-06-06T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
522281,Belle Vue Way Swansea,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
522281,Belle Vue Way Swansea,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
522281,Belle Vue Way Swansea,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
522281,Belle Vue Way Swansea,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.44
522281,Belle Vue Way Swansea,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.52
522281,Belle Vue Way Swansea,2023-06-06T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
522281,Belle Vue Way Swansea,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,26.3
522281,Belle Vue Way Swansea,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
522281,Belle Vue Way Swansea,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
522281,Belle Vue Way Swansea,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
522281,Belle Vue Way Swansea,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
522281,Belle Vue Way Swansea,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
522281,Belle Vue Way Swansea,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
522281,Belle Vue Way Swansea,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.27
522281,Belle Vue Way Swansea,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.04
522281,Belle Vue Way Swansea,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.96
522281,Belle Vue Way Swansea,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
522281,Belle Vue Way Swansea,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
522281,Belle Vue Way Swansea,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
522281,Belle Vue Way Swansea,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
522281,Belle Vue Way Swansea,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.37
522281,Belle Vue Way Swansea,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
522281,Belle Vue Way Swansea,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.42
522281,Belle Vue Way Swansea,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.53
522281,Belle Vue Way Swansea,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
522281,Belle Vue Way Swansea,2023-06-06T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
522281,Belle Vue Way Swansea,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
522281,Belle Vue Way Swansea,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.2
522281,Belle Vue Way Swansea,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.36
522281,Belle Vue Way Swansea,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
522281,Belle Vue Way Swansea,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
522281,Belle Vue Way Swansea,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
522281,Belle Vue Way Swansea,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
522281,Belle Vue Way Swansea,2023-06-06T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
522281,Belle Vue Way Swansea,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
522281,Belle Vue Way Swansea,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
522281,Belle Vue Way Swansea,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.28
522281,Belle Vue Way Swansea,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.93
522281,Belle Vue Way Swansea,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.21
522281,Belle Vue Way Swansea,2023-06-06T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
522281,Belle Vue Way Swansea,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
