Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,26.2
522281,Belle Vue Way Swansea,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
522281,Belle Vue Way Swansea,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
522281,Belle Vue Way Swansea,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
522281,Belle Vue Way Swansea,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
522281,Belle Vue Way Swansea,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
522281,Belle Vue Way Swansea,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
522281,Belle Vue Way Swansea,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.7
522281,Belle Vue Way Swansea,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.06
522281,Belle Vue Way Swansea,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.39
522281,Belle Vue Way Swansea,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
522281,Belle Vue Way Swansea,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
522281,Belle Vue Way Swansea,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
522281,Belle Vue Way Swansea,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
522281,Belle Vue Way Swansea,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.57
522281,Belle Vue Way Swansea,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
522281,Belle Vue Way Swansea,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.89
522281,Belle Vue Way Swansea,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.32
522281,Belle Vue Way Swansea,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
522281,Belle Vue Way Swansea,2023-06-06T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
522281,Belle Vue Way Swansea,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
522281,Belle Vue Way Swansea,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.52
522281,Belle Vue Way Swansea,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
522281,Belle Vue Way Swansea,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.83
522281,Belle Vue Way Swansea,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
522281,Belle Vue Way Swansea,2023-06-06T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
522281,Belle Vue Way Swansea,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
522281,Belle Vue Way Swansea,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.7
522281,Belle Vue Way Swansea,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.68
522281,Belle Vue Way Swansea,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.22
522281,Belle Vue Way Swansea,2023-06-06T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
522281,Belle Vue Way Swansea,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,26.1
522281,Belle Vue Way Swansea,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
522281,Belle Vue Way Swansea,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
522281,Belle Vue Way Swansea,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
522281,Belle Vue Way Swansea,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
522281,Belle Vue Way Swansea,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
522281,Belle Vue Way Swansea,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
522281,Belle Vue Way Swansea,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
522281,Belle Vue Way Swansea,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.63
522281,Belle Vue Way Swansea,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.95
522281,Belle Vue Way Swansea,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.83
522281,Belle Vue Way Swansea,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
522281,Belle Vue Way Swansea,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
522281,Belle Vue Way Swansea,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
522281,Belle Vue Way Swansea,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
522281,Belle Vue Way Swansea,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.42
522281,Belle Vue Way Swansea,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.4
522281,Belle Vue Way Swansea,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.63
522281,Belle Vue Way Swansea,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
522281,Belle Vue Way Swansea,2023-06-06T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
522281,Belle Vue Way Swansea,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
522281,Belle Vue Way Swansea,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
522281,Belle Vue Way Swansea,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
522281,Belle Vue Way Swansea,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.4
522281,Belle Vue Way Swansea,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
522281,Belle Vue Way Swansea,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
522281,Belle Vue Way Swansea,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
522281,Belle Vue Way Swansea,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
522281,Belle Vue Way Swansea,2023-06-06T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
522281,Belle Vue Way Swansea,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
522281,Belle Vue Way Swansea,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.06
522281,Belle Vue Way Swansea,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
522281,Belle Vue Way Swansea,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
522281,Belle Vue Way Swansea,2023-06-06T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
522281,Belle Vue Way Swansea,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
522281,Belle Vue Way Swansea,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,26.1
522281,Belle Vue Way Swansea,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
522281,Belle Vue Way Swansea,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
522281,Belle Vue Way Swansea,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
522281,Belle Vue Way Swansea,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
522281,Belle Vue Way Swansea,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
522281,Belle Vue Way Swansea,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
522281,Belle Vue Way Swansea,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
522281,Belle Vue Way Swansea,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
522281,Belle Vue Way Swansea,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.77
522281,Belle Vue Way Swansea,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.92
522281,Belle Vue Way Swansea,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.3
522281,Belle Vue Way Swansea,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
522281,Belle Vue Way Swansea,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
522281,Belle Vue Way Swansea,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
522281,Belle Vue Way Swansea,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
522281,Belle Vue Way Swansea,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
522281,Belle Vue Way Swansea,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
522281,Belle Vue Way Swansea,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.89
522281,Belle Vue Way Swansea,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.76
522281,Belle Vue Way Swansea,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.69
522281,Belle Vue Way Swansea,2023-06-06T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
522281,Belle Vue Way Swansea,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.36
522281,Belle Vue Way Swansea,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
522281,Belle Vue Way Swansea,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
522281,Belle Vue Way Swansea,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
522281,Belle Vue Way Swansea,2023-06-06T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
522281,Belle Vue Way Swansea,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.85
522281,Belle Vue Way Swansea,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.92
522281,Belle Vue Way Swansea,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.97
522281,Belle Vue Way Swansea,2023-06-06T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
522281,Belle Vue Way Swansea,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
522281,Belle Vue Way Swansea,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,26.0
522281,Belle Vue Way Swansea,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
522281,Belle Vue Way Swansea,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
522281,Belle Vue Way Swansea,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
522281,Belle Vue Way Swansea,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
522281,Belle Vue Way Swansea,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
522281,Belle Vue Way Swansea,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
522281,Belle Vue Way Swansea,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.99
522281,Belle Vue Way Swansea,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.54
522281,Belle Vue Way Swansea,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.88
522281,Belle Vue Way Swansea,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
522281,Belle Vue Way Swansea,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
522281,Belle Vue Way Swansea,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
522281,Belle Vue Way Swansea,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
522281,Belle Vue Way Swansea,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
522281,Belle Vue Way Swansea,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.8
522281,Belle Vue Way Swansea,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.23
522281,Belle Vue Way Swansea,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.98
522281,Belle Vue Way Swansea,2023-06-06T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
522281,Belle Vue Way Swansea,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
522281,Belle Vue Way Swansea,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
522281,Belle Vue Way Swansea,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
522281,Belle Vue Way Swansea,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
522281,Belle Vue Way Swansea,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
522281,Belle Vue Way Swansea,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
522281,Belle Vue Way Swansea,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
522281,Belle Vue Way Swansea,2023-06-06T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
522281,Belle Vue Way Swansea,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.12
522281,Belle Vue Way Swansea,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.71
522281,Belle Vue Way Swansea,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.43
522281,Belle Vue Way Swansea,2023-06-06T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
522281,Belle Vue Way Swansea,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
522281,Belle Vue Way Swansea,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,26.0
522281,Belle Vue Way Swansea,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
522281,Belle Vue Way Swansea,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
522281,Belle Vue Way Swansea,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
522281,Belle Vue Way Swansea,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
522281,Belle Vue Way Swansea,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
522281,Belle Vue Way Swansea,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
522281,Belle Vue Way Swansea,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
522281,Belle Vue Way Swansea,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.78
522281,Belle Vue Way Swansea,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.64
522281,Belle Vue Way Swansea,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.92
522281,Belle Vue Way Swansea,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
522281,Belle Vue Way Swansea,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
522281,Belle Vue Way Swansea,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
522281,Belle Vue Way Swansea,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
522281,Belle Vue Way Swansea,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
522281,Belle Vue Way Swansea,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.29
522281,Belle Vue Way Swansea,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.8
522281,Belle Vue Way Swansea,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
522281,Belle Vue Way Swansea,2023-06-06T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
522281,Belle Vue Way Swansea,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.6
522281,Belle Vue Way Swansea,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
522281,Belle Vue Way Swansea,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
522281,Belle Vue Way Swansea,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
522281,Belle Vue Way Swansea,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
522281,Belle Vue Way Swansea,2023-06-06T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
522281,Belle Vue Way Swansea,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
522281,Belle Vue Way Swansea,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
522281,Belle Vue Way Swansea,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.69
522281,Belle Vue Way Swansea,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
522281,Belle Vue Way Swansea,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
522281,Belle Vue Way Swansea,2023-06-06T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
522281,Belle Vue Way Swansea,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
522281,Belle Vue Way Swansea,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
522281,Belle Vue Way Swansea,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
522281,Belle Vue Way Swansea,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,26.0
522281,Belle Vue Way Swansea,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
522281,Belle Vue Way Swansea,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
522281,Belle Vue Way Swansea,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
522281,Belle Vue Way Swansea,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
522281,Belle Vue Way Swansea,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
522281,Belle Vue Way Swansea,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
522281,Belle Vue Way Swansea,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
522281,Belle Vue Way Swansea,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.17
522281,Belle Vue Way Swansea,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.76
522281,Belle Vue Way Swansea,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.6
522281,Belle Vue Way Swansea,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
522281,Belle Vue Way Swansea,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
522281,Belle Vue Way Swansea,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
522281,Belle Vue Way Swansea,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
522281,Belle Vue Way Swansea,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
522281,Belle Vue Way Swansea,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
522281,Belle Vue Way Swansea,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.29
522281,Belle Vue Way Swansea,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
522281,Belle Vue Way Swansea,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.92
522281,Belle Vue Way Swansea,2023-06-06T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
522281,Belle Vue Way Swansea,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
522281,Belle Vue Way Swansea,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
522281,Belle Vue Way Swansea,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
522281,Belle Vue Way Swansea,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
522281,Belle Vue Way Swansea,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
522281,Belle Vue Way Swansea,2023-06-06T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.55
522281,Belle Vue Way Swansea,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.54
522281,Belle Vue Way Swansea,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.11
522281,Belle Vue Way Swansea,2023-06-06T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,26.0
522281,Belle Vue Way Swansea,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
522281,Belle Vue Way Swansea,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
522281,Belle Vue Way Swansea,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
522281,Belle Vue Way Swansea,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
522281,Belle Vue Way Swansea,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
522281,Belle Vue Way Swansea,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
522281,Belle Vue Way Swansea,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.09
522281,Belle Vue Way Swansea,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.5
522281,Belle Vue Way Swansea,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.97
522281,Belle Vue Way Swansea,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
522281,Belle Vue Way Swansea,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
522281,Belle Vue Way Swansea,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
522281,Belle Vue Way Swansea,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
522281,Belle Vue Way Swansea,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
522281,Belle Vue Way Swansea,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
522281,Belle Vue Way Swansea,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
522281,Belle Vue Way Swansea,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
522281,Belle Vue Way Swansea,2023-06-06T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
522281,Belle Vue Way Swansea,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
522281,Belle Vue Way Swansea,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
522281,Belle Vue Way Swansea,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
522281,Belle Vue Way Swansea,2023-06-06T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
522281,Belle Vue Way Swansea,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
522281,Belle Vue Way Swansea,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.45
522281,Belle Vue Way Swansea,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
522281,Belle Vue Way Swansea,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.14
522281,Belle Vue Way Swansea,2023-06-06T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
522281,Belle Vue Way Swansea,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
522281,Belle Vue Way Swansea,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
522281,Belle Vue Way Swansea,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
522281,Belle Vue Way Swansea,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,26.0
522281,Belle Vue Way Swansea,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
522281,Belle Vue Way Swansea,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
522281,Belle Vue Way Swansea,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
522281,Belle Vue Way Swansea,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
522281,Belle Vue Way Swansea,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
522281,Belle Vue Way Swansea,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.74
522281,Belle Vue Way Swansea,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.88
522281,Belle Vue Way Swansea,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.04
522281,Belle Vue Way Swansea,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
522281,Belle Vue Way Swansea,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
522281,Belle Vue Way Swansea,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
522281,Belle Vue Way Swansea,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
522281,Belle Vue Way Swansea,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
522281,Belle Vue Way Swansea,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
522281,Belle Vue Way Swansea,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
522281,Belle Vue Way Swansea,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
522281,Belle Vue Way Swansea,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
522281,Belle Vue Way Swansea,2023-06-06T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
522281,Belle Vue Way Swansea,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
522281,Belle Vue Way Swansea,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
522281,Belle Vue Way Swansea,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
522281,Belle Vue Way Swansea,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
522281,Belle Vue Way Swansea,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
522281,Belle Vue Way Swansea,2023-06-06T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
522281,Belle Vue Way Swansea,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
522281,Belle Vue Way Swansea,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
522281,Belle Vue Way Swansea,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.67
522281,Belle Vue Way Swansea,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.22
522281,Belle Vue Way Swansea,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.06
522281,Belle Vue Way Swansea,2023-06-06T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
522281,Belle Vue Way Swansea,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
522281,Belle Vue Way Swansea,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,25.9
522281,Belle Vue Way Swansea,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
522281,Belle Vue Way Swansea,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
522281,Belle Vue Way Swansea,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
522281,Belle Vue Way Swansea,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
522281,Belle Vue Way Swansea,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
522281,Belle Vue Way Swansea,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
522281,Belle Vue Way Swansea,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
522281,Belle Vue Way Swansea,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.51
522281,Belle Vue Way Swansea,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.93
522281,Belle Vue Way Swansea,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,5.33
522281,Belle Vue Way Swansea,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
522281,Belle Vue Way Swansea,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
522281,Belle Vue Way Swansea,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
522281,Belle Vue Way Swansea,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
522281,Belle Vue Way Swansea,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
522281,Belle Vue Way Swansea,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
522281,Belle Vue Way Swansea,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
522281,Belle Vue Way Swansea,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
522281,Belle Vue Way Swansea,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.03
522281,Belle Vue Way Swansea,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
522281,Belle Vue Way Swansea,2023-06-06T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
522281,Belle Vue Way Swansea,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
522281,Belle Vue Way Swansea,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
522281,Belle Vue Way Swansea,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
522281,Belle Vue Way Swansea,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
522281,Belle Vue Way Swansea,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
522281,Belle Vue Way Swansea,2023-06-06T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
522281,Belle Vue Way Swansea,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
522281,Belle Vue Way Swansea,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
522281,Belle Vue Way Swansea,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
522281,Belle Vue Way Swansea,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
522281,Belle Vue Way Swansea,2023-06-06T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
522281,Belle Vue Way Swansea,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
522281,Belle Vue Way Swansea,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
522281,Belle Vue Way Swansea,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,25.9
522281,Belle Vue Way Swansea,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
522281,Belle Vue Way Swansea,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
522281,Belle Vue Way Swansea,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
522281,Belle Vue Way Swansea,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
522281,Belle Vue Way Swansea,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
522281,Belle Vue Way Swansea,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
522281,Belle Vue Way Swansea,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.33
522281,Belle Vue Way Swansea,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.67
522281,Belle Vue Way Swansea,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.76
522281,Belle Vue Way Swansea,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
522281,Belle Vue Way Swansea,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
522281,Belle Vue Way Swansea,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
522281,Belle Vue Way Swansea,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
522281,Belle Vue Way Swansea,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
522281,Belle Vue Way Swansea,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
522281,Belle Vue Way Swansea,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
522281,Belle Vue Way Swansea,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.64
522281,Belle Vue Way Swansea,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.85
522281,Belle Vue Way Swansea,2023-06-06T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
522281,Belle Vue Way Swansea,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
522281,Belle Vue Way Swansea,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
522281,Belle Vue Way Swansea,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
522281,Belle Vue Way Swansea,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
522281,Belle Vue Way Swansea,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
522281,Belle Vue Way Swansea,2023-06-06T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
522281,Belle Vue Way Swansea,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
522281,Belle Vue Way Swansea,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
522281,Belle Vue Way Swansea,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
522281,Belle Vue Way Swansea,2023-06-06T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,25.9
522281,Belle Vue Way Swansea,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
522281,Belle Vue Way Swansea,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
522281,Belle Vue Way Swansea,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
522281,Belle Vue Way Swansea,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
522281,Belle Vue Way Swansea,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
522281,Belle Vue Way Swansea,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
522281,Belle Vue Way Swansea,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
522281,Belle Vue Way Swansea,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.97
522281,Belle Vue Way Swansea,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.36
522281,Belle Vue Way Swansea,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.67
522281,Belle Vue Way Swansea,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
522281,Belle Vue Way Swansea,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
522281,Belle Vue Way Swansea,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
522281,Belle Vue Way Swansea,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
522281,Belle Vue Way Swansea,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
522281,Belle Vue Way Swansea,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.3
522281,Belle Vue Way Swansea,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
522281,Belle Vue Way Swansea,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
522281,Belle Vue Way Swansea,2023-06-06T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
