Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
522281,Belle Vue Way Swansea,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
522281,Belle Vue Way Swansea,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
522281,Belle Vue Way Swansea,2023-06-06T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
522281,Belle Vue Way Swansea,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
522281,Belle Vue Way Swansea,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
522281,Belle Vue Way Swansea,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
522281,Belle Vue Way Swansea,2023-06-06T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
522281,Belle Vue Way Swansea,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
522281,Belle Vue Way Swansea,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,25.9
522281,Belle Vue Way Swansea,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
522281,Belle Vue Way Swansea,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
522281,Belle Vue Way Swansea,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
522281,Belle Vue Way Swansea,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
522281,Belle Vue Way Swansea,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
522281,Belle Vue Way Swansea,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
522281,Belle Vue Way Swansea,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
522281,Belle Vue Way Swansea,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
522281,Belle Vue Way Swansea,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.96
522281,Belle Vue Way Swansea,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.13
522281,Belle Vue Way Swansea,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.75
522281,Belle Vue Way Swansea,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
522281,Belle Vue Way Swansea,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
522281,Belle Vue Way Swansea,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
522281,Belle Vue Way Swansea,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
522281,Belle Vue Way Swansea,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
522281,Belle Vue Way Swansea,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
522281,Belle Vue Way Swansea,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
522281,Belle Vue Way Swansea,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.15
522281,Belle Vue Way Swansea,2023-06-06T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
522281,Belle Vue Way Swansea,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
522281,Belle Vue Way Swansea,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
522281,Belle Vue Way Swansea,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
522281,Belle Vue Way Swansea,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
522281,Belle Vue Way Swansea,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
522281,Belle Vue Way Swansea,2023-06-06T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
522281,Belle Vue Way Swansea,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
522281,Belle Vue Way Swansea,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
522281,Belle Vue Way Swansea,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
522281,Belle Vue Way Swansea,2023-06-06T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,25.9
522281,Belle Vue Way Swansea,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
522281,Belle Vue Way Swansea,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
522281,Belle Vue Way Swansea,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
522281,Belle Vue Way Swansea,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
522281,Belle Vue Way Swansea,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
522281,Belle Vue Way Swansea,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
522281,Belle Vue Way Swansea,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
522281,Belle Vue Way Swansea,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
522281,Belle Vue Way Swansea,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
522281,Belle Vue Way Swansea,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.7
522281,Belle Vue Way Swansea,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.36
522281,Belle Vue Way Swansea,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.03
522281,Belle Vue Way Swansea,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
522281,Belle Vue Way Swansea,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
522281,Belle Vue Way Swansea,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
522281,Belle Vue Way Swansea,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
522281,Belle Vue Way Swansea,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
522281,Belle Vue Way Swansea,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
522281,Belle Vue Way Swansea,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
522281,Belle Vue Way Swansea,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
522281,Belle Vue Way Swansea,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
522281,Belle Vue Way Swansea,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.14
522281,Belle Vue Way Swansea,2023-06-06T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
522281,Belle Vue Way Swansea,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
522281,Belle Vue Way Swansea,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
522281,Belle Vue Way Swansea,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
522281,Belle Vue Way Swansea,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
522281,Belle Vue Way Swansea,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
522281,Belle Vue Way Swansea,2023-06-06T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
522281,Belle Vue Way Swansea,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
522281,Belle Vue Way Swansea,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
522281,Belle Vue Way Swansea,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
522281,Belle Vue Way Swansea,2023-06-06T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
522281,Belle Vue Way Swansea,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
522281,Belle Vue Way Swansea,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
522281,Belle Vue Way Swansea,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,25.9
522281,Belle Vue Way Swansea,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
522281,Belle Vue Way Swansea,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
522281,Belle Vue Way Swansea,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
522281,Belle Vue Way Swansea,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
522281,Belle Vue Way Swansea,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
522281,Belle Vue Way Swansea,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
522281,Belle Vue Way Swansea,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
522281,Belle Vue Way Swansea,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.88
522281,Belle Vue Way Swansea,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.46
522281,Belle Vue Way Swansea,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.38
522281,Belle Vue Way Swansea,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
522281,Belle Vue Way Swansea,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
522281,Belle Vue Way Swansea,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
522281,Belle Vue Way Swansea,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
522281,Belle Vue Way Swansea,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
522281,Belle Vue Way Swansea,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
522281,Belle Vue Way Swansea,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
522281,Belle Vue Way Swansea,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
522281,Belle Vue Way Swansea,2023-06-06T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
522281,Belle Vue Way Swansea,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
522281,Belle Vue Way Swansea,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
522281,Belle Vue Way Swansea,2023-06-06T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
522281,Belle Vue Way Swansea,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
522281,Belle Vue Way Swansea,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
522281,Belle Vue Way Swansea,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.24
522281,Belle Vue Way Swansea,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
522281,Belle Vue Way Swansea,2023-06-06T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
522281,Belle Vue Way Swansea,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
522281,Belle Vue Way Swansea,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
522281,Belle Vue Way Swansea,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,26.0
522281,Belle Vue Way Swansea,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
522281,Belle Vue Way Swansea,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
522281,Belle Vue Way Swansea,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
522281,Belle Vue Way Swansea,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
522281,Belle Vue Way Swansea,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
522281,Belle Vue Way Swansea,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
522281,Belle Vue Way Swansea,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.97
522281,Belle Vue Way Swansea,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.67
522281,Belle Vue Way Swansea,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.97
522281,Belle Vue Way Swansea,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
522281,Belle Vue Way Swansea,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
522281,Belle Vue Way Swansea,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
522281,Belle Vue Way Swansea,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
522281,Belle Vue Way Swansea,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
522281,Belle Vue Way Swansea,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
522281,Belle Vue Way Swansea,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
522281,Belle Vue Way Swansea,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
522281,Belle Vue Way Swansea,2023-06-06T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
522281,Belle Vue Way Swansea,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
522281,Belle Vue Way Swansea,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
522281,Belle Vue Way Swansea,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
522281,Belle Vue Way Swansea,2023-06-06T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
522281,Belle Vue Way Swansea,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
522281,Belle Vue Way Swansea,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
522281,Belle Vue Way Swansea,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
522281,Belle Vue Way Swansea,2023-06-06T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
522281,Belle Vue Way Swansea,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
522281,Belle Vue Way Swansea,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
522281,Belle Vue Way Swansea,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
522281,Belle Vue Way Swansea,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,26.0
522281,Belle Vue Way Swansea,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
522281,Belle Vue Way Swansea,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
522281,Belle Vue Way Swansea,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
522281,Belle Vue Way Swansea,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
522281,Belle Vue Way Swansea,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
522281,Belle Vue Way Swansea,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
522281,Belle Vue Way Swansea,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.43
522281,Belle Vue Way Swansea,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.19
522281,Belle Vue Way Swansea,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.61
522281,Belle Vue Way Swansea,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
522281,Belle Vue Way Swansea,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
522281,Belle Vue Way Swansea,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
522281,Belle Vue Way Swansea,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
522281,Belle Vue Way Swansea,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
522281,Belle Vue Way Swansea,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
522281,Belle Vue Way Swansea,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
522281,Belle Vue Way Swansea,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
522281,Belle Vue Way Swansea,2023-06-06T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
522281,Belle Vue Way Swansea,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
522281,Belle Vue Way Swansea,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
522281,Belle Vue Way Swansea,2023-06-06T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
522281,Belle Vue Way Swansea,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
522281,Belle Vue Way Swansea,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
522281,Belle Vue Way Swansea,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
522281,Belle Vue Way Swansea,2023-06-06T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
522281,Belle Vue Way Swansea,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,26.0
522281,Belle Vue Way Swansea,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
522281,Belle Vue Way Swansea,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
522281,Belle Vue Way Swansea,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
522281,Belle Vue Way Swansea,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
522281,Belle Vue Way Swansea,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
522281,Belle Vue Way Swansea,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
522281,Belle Vue Way Swansea,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.65
522281,Belle Vue Way Swansea,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.1
522281,Belle Vue Way Swansea,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.79
522281,Belle Vue Way Swansea,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
522281,Belle Vue Way Swansea,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
522281,Belle Vue Way Swansea,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
522281,Belle Vue Way Swansea,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
522281,Belle Vue Way Swansea,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
522281,Belle Vue Way Swansea,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
522281,Belle Vue Way Swansea,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
522281,Belle Vue Way Swansea,2023-06-06T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
522281,Belle Vue Way Swansea,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
522281,Belle Vue Way Swansea,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
522281,Belle Vue Way Swansea,2023-06-06T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
522281,Belle Vue Way Swansea,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
522281,Belle Vue Way Swansea,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
522281,Belle Vue Way Swansea,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
522281,Belle Vue Way Swansea,2023-06-06T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
522281,Belle Vue Way Swansea,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
522281,Belle Vue Way Swansea,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,26.1
522281,Belle Vue Way Swansea,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
522281,Belle Vue Way Swansea,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
522281,Belle Vue Way Swansea,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
522281,Belle Vue Way Swansea,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
522281,Belle Vue Way Swansea,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
522281,Belle Vue Way Swansea,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
522281,Belle Vue Way Swansea,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
522281,Belle Vue Way Swansea,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.12
522281,Belle Vue Way Swansea,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.37
522281,Belle Vue Way Swansea,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.75
522281,Belle Vue Way Swansea,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
522281,Belle Vue Way Swansea,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
522281,Belle Vue Way Swansea,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
522281,Belle Vue Way Swansea,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
522281,Belle Vue Way Swansea,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
522281,Belle Vue Way Swansea,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
522281,Belle Vue Way Swansea,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.68
522281,Belle Vue Way Swansea,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
522281,Belle Vue Way Swansea,2023-06-06T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
522281,Belle Vue Way Swansea,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
522281,Belle Vue Way Swansea,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
522281,Belle Vue Way Swansea,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
522281,Belle Vue Way Swansea,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
522281,Belle Vue Way Swansea,2023-06-06T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
522281,Belle Vue Way Swansea,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
522281,Belle Vue Way Swansea,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
522281,Belle Vue Way Swansea,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
522281,Belle Vue Way Swansea,2023-06-06T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,26.1
522281,Belle Vue Way Swansea,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
522281,Belle Vue Way Swansea,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
522281,Belle Vue Way Swansea,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
522281,Belle Vue Way Swansea,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
522281,Belle Vue Way Swansea,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
522281,Belle Vue Way Swansea,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
522281,Belle Vue Way Swansea,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
522281,Belle Vue Way Swansea,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
522281,Belle Vue Way Swansea,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.34
522281,Belle Vue Way Swansea,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.89
522281,Belle Vue Way Swansea,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.67
522281,Belle Vue Way Swansea,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
522281,Belle Vue Way Swansea,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
522281,Belle Vue Way Swansea,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
522281,Belle Vue Way Swansea,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
522281,Belle Vue Way Swansea,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
522281,Belle Vue Way Swansea,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
522281,Belle Vue Way Swansea,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
522281,Belle Vue Way Swansea,2023-06-06T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
522281,Belle Vue Way Swansea,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
522281,Belle Vue Way Swansea,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
522281,Belle Vue Way Swansea,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
522281,Belle Vue Way Swansea,2023-06-06T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
522281,Belle Vue Way Swansea,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
522281,Belle Vue Way Swansea,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
522281,Belle Vue Way Swansea,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
522281,Belle Vue Way Swansea,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
522281,Belle Vue Way Swansea,2023-06-06T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
522281,Belle Vue Way Swansea,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,26.1
522281,Belle Vue Way Swansea,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
522281,Belle Vue Way Swansea,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
522281,Belle Vue Way Swansea,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522281,Belle Vue Way Swansea,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
522281,Belle Vue Way Swansea,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522281,Belle Vue Way Swansea,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
522281,Belle Vue Way Swansea,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
522281,Belle Vue Way Swansea,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
522281,Belle Vue Way Swansea,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
522281,Belle Vue Way Swansea,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.71
522281,Belle Vue Way Swansea,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.71
522281,Belle Vue Way Swansea,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.79
522281,Belle Vue Way Swansea,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
522281,Belle Vue Way Swansea,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
522281,Belle Vue Way Swansea,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
522281,Belle Vue Way Swansea,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
522281,Belle Vue Way Swansea,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
522281,Belle Vue Way Swansea,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
522281,Belle Vue Way Swansea,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
522281,Belle Vue Way Swansea,2023-06-06T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
522281,Belle Vue Way Swansea,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
522281,Belle Vue Way Swansea,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
522281,Belle Vue Way Swansea,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
522281,Belle Vue Way Swansea,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
522281,Belle Vue Way Swansea,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
522281,Belle Vue Way Swansea,2023-06-06T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
522281,Belle Vue Way Swansea,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
522281,Belle Vue Way Swansea,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
522281,Belle Vue Way Swansea,2023-06-06T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,26.1
522281,Belle Vue Way Swansea,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
522281,Belle Vue Way Swansea,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
522281,Belle Vue Way Swansea,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522281,Belle Vue Way Swansea,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
522281,Belle Vue Way Swansea,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522281,Belle Vue Way Swansea,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
522281,Belle Vue Way Swansea,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
522281,Belle Vue Way Swansea,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
522281,Belle Vue Way Swansea,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.05
522281,Belle Vue Way Swansea,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.57
522281,Belle Vue Way Swansea,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.3
522281,Belle Vue Way Swansea,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
522281,Belle Vue Way Swansea,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
522281,Belle Vue Way Swansea,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
522281,Belle Vue Way Swansea,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
522281,Belle Vue Way Swansea,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
522281,Belle Vue Way Swansea,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
522281,Belle Vue Way Swansea,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
522281,Belle Vue Way Swansea,2023-06-06T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
522281,Belle Vue Way Swansea,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
522281,Belle Vue Way Swansea,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
522281,Belle Vue Way Swansea,2023-06-06T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
522281,Belle Vue Way Swansea,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
522281,Belle Vue Way Swansea,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
522281,Belle Vue Way Swansea,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
522281,Belle Vue Way Swansea,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
522281,Belle Vue Way Swansea,2023-06-06T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
522281,Belle Vue Way Swansea,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,26.2
522281,Belle Vue Way Swansea,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
522281,Belle Vue Way Swansea,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
522281,Belle Vue Way Swansea,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522281,Belle Vue Way Swansea,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
522281,Belle Vue Way Swansea,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522281,Belle Vue Way Swansea,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
522281,Belle Vue Way Swansea,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
522281,Belle Vue Way Swansea,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
522281,Belle Vue Way Swansea,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
522281,Belle Vue Way Swansea,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.13
522281,Belle Vue Way Swansea,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.68
522281,Belle Vue Way Swansea,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.64
522281,Belle Vue Way Swansea,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
522281,Belle Vue Way Swansea,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
