Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
522281,Belle Vue Way Swansea,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
522281,Belle Vue Way Swansea,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
522281,Belle Vue Way Swansea,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
522281,Belle Vue Way Swansea,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
522281,Belle Vue Way Swansea,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
522281,Belle Vue Way Swansea,2023-06-06T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
522281,Belle Vue Way Swansea,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
522281,Belle Vue Way Swansea,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
522281,Belle Vue Way Swansea,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
522281,Belle Vue Way Swansea,2023-06-06T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
522281,Belle Vue Way Swansea,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
522281,Belle Vue Way Swansea,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
522281,Belle Vue Way Swansea,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
522281,Belle Vue Way Swansea,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
522281,Belle Vue Way Swansea,2023-06-06T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
522281,Belle Vue Way Swansea,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
522281,Belle Vue Way Swansea,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
522281,Belle Vue Way Swansea,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,26.3
522281,Belle Vue Way Swansea,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
522281,Belle Vue Way Swansea,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
522281,Belle Vue Way Swansea,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522281,Belle Vue Way Swansea,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
522281,Belle Vue Way Swansea,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
522281,Belle Vue Way Swansea,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
522281,Belle Vue Way Swansea,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
522281,Belle Vue Way Swansea,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
522281,Belle Vue Way Swansea,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
522281,Belle Vue Way Swansea,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.2
522281,Belle Vue Way Swansea,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.12
522281,Belle Vue Way Swansea,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.97
522281,Belle Vue Way Swansea,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
522281,Belle Vue Way Swansea,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
522281,Belle Vue Way Swansea,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
522281,Belle Vue Way Swansea,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
522281,Belle Vue Way Swansea,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
522281,Belle Vue Way Swansea,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
522281,Belle Vue Way Swansea,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
522281,Belle Vue Way Swansea,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
522281,Belle Vue Way Swansea,2023-06-06T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
522281,Belle Vue Way Swansea,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
522281,Belle Vue Way Swansea,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
522281,Belle Vue Way Swansea,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
522281,Belle Vue Way Swansea,2023-06-06T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
522281,Belle Vue Way Swansea,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
522281,Belle Vue Way Swansea,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
522281,Belle Vue Way Swansea,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
522281,Belle Vue Way Swansea,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
522281,Belle Vue Way Swansea,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
522281,Belle Vue Way Swansea,2023-06-06T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
522281,Belle Vue Way Swansea,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
522281,Belle Vue Way Swansea,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,26.3
522281,Belle Vue Way Swansea,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
522281,Belle Vue Way Swansea,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
522281,Belle Vue Way Swansea,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522281,Belle Vue Way Swansea,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
522281,Belle Vue Way Swansea,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
522281,Belle Vue Way Swansea,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
522281,Belle Vue Way Swansea,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
522281,Belle Vue Way Swansea,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
522281,Belle Vue Way Swansea,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
522281,Belle Vue Way Swansea,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.27
522281,Belle Vue Way Swansea,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.24
522281,Belle Vue Way Swansea,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.31
522281,Belle Vue Way Swansea,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
522281,Belle Vue Way Swansea,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
522281,Belle Vue Way Swansea,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
522281,Belle Vue Way Swansea,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
522281,Belle Vue Way Swansea,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
522281,Belle Vue Way Swansea,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
522281,Belle Vue Way Swansea,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
522281,Belle Vue Way Swansea,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
522281,Belle Vue Way Swansea,2023-06-06T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
522281,Belle Vue Way Swansea,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
522281,Belle Vue Way Swansea,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
522281,Belle Vue Way Swansea,2023-06-06T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
522281,Belle Vue Way Swansea,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
522281,Belle Vue Way Swansea,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
522281,Belle Vue Way Swansea,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
522281,Belle Vue Way Swansea,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
522281,Belle Vue Way Swansea,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
522281,Belle Vue Way Swansea,2023-06-06T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
522281,Belle Vue Way Swansea,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,26.4
522281,Belle Vue Way Swansea,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
522281,Belle Vue Way Swansea,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
522281,Belle Vue Way Swansea,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522281,Belle Vue Way Swansea,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
522281,Belle Vue Way Swansea,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
522281,Belle Vue Way Swansea,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
522281,Belle Vue Way Swansea,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
522281,Belle Vue Way Swansea,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
522281,Belle Vue Way Swansea,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.82
522281,Belle Vue Way Swansea,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.07
522281,Belle Vue Way Swansea,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.09
522281,Belle Vue Way Swansea,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
522281,Belle Vue Way Swansea,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
522281,Belle Vue Way Swansea,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
522281,Belle Vue Way Swansea,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
522281,Belle Vue Way Swansea,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
522281,Belle Vue Way Swansea,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
522281,Belle Vue Way Swansea,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.76
522281,Belle Vue Way Swansea,2023-06-06T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
522281,Belle Vue Way Swansea,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
522281,Belle Vue Way Swansea,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
522281,Belle Vue Way Swansea,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
522281,Belle Vue Way Swansea,2023-06-06T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
522281,Belle Vue Way Swansea,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
522281,Belle Vue Way Swansea,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
522281,Belle Vue Way Swansea,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
522281,Belle Vue Way Swansea,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
522281,Belle Vue Way Swansea,2023-06-06T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
522281,Belle Vue Way Swansea,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,26.4
522281,Belle Vue Way Swansea,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
522281,Belle Vue Way Swansea,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
522281,Belle Vue Way Swansea,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522281,Belle Vue Way Swansea,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
522281,Belle Vue Way Swansea,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
522281,Belle Vue Way Swansea,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
522281,Belle Vue Way Swansea,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
522281,Belle Vue Way Swansea,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
522281,Belle Vue Way Swansea,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.24
522281,Belle Vue Way Swansea,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.01
522281,Belle Vue Way Swansea,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.08
522281,Belle Vue Way Swansea,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
522281,Belle Vue Way Swansea,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
522281,Belle Vue Way Swansea,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
522281,Belle Vue Way Swansea,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
522281,Belle Vue Way Swansea,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
522281,Belle Vue Way Swansea,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
522281,Belle Vue Way Swansea,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
522281,Belle Vue Way Swansea,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.84
522281,Belle Vue Way Swansea,2023-06-06T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
522281,Belle Vue Way Swansea,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
522281,Belle Vue Way Swansea,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
522281,Belle Vue Way Swansea,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
522281,Belle Vue Way Swansea,2023-06-06T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
522281,Belle Vue Way Swansea,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
522281,Belle Vue Way Swansea,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
522281,Belle Vue Way Swansea,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
522281,Belle Vue Way Swansea,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.05
522281,Belle Vue Way Swansea,2023-06-06T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
522281,Belle Vue Way Swansea,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
522281,Belle Vue Way Swansea,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
522281,Belle Vue Way Swansea,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,26.5
522281,Belle Vue Way Swansea,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
522281,Belle Vue Way Swansea,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
522281,Belle Vue Way Swansea,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
522281,Belle Vue Way Swansea,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
522281,Belle Vue Way Swansea,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
522281,Belle Vue Way Swansea,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
522281,Belle Vue Way Swansea,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
522281,Belle Vue Way Swansea,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
522281,Belle Vue Way Swansea,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
522281,Belle Vue Way Swansea,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.16
522281,Belle Vue Way Swansea,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.26
522281,Belle Vue Way Swansea,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.34
522281,Belle Vue Way Swansea,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
522281,Belle Vue Way Swansea,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
522281,Belle Vue Way Swansea,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
522281,Belle Vue Way Swansea,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
522281,Belle Vue Way Swansea,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
522281,Belle Vue Way Swansea,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
522281,Belle Vue Way Swansea,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
522281,Belle Vue Way Swansea,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
522281,Belle Vue Way Swansea,2023-06-06T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
522281,Belle Vue Way Swansea,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
522281,Belle Vue Way Swansea,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
522281,Belle Vue Way Swansea,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
522281,Belle Vue Way Swansea,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
522281,Belle Vue Way Swansea,2023-06-06T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
522281,Belle Vue Way Swansea,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
522281,Belle Vue Way Swansea,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
522281,Belle Vue Way Swansea,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
522281,Belle Vue Way Swansea,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
522281,Belle Vue Way Swansea,2023-06-06T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
522281,Belle Vue Way Swansea,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
522281,Belle Vue Way Swansea,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
522281,Belle Vue Way Swansea,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,26.5
522281,Belle Vue Way Swansea,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522281,Belle Vue Way Swansea,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
522281,Belle Vue Way Swansea,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522281,Belle Vue Way Swansea,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
522281,Belle Vue Way Swansea,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522281,Belle Vue Way Swansea,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
522281,Belle Vue Way Swansea,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
522281,Belle Vue Way Swansea,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
522281,Belle Vue Way Swansea,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
522281,Belle Vue Way Swansea,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.65
522281,Belle Vue Way Swansea,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.81
522281,Belle Vue Way Swansea,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.79
522281,Belle Vue Way Swansea,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
522281,Belle Vue Way Swansea,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
522281,Belle Vue Way Swansea,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
522281,Belle Vue Way Swansea,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
522281,Belle Vue Way Swansea,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
522281,Belle Vue Way Swansea,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
522281,Belle Vue Way Swansea,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
522281,Belle Vue Way Swansea,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
522281,Belle Vue Way Swansea,2023-06-06T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
522281,Belle Vue Way Swansea,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
522281,Belle Vue Way Swansea,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
522281,Belle Vue Way Swansea,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
522281,Belle Vue Way Swansea,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
522281,Belle Vue Way Swansea,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
522281,Belle Vue Way Swansea,2023-06-06T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
522281,Belle Vue Way Swansea,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.65
522281,Belle Vue Way Swansea,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
522281,Belle Vue Way Swansea,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
522281,Belle Vue Way Swansea,2023-06-06T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
522281,Belle Vue Way Swansea,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
522281,Belle Vue Way Swansea,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
522281,Belle Vue Way Swansea,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
522281,Belle Vue Way Swansea,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,26.5
522281,Belle Vue Way Swansea,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522281,Belle Vue Way Swansea,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
522281,Belle Vue Way Swansea,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522281,Belle Vue Way Swansea,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
522281,Belle Vue Way Swansea,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522281,Belle Vue Way Swansea,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
522281,Belle Vue Way Swansea,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
522281,Belle Vue Way Swansea,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
522281,Belle Vue Way Swansea,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.33
522281,Belle Vue Way Swansea,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.09
522281,Belle Vue Way Swansea,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.28
522281,Belle Vue Way Swansea,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
522281,Belle Vue Way Swansea,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
522281,Belle Vue Way Swansea,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
522281,Belle Vue Way Swansea,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
522281,Belle Vue Way Swansea,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
522281,Belle Vue Way Swansea,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
522281,Belle Vue Way Swansea,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
522281,Belle Vue Way Swansea,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
522281,Belle Vue Way Swansea,2023-06-06T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
522281,Belle Vue Way Swansea,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
522281,Belle Vue Way Swansea,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
522281,Belle Vue Way Swansea,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
522281,Belle Vue Way Swansea,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
522281,Belle Vue Way Swansea,2023-06-06T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
522281,Belle Vue Way Swansea,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
522281,Belle Vue Way Swansea,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.11
522281,Belle Vue Way Swansea,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
522281,Belle Vue Way Swansea,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
522281,Belle Vue Way Swansea,2023-06-06T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
522281,Belle Vue Way Swansea,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
522281,Belle Vue Way Swansea,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
522281,Belle Vue Way Swansea,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
522281,Belle Vue Way Swansea,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,26.6
522281,Belle Vue Way Swansea,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
522281,Belle Vue Way Swansea,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
522281,Belle Vue Way Swansea,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522281,Belle Vue Way Swansea,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
522281,Belle Vue Way Swansea,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522281,Belle Vue Way Swansea,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
522281,Belle Vue Way Swansea,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
522281,Belle Vue Way Swansea,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
522281,Belle Vue Way Swansea,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
522281,Belle Vue Way Swansea,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.76
522281,Belle Vue Way Swansea,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.25
522281,Belle Vue Way Swansea,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.81
522281,Belle Vue Way Swansea,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
522281,Belle Vue Way Swansea,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
522281,Belle Vue Way Swansea,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
522281,Belle Vue Way Swansea,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
522281,Belle Vue Way Swansea,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
522281,Belle Vue Way Swansea,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
522281,Belle Vue Way Swansea,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.92
522281,Belle Vue Way Swansea,2023-06-06T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
522281,Belle Vue Way Swansea,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
522281,Belle Vue Way Swansea,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
522281,Belle Vue Way Swansea,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
522281,Belle Vue Way Swansea,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
522281,Belle Vue Way Swansea,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
522281,Belle Vue Way Swansea,2023-06-06T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
522281,Belle Vue Way Swansea,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
522281,Belle Vue Way Swansea,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.24
522281,Belle Vue Way Swansea,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
522281,Belle Vue Way Swansea,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
522281,Belle Vue Way Swansea,2023-06-06T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
522281,Belle Vue Way Swansea,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
522281,Belle Vue Way Swansea,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
522281,Belle Vue Way Swansea,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,26.6
522281,Belle Vue Way Swansea,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
522281,Belle Vue Way Swansea,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
522281,Belle Vue Way Swansea,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522281,Belle Vue Way Swansea,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
522281,Belle Vue Way Swansea,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522281,Belle Vue Way Swansea,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
522281,Belle Vue Way Swansea,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
522281,Belle Vue Way Swansea,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
522281,Belle Vue Way Swansea,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
522281,Belle Vue Way Swansea,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.23
522281,Belle Vue Way Swansea,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.93
522281,Belle Vue Way Swansea,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.48
522281,Belle Vue Way Swansea,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
522281,Belle Vue Way Swansea,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
522281,Belle Vue Way Swansea,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
522281,Belle Vue Way Swansea,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
522281,Belle Vue Way Swansea,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
522281,Belle Vue Way Swansea,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
522281,Belle Vue Way Swansea,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
522281,Belle Vue Way Swansea,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
522281,Belle Vue Way Swansea,2023-06-06T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
522281,Belle Vue Way Swansea,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
522281,Belle Vue Way Swansea,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
522281,Belle Vue Way Swansea,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
522281,Belle Vue Way Swansea,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
522281,Belle Vue Way Swansea,2023-06-06T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
522281,Belle Vue Way Swansea,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
522281,Belle Vue Way Swansea,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
522281,Belle Vue Way Swansea,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.08
522281,Belle Vue Way Swansea,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
522281,Belle Vue Way Swansea,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
522281,Belle Vue Way Swansea,2023-06-06T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
522281,Belle Vue Way Swansea,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
522281,Belle Vue Way Swansea,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
522281,Belle Vue Way Swansea,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
522281,Belle Vue Way Swansea,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,26.7
522281,Belle Vue Way Swansea,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522281,Belle Vue Way Swansea,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
522281,Belle Vue Way Swansea,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522281,Belle Vue Way Swansea,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
522281,Belle Vue Way Swansea,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522281,Belle Vue Way Swansea,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
522281,Belle Vue Way Swansea,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
522281,Belle Vue Way Swansea,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
522281,Belle Vue Way Swansea,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
522281,Belle Vue Way Swansea,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.05
522281,Belle Vue Way Swansea,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.93
522281,Belle Vue Way Swansea,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.46
522281,Belle Vue Way Swansea,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,22.1
522281,Belle Vue Way Swansea,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
522281,Belle Vue Way Swansea,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
522281,Belle Vue Way Swansea,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
522281,Belle Vue Way Swansea,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
522281,Belle Vue Way Swansea,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
522281,Belle Vue Way Swansea,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
522281,Belle Vue Way Swansea,2023-06-06T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
522281,Belle Vue Way Swansea,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
522281,Belle Vue Way Swansea,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
522281,Belle Vue Way Swansea,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
522281,Belle Vue Way Swansea,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
522281,Belle Vue Way Swansea,2023-06-06T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
522281,Belle Vue Way Swansea,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
522281,Belle Vue Way Swansea,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
522281,Belle Vue Way Swansea,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.18
522281,Belle Vue Way Swansea,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
522281,Belle Vue Way Swansea,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
522281,Belle Vue Way Swansea,2023-06-06T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
522281,Belle Vue Way Swansea,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
522281,Belle Vue Way Swansea,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
