Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
522281,Belle Vue Way Swansea,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,26.7
522281,Belle Vue Way Swansea,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
522281,Belle Vue Way Swansea,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
522281,Belle Vue Way Swansea,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
522281,Belle Vue Way Swansea,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
522281,Belle Vue Way Swansea,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522281,Belle Vue Way Swansea,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
522281,Belle Vue Way Swansea,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
522281,Belle Vue Way Swansea,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
522281,Belle Vue Way Swansea,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
522281,Belle Vue Way Swansea,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.78
522281,Belle Vue Way Swansea,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.02
522281,Belle Vue Way Swansea,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.97
522281,Belle Vue Way Swansea,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
522281,Belle Vue Way Swansea,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
522281,Belle Vue Way Swansea,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
522281,Belle Vue Way Swansea,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
522281,Belle Vue Way Swansea,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
522281,Belle Vue Way Swansea,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
522281,Belle Vue Way Swansea,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
522281,Belle Vue Way Swansea,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
522281,Belle Vue Way Swansea,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
522281,Belle Vue Way Swansea,2023-06-06T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
522281,Belle Vue Way Swansea,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
522281,Belle Vue Way Swansea,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
522281,Belle Vue Way Swansea,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
522281,Belle Vue Way Swansea,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
522281,Belle Vue Way Swansea,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
522281,Belle Vue Way Swansea,2023-06-06T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
522281,Belle Vue Way Swansea,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
522281,Belle Vue Way Swansea,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.35
522281,Belle Vue Way Swansea,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
522281,Belle Vue Way Swansea,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.3
522281,Belle Vue Way Swansea,2023-06-06T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
522281,Belle Vue Way Swansea,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
522281,Belle Vue Way Swansea,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
522281,Belle Vue Way Swansea,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
522281,Belle Vue Way Swansea,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,26.8
522281,Belle Vue Way Swansea,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522281,Belle Vue Way Swansea,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
522281,Belle Vue Way Swansea,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522281,Belle Vue Way Swansea,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
522281,Belle Vue Way Swansea,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522281,Belle Vue Way Swansea,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
522281,Belle Vue Way Swansea,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
522281,Belle Vue Way Swansea,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
522281,Belle Vue Way Swansea,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
522281,Belle Vue Way Swansea,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.49
522281,Belle Vue Way Swansea,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.93
522281,Belle Vue Way Swansea,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.05
522281,Belle Vue Way Swansea,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
522281,Belle Vue Way Swansea,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
522281,Belle Vue Way Swansea,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
522281,Belle Vue Way Swansea,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
522281,Belle Vue Way Swansea,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
522281,Belle Vue Way Swansea,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
522281,Belle Vue Way Swansea,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
522281,Belle Vue Way Swansea,2023-06-06T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
522281,Belle Vue Way Swansea,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
522281,Belle Vue Way Swansea,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
522281,Belle Vue Way Swansea,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
522281,Belle Vue Way Swansea,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
522281,Belle Vue Way Swansea,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
522281,Belle Vue Way Swansea,2023-06-06T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
522281,Belle Vue Way Swansea,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.79
522281,Belle Vue Way Swansea,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.65
522281,Belle Vue Way Swansea,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.9
522281,Belle Vue Way Swansea,2023-06-06T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
522281,Belle Vue Way Swansea,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
522281,Belle Vue Way Swansea,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
522281,Belle Vue Way Swansea,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,26.8
522281,Belle Vue Way Swansea,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522281,Belle Vue Way Swansea,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
522281,Belle Vue Way Swansea,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522281,Belle Vue Way Swansea,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
522281,Belle Vue Way Swansea,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522281,Belle Vue Way Swansea,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
522281,Belle Vue Way Swansea,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
522281,Belle Vue Way Swansea,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
522281,Belle Vue Way Swansea,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
522281,Belle Vue Way Swansea,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.79
522281,Belle Vue Way Swansea,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,29.81
522281,Belle Vue Way Swansea,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.3
522281,Belle Vue Way Swansea,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
522281,Belle Vue Way Swansea,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
522281,Belle Vue Way Swansea,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
522281,Belle Vue Way Swansea,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
522281,Belle Vue Way Swansea,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
522281,Belle Vue Way Swansea,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
522281,Belle Vue Way Swansea,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
522281,Belle Vue Way Swansea,2023-06-06T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
522281,Belle Vue Way Swansea,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
522281,Belle Vue Way Swansea,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
522281,Belle Vue Way Swansea,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
522281,Belle Vue Way Swansea,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
522281,Belle Vue Way Swansea,2023-06-06T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
522281,Belle Vue Way Swansea,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.27
522281,Belle Vue Way Swansea,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.95
522281,Belle Vue Way Swansea,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.96
522281,Belle Vue Way Swansea,2023-06-06T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
522281,Belle Vue Way Swansea,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
522281,Belle Vue Way Swansea,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.3
522281,Belle Vue Way Swansea,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,26.9
522281,Belle Vue Way Swansea,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522281,Belle Vue Way Swansea,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
522281,Belle Vue Way Swansea,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522281,Belle Vue Way Swansea,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
522281,Belle Vue Way Swansea,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522281,Belle Vue Way Swansea,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
522281,Belle Vue Way Swansea,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
522281,Belle Vue Way Swansea,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
522281,Belle Vue Way Swansea,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
522281,Belle Vue Way Swansea,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.01
522281,Belle Vue Way Swansea,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,29.09
522281,Belle Vue Way Swansea,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,31.21
522281,Belle Vue Way Swansea,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
522281,Belle Vue Way Swansea,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
522281,Belle Vue Way Swansea,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
522281,Belle Vue Way Swansea,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
522281,Belle Vue Way Swansea,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
522281,Belle Vue Way Swansea,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
522281,Belle Vue Way Swansea,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
522281,Belle Vue Way Swansea,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
522281,Belle Vue Way Swansea,2023-06-06T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
522281,Belle Vue Way Swansea,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
522281,Belle Vue Way Swansea,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
522281,Belle Vue Way Swansea,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
522281,Belle Vue Way Swansea,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
522281,Belle Vue Way Swansea,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
522281,Belle Vue Way Swansea,2023-06-06T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
522281,Belle Vue Way Swansea,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
522281,Belle Vue Way Swansea,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.35
522281,Belle Vue Way Swansea,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.66
522281,Belle Vue Way Swansea,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.23
522281,Belle Vue Way Swansea,2023-06-06T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
522281,Belle Vue Way Swansea,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
522281,Belle Vue Way Swansea,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
522281,Belle Vue Way Swansea,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,26.9
522281,Belle Vue Way Swansea,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
522281,Belle Vue Way Swansea,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
522281,Belle Vue Way Swansea,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522281,Belle Vue Way Swansea,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
522281,Belle Vue Way Swansea,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522281,Belle Vue Way Swansea,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
522281,Belle Vue Way Swansea,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
522281,Belle Vue Way Swansea,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
522281,Belle Vue Way Swansea,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.81
522281,Belle Vue Way Swansea,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,30.81
522281,Belle Vue Way Swansea,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,31.91
522281,Belle Vue Way Swansea,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
522281,Belle Vue Way Swansea,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
522281,Belle Vue Way Swansea,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
522281,Belle Vue Way Swansea,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
522281,Belle Vue Way Swansea,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
522281,Belle Vue Way Swansea,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
522281,Belle Vue Way Swansea,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
522281,Belle Vue Way Swansea,2023-06-06T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
522281,Belle Vue Way Swansea,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
522281,Belle Vue Way Swansea,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
522281,Belle Vue Way Swansea,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
522281,Belle Vue Way Swansea,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
522281,Belle Vue Way Swansea,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
522281,Belle Vue Way Swansea,2023-06-06T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
522281,Belle Vue Way Swansea,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.04
522281,Belle Vue Way Swansea,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.53
522281,Belle Vue Way Swansea,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.48
522281,Belle Vue Way Swansea,2023-06-06T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
522281,Belle Vue Way Swansea,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.5
522281,Belle Vue Way Swansea,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
522281,Belle Vue Way Swansea,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
522281,Belle Vue Way Swansea,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,27.0
522281,Belle Vue Way Swansea,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
522281,Belle Vue Way Swansea,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
522281,Belle Vue Way Swansea,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522281,Belle Vue Way Swansea,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
522281,Belle Vue Way Swansea,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522281,Belle Vue Way Swansea,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
522281,Belle Vue Way Swansea,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
522281,Belle Vue Way Swansea,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
522281,Belle Vue Way Swansea,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
522281,Belle Vue Way Swansea,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.05
522281,Belle Vue Way Swansea,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.93
522281,Belle Vue Way Swansea,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.33
522281,Belle Vue Way Swansea,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
522281,Belle Vue Way Swansea,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
522281,Belle Vue Way Swansea,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
522281,Belle Vue Way Swansea,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
522281,Belle Vue Way Swansea,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
522281,Belle Vue Way Swansea,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
522281,Belle Vue Way Swansea,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
522281,Belle Vue Way Swansea,2023-06-06T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
522281,Belle Vue Way Swansea,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
522281,Belle Vue Way Swansea,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
522281,Belle Vue Way Swansea,2023-06-06T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
522281,Belle Vue Way Swansea,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.85
522281,Belle Vue Way Swansea,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.09
522281,Belle Vue Way Swansea,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
522281,Belle Vue Way Swansea,2023-06-06T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
522281,Belle Vue Way Swansea,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
522281,Belle Vue Way Swansea,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
522281,Belle Vue Way Swansea,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
522281,Belle Vue Way Swansea,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,27.0
522281,Belle Vue Way Swansea,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522281,Belle Vue Way Swansea,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
522281,Belle Vue Way Swansea,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522281,Belle Vue Way Swansea,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
522281,Belle Vue Way Swansea,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522281,Belle Vue Way Swansea,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
522281,Belle Vue Way Swansea,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
522281,Belle Vue Way Swansea,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
522281,Belle Vue Way Swansea,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
522281,Belle Vue Way Swansea,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.62
522281,Belle Vue Way Swansea,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.27
522281,Belle Vue Way Swansea,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.33
522281,Belle Vue Way Swansea,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
522281,Belle Vue Way Swansea,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
522281,Belle Vue Way Swansea,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
522281,Belle Vue Way Swansea,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
522281,Belle Vue Way Swansea,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
522281,Belle Vue Way Swansea,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
522281,Belle Vue Way Swansea,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
522281,Belle Vue Way Swansea,2023-06-06T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
522281,Belle Vue Way Swansea,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
522281,Belle Vue Way Swansea,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
522281,Belle Vue Way Swansea,2023-06-06T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
522281,Belle Vue Way Swansea,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.73
522281,Belle Vue Way Swansea,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
522281,Belle Vue Way Swansea,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
522281,Belle Vue Way Swansea,2023-06-06T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
522281,Belle Vue Way Swansea,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
522281,Belle Vue Way Swansea,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
522281,Belle Vue Way Swansea,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,27.1
522281,Belle Vue Way Swansea,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522281,Belle Vue Way Swansea,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
522281,Belle Vue Way Swansea,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522281,Belle Vue Way Swansea,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
522281,Belle Vue Way Swansea,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522281,Belle Vue Way Swansea,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
522281,Belle Vue Way Swansea,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
522281,Belle Vue Way Swansea,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
522281,Belle Vue Way Swansea,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
522281,Belle Vue Way Swansea,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.3
522281,Belle Vue Way Swansea,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.28
522281,Belle Vue Way Swansea,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.58
522281,Belle Vue Way Swansea,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
522281,Belle Vue Way Swansea,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
522281,Belle Vue Way Swansea,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
522281,Belle Vue Way Swansea,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
522281,Belle Vue Way Swansea,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
522281,Belle Vue Way Swansea,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
522281,Belle Vue Way Swansea,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
522281,Belle Vue Way Swansea,2023-06-06T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
522281,Belle Vue Way Swansea,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
522281,Belle Vue Way Swansea,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
522281,Belle Vue Way Swansea,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
522281,Belle Vue Way Swansea,2023-06-06T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
522281,Belle Vue Way Swansea,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
522281,Belle Vue Way Swansea,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
522281,Belle Vue Way Swansea,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
522281,Belle Vue Way Swansea,2023-06-06T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
522281,Belle Vue Way Swansea,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
522281,Belle Vue Way Swansea,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,27.1
522281,Belle Vue Way Swansea,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
522281,Belle Vue Way Swansea,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
522281,Belle Vue Way Swansea,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522281,Belle Vue Way Swansea,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
522281,Belle Vue Way Swansea,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522281,Belle Vue Way Swansea,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
522281,Belle Vue Way Swansea,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
522281,Belle Vue Way Swansea,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
522281,Belle Vue Way Swansea,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
522281,Belle Vue Way Swansea,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.3
522281,Belle Vue Way Swansea,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.56
522281,Belle Vue Way Swansea,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.88
522281,Belle Vue Way Swansea,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
522281,Belle Vue Way Swansea,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
522281,Belle Vue Way Swansea,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
522281,Belle Vue Way Swansea,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
522281,Belle Vue Way Swansea,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
522281,Belle Vue Way Swansea,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
522281,Belle Vue Way Swansea,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
522281,Belle Vue Way Swansea,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
522281,Belle Vue Way Swansea,2023-06-06T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
522281,Belle Vue Way Swansea,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
522281,Belle Vue Way Swansea,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
522281,Belle Vue Way Swansea,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
522281,Belle Vue Way Swansea,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
522281,Belle Vue Way Swansea,2023-06-06T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
522281,Belle Vue Way Swansea,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
522281,Belle Vue Way Swansea,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
522281,Belle Vue Way Swansea,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.71
522281,Belle Vue Way Swansea,2023-06-06T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
522281,Belle Vue Way Swansea,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
522281,Belle Vue Way Swansea,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
522281,Belle Vue Way Swansea,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,27.2
522281,Belle Vue Way Swansea,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
522281,Belle Vue Way Swansea,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
522281,Belle Vue Way Swansea,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
522281,Belle Vue Way Swansea,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
522281,Belle Vue Way Swansea,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522281,Belle Vue Way Swansea,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
522281,Belle Vue Way Swansea,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
522281,Belle Vue Way Swansea,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
522281,Belle Vue Way Swansea,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
522281,Belle Vue Way Swansea,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.74
522281,Belle Vue Way Swansea,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.84
522281,Belle Vue Way Swansea,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.77
522281,Belle Vue Way Swansea,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
522281,Belle Vue Way Swansea,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
522281,Belle Vue Way Swansea,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
522281,Belle Vue Way Swansea,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
522281,Belle Vue Way Swansea,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
522281,Belle Vue Way Swansea,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
522281,Belle Vue Way Swansea,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
522281,Belle Vue Way Swansea,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
522281,Belle Vue Way Swansea,2023-06-06T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
522281,Belle Vue Way Swansea,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
522281,Belle Vue Way Swansea,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
522281,Belle Vue Way Swansea,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
522281,Belle Vue Way Swansea,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
522281,Belle Vue Way Swansea,2023-06-06T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
522281,Belle Vue Way Swansea,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
522281,Belle Vue Way Swansea,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
522281,Belle Vue Way Swansea,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
522281,Belle Vue Way Swansea,2023-06-06T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
522281,Belle Vue Way Swansea,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
522281,Belle Vue Way Swansea,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
522281,Belle Vue Way Swansea,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,27.3
522281,Belle Vue Way Swansea,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522281,Belle Vue Way Swansea,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
522281,Belle Vue Way Swansea,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522281,Belle Vue Way Swansea,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
522281,Belle Vue Way Swansea,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522281,Belle Vue Way Swansea,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
522281,Belle Vue Way Swansea,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
522281,Belle Vue Way Swansea,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
522281,Belle Vue Way Swansea,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
522281,Belle Vue Way Swansea,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.25
522281,Belle Vue Way Swansea,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.52
522281,Belle Vue Way Swansea,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.21
522281,Belle Vue Way Swansea,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
522281,Belle Vue Way Swansea,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
522281,Belle Vue Way Swansea,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
522281,Belle Vue Way Swansea,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
522281,Belle Vue Way Swansea,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
522281,Belle Vue Way Swansea,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
522281,Belle Vue Way Swansea,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
522281,Belle Vue Way Swansea,2023-06-06T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
522281,Belle Vue Way Swansea,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
