Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
522281,Belle Vue Way Swansea,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
522281,Belle Vue Way Swansea,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
522281,Belle Vue Way Swansea,2023-06-06T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
522281,Belle Vue Way Swansea,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
522281,Belle Vue Way Swansea,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
522281,Belle Vue Way Swansea,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
522281,Belle Vue Way Swansea,2023-06-06T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
522281,Belle Vue Way Swansea,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,27.3
522281,Belle Vue Way Swansea,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522281,Belle Vue Way Swansea,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
522281,Belle Vue Way Swansea,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522281,Belle Vue Way Swansea,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
522281,Belle Vue Way Swansea,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522281,Belle Vue Way Swansea,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
522281,Belle Vue Way Swansea,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
522281,Belle Vue Way Swansea,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
522281,Belle Vue Way Swansea,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
522281,Belle Vue Way Swansea,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.22
522281,Belle Vue Way Swansea,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.74
522281,Belle Vue Way Swansea,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.7
522281,Belle Vue Way Swansea,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
522281,Belle Vue Way Swansea,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
522281,Belle Vue Way Swansea,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
522281,Belle Vue Way Swansea,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
522281,Belle Vue Way Swansea,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
522281,Belle Vue Way Swansea,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
522281,Belle Vue Way Swansea,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
522281,Belle Vue Way Swansea,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
522281,Belle Vue Way Swansea,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
522281,Belle Vue Way Swansea,2023-06-06T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
522281,Belle Vue Way Swansea,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
522281,Belle Vue Way Swansea,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
522281,Belle Vue Way Swansea,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
522281,Belle Vue Way Swansea,2023-06-06T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
522281,Belle Vue Way Swansea,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
522281,Belle Vue Way Swansea,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
522281,Belle Vue Way Swansea,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
522281,Belle Vue Way Swansea,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
522281,Belle Vue Way Swansea,2023-06-06T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
522281,Belle Vue Way Swansea,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,27.4
522281,Belle Vue Way Swansea,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522281,Belle Vue Way Swansea,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
522281,Belle Vue Way Swansea,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522281,Belle Vue Way Swansea,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
522281,Belle Vue Way Swansea,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522281,Belle Vue Way Swansea,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
522281,Belle Vue Way Swansea,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
522281,Belle Vue Way Swansea,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
522281,Belle Vue Way Swansea,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
522281,Belle Vue Way Swansea,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.19
522281,Belle Vue Way Swansea,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.6
522281,Belle Vue Way Swansea,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.21
522281,Belle Vue Way Swansea,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
522281,Belle Vue Way Swansea,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
522281,Belle Vue Way Swansea,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
522281,Belle Vue Way Swansea,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
522281,Belle Vue Way Swansea,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
522281,Belle Vue Way Swansea,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
522281,Belle Vue Way Swansea,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
522281,Belle Vue Way Swansea,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
522281,Belle Vue Way Swansea,2023-06-06T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
522281,Belle Vue Way Swansea,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
522281,Belle Vue Way Swansea,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
522281,Belle Vue Way Swansea,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
522281,Belle Vue Way Swansea,2023-06-06T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
522281,Belle Vue Way Swansea,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
522281,Belle Vue Way Swansea,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
522281,Belle Vue Way Swansea,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
522281,Belle Vue Way Swansea,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
522281,Belle Vue Way Swansea,2023-06-06T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
522281,Belle Vue Way Swansea,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,27.4
522281,Belle Vue Way Swansea,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522281,Belle Vue Way Swansea,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
522281,Belle Vue Way Swansea,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522281,Belle Vue Way Swansea,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
522281,Belle Vue Way Swansea,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
522281,Belle Vue Way Swansea,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
522281,Belle Vue Way Swansea,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
522281,Belle Vue Way Swansea,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
522281,Belle Vue Way Swansea,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.33
522281,Belle Vue Way Swansea,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.47
522281,Belle Vue Way Swansea,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.55
522281,Belle Vue Way Swansea,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
522281,Belle Vue Way Swansea,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
522281,Belle Vue Way Swansea,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
522281,Belle Vue Way Swansea,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
522281,Belle Vue Way Swansea,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
522281,Belle Vue Way Swansea,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
522281,Belle Vue Way Swansea,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
522281,Belle Vue Way Swansea,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
522281,Belle Vue Way Swansea,2023-06-06T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
522281,Belle Vue Way Swansea,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
522281,Belle Vue Way Swansea,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
522281,Belle Vue Way Swansea,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
522281,Belle Vue Way Swansea,2023-06-06T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
522281,Belle Vue Way Swansea,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
522281,Belle Vue Way Swansea,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
522281,Belle Vue Way Swansea,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
522281,Belle Vue Way Swansea,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
522281,Belle Vue Way Swansea,2023-06-06T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,27.5
522281,Belle Vue Way Swansea,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
522281,Belle Vue Way Swansea,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522281,Belle Vue Way Swansea,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
522281,Belle Vue Way Swansea,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522281,Belle Vue Way Swansea,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
522281,Belle Vue Way Swansea,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
522281,Belle Vue Way Swansea,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
522281,Belle Vue Way Swansea,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
522281,Belle Vue Way Swansea,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.29
522281,Belle Vue Way Swansea,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.65
522281,Belle Vue Way Swansea,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.57
522281,Belle Vue Way Swansea,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
522281,Belle Vue Way Swansea,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
522281,Belle Vue Way Swansea,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
522281,Belle Vue Way Swansea,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
522281,Belle Vue Way Swansea,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
522281,Belle Vue Way Swansea,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
522281,Belle Vue Way Swansea,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
522281,Belle Vue Way Swansea,2023-06-06T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
522281,Belle Vue Way Swansea,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
522281,Belle Vue Way Swansea,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
522281,Belle Vue Way Swansea,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
522281,Belle Vue Way Swansea,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
522281,Belle Vue Way Swansea,2023-06-06T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
522281,Belle Vue Way Swansea,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
522281,Belle Vue Way Swansea,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
522281,Belle Vue Way Swansea,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
522281,Belle Vue Way Swansea,2023-06-06T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
522281,Belle Vue Way Swansea,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
522281,Belle Vue Way Swansea,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,27.5
522281,Belle Vue Way Swansea,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522281,Belle Vue Way Swansea,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
522281,Belle Vue Way Swansea,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522281,Belle Vue Way Swansea,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
522281,Belle Vue Way Swansea,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
522281,Belle Vue Way Swansea,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
522281,Belle Vue Way Swansea,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
522281,Belle Vue Way Swansea,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.51
522281,Belle Vue Way Swansea,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.37
522281,Belle Vue Way Swansea,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.41
522281,Belle Vue Way Swansea,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
522281,Belle Vue Way Swansea,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
522281,Belle Vue Way Swansea,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
522281,Belle Vue Way Swansea,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
522281,Belle Vue Way Swansea,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
522281,Belle Vue Way Swansea,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
522281,Belle Vue Way Swansea,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
522281,Belle Vue Way Swansea,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
522281,Belle Vue Way Swansea,2023-06-06T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
522281,Belle Vue Way Swansea,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
522281,Belle Vue Way Swansea,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
522281,Belle Vue Way Swansea,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
522281,Belle Vue Way Swansea,2023-06-06T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
522281,Belle Vue Way Swansea,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
522281,Belle Vue Way Swansea,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
522281,Belle Vue Way Swansea,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
522281,Belle Vue Way Swansea,2023-06-06T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,27.5
522281,Belle Vue Way Swansea,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
522281,Belle Vue Way Swansea,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
522281,Belle Vue Way Swansea,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
522281,Belle Vue Way Swansea,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522281,Belle Vue Way Swansea,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
522281,Belle Vue Way Swansea,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
522281,Belle Vue Way Swansea,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
522281,Belle Vue Way Swansea,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
522281,Belle Vue Way Swansea,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.57
522281,Belle Vue Way Swansea,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.03
522281,Belle Vue Way Swansea,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.32
522281,Belle Vue Way Swansea,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
522281,Belle Vue Way Swansea,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
522281,Belle Vue Way Swansea,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
522281,Belle Vue Way Swansea,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
522281,Belle Vue Way Swansea,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
522281,Belle Vue Way Swansea,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
522281,Belle Vue Way Swansea,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
522281,Belle Vue Way Swansea,2023-06-06T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
522281,Belle Vue Way Swansea,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
522281,Belle Vue Way Swansea,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
522281,Belle Vue Way Swansea,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
522281,Belle Vue Way Swansea,2023-06-06T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
522281,Belle Vue Way Swansea,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
522281,Belle Vue Way Swansea,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
522281,Belle Vue Way Swansea,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
522281,Belle Vue Way Swansea,2023-06-06T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
522281,Belle Vue Way Swansea,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,27.6
522281,Belle Vue Way Swansea,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522281,Belle Vue Way Swansea,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
522281,Belle Vue Way Swansea,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
522281,Belle Vue Way Swansea,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
522281,Belle Vue Way Swansea,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522281,Belle Vue Way Swansea,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
522281,Belle Vue Way Swansea,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
522281,Belle Vue Way Swansea,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
522281,Belle Vue Way Swansea,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
522281,Belle Vue Way Swansea,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.2
522281,Belle Vue Way Swansea,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.91
522281,Belle Vue Way Swansea,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.64
522281,Belle Vue Way Swansea,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
522281,Belle Vue Way Swansea,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
522281,Belle Vue Way Swansea,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
522281,Belle Vue Way Swansea,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
522281,Belle Vue Way Swansea,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
522281,Belle Vue Way Swansea,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
522281,Belle Vue Way Swansea,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
522281,Belle Vue Way Swansea,2023-06-06T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
522281,Belle Vue Way Swansea,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
522281,Belle Vue Way Swansea,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
522281,Belle Vue Way Swansea,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
522281,Belle Vue Way Swansea,2023-06-06T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
522281,Belle Vue Way Swansea,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
522281,Belle Vue Way Swansea,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
522281,Belle Vue Way Swansea,2023-06-06T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
522281,Belle Vue Way Swansea,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,27.6
522281,Belle Vue Way Swansea,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522281,Belle Vue Way Swansea,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
522281,Belle Vue Way Swansea,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
522281,Belle Vue Way Swansea,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
522281,Belle Vue Way Swansea,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
522281,Belle Vue Way Swansea,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
522281,Belle Vue Way Swansea,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
522281,Belle Vue Way Swansea,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
522281,Belle Vue Way Swansea,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
522281,Belle Vue Way Swansea,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.53
522281,Belle Vue Way Swansea,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.89
522281,Belle Vue Way Swansea,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.65
522281,Belle Vue Way Swansea,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
522281,Belle Vue Way Swansea,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
522281,Belle Vue Way Swansea,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
522281,Belle Vue Way Swansea,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
522281,Belle Vue Way Swansea,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
522281,Belle Vue Way Swansea,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
522281,Belle Vue Way Swansea,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
522281,Belle Vue Way Swansea,2023-06-06T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
522281,Belle Vue Way Swansea,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
522281,Belle Vue Way Swansea,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
522281,Belle Vue Way Swansea,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
522281,Belle Vue Way Swansea,2023-06-06T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
522281,Belle Vue Way Swansea,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
522281,Belle Vue Way Swansea,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
522281,Belle Vue Way Swansea,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
522281,Belle Vue Way Swansea,2023-06-06T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
522281,Belle Vue Way Swansea,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
522281,Belle Vue Way Swansea,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,27.7
522281,Belle Vue Way Swansea,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522281,Belle Vue Way Swansea,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
522281,Belle Vue Way Swansea,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
522281,Belle Vue Way Swansea,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
522281,Belle Vue Way Swansea,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
522281,Belle Vue Way Swansea,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
522281,Belle Vue Way Swansea,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
522281,Belle Vue Way Swansea,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
522281,Belle Vue Way Swansea,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.31
522281,Belle Vue Way Swansea,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.62
522281,Belle Vue Way Swansea,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.95
522281,Belle Vue Way Swansea,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
522281,Belle Vue Way Swansea,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
522281,Belle Vue Way Swansea,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
522281,Belle Vue Way Swansea,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
522281,Belle Vue Way Swansea,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
522281,Belle Vue Way Swansea,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
522281,Belle Vue Way Swansea,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
522281,Belle Vue Way Swansea,2023-06-06T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
522281,Belle Vue Way Swansea,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
522281,Belle Vue Way Swansea,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
522281,Belle Vue Way Swansea,2023-06-06T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
522281,Belle Vue Way Swansea,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
522281,Belle Vue Way Swansea,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
522281,Belle Vue Way Swansea,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
522281,Belle Vue Way Swansea,2023-06-06T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
522281,Belle Vue Way Swansea,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
522281,Belle Vue Way Swansea,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,27.8
522281,Belle Vue Way Swansea,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522281,Belle Vue Way Swansea,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
522281,Belle Vue Way Swansea,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
522281,Belle Vue Way Swansea,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
522281,Belle Vue Way Swansea,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
522281,Belle Vue Way Swansea,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
522281,Belle Vue Way Swansea,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
522281,Belle Vue Way Swansea,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
522281,Belle Vue Way Swansea,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
522281,Belle Vue Way Swansea,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.6
522281,Belle Vue Way Swansea,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.98
522281,Belle Vue Way Swansea,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.81
522281,Belle Vue Way Swansea,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
522281,Belle Vue Way Swansea,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
522281,Belle Vue Way Swansea,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
522281,Belle Vue Way Swansea,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
522281,Belle Vue Way Swansea,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
522281,Belle Vue Way Swansea,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
522281,Belle Vue Way Swansea,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
522281,Belle Vue Way Swansea,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
522281,Belle Vue Way Swansea,2023-06-06T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
522281,Belle Vue Way Swansea,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
522281,Belle Vue Way Swansea,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
522281,Belle Vue Way Swansea,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
522281,Belle Vue Way Swansea,2023-06-06T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
522281,Belle Vue Way Swansea,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
522281,Belle Vue Way Swansea,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
522281,Belle Vue Way Swansea,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
522281,Belle Vue Way Swansea,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
522281,Belle Vue Way Swansea,2023-06-06T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
522281,Belle Vue Way Swansea,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,27.8
522281,Belle Vue Way Swansea,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
522281,Belle Vue Way Swansea,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
522281,Belle Vue Way Swansea,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
522281,Belle Vue Way Swansea,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
522281,Belle Vue Way Swansea,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
522281,Belle Vue Way Swansea,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
522281,Belle Vue Way Swansea,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
522281,Belle Vue Way Swansea,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
522281,Belle Vue Way Swansea,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.81
522281,Belle Vue Way Swansea,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.45
522281,Belle Vue Way Swansea,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.47
522281,Belle Vue Way Swansea,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
522281,Belle Vue Way Swansea,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
