Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
522281,Belle Vue Way Swansea,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
522281,Belle Vue Way Swansea,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
522281,Belle Vue Way Swansea,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
522281,Belle Vue Way Swansea,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
522281,Belle Vue Way Swansea,2023-06-07T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
522281,Belle Vue Way Swansea,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
522281,Belle Vue Way Swansea,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
522281,Belle Vue Way Swansea,2023-06-07T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
522281,Belle Vue Way Swansea,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
522281,Belle Vue Way Swansea,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
522281,Belle Vue Way Swansea,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
522281,Belle Vue Way Swansea,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
522281,Belle Vue Way Swansea,2023-06-07T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
522281,Belle Vue Way Swansea,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
522281,Belle Vue Way Swansea,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,28.8
522281,Belle Vue Way Swansea,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522281,Belle Vue Way Swansea,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
522281,Belle Vue Way Swansea,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
522281,Belle Vue Way Swansea,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
522281,Belle Vue Way Swansea,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
522281,Belle Vue Way Swansea,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
522281,Belle Vue Way Swansea,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
522281,Belle Vue Way Swansea,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
522281,Belle Vue Way Swansea,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
522281,Belle Vue Way Swansea,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.93
522281,Belle Vue Way Swansea,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.84
522281,Belle Vue Way Swansea,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.38
522281,Belle Vue Way Swansea,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
522281,Belle Vue Way Swansea,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
522281,Belle Vue Way Swansea,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
522281,Belle Vue Way Swansea,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
522281,Belle Vue Way Swansea,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
522281,Belle Vue Way Swansea,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
522281,Belle Vue Way Swansea,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
522281,Belle Vue Way Swansea,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
522281,Belle Vue Way Swansea,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
522281,Belle Vue Way Swansea,2023-06-07T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
522281,Belle Vue Way Swansea,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
522281,Belle Vue Way Swansea,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
522281,Belle Vue Way Swansea,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
522281,Belle Vue Way Swansea,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
522281,Belle Vue Way Swansea,2023-06-07T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
522281,Belle Vue Way Swansea,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
522281,Belle Vue Way Swansea,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
522281,Belle Vue Way Swansea,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
522281,Belle Vue Way Swansea,2023-06-07T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
522281,Belle Vue Way Swansea,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
522281,Belle Vue Way Swansea,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,28.8
522281,Belle Vue Way Swansea,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522281,Belle Vue Way Swansea,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
522281,Belle Vue Way Swansea,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
522281,Belle Vue Way Swansea,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
522281,Belle Vue Way Swansea,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
522281,Belle Vue Way Swansea,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
522281,Belle Vue Way Swansea,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
522281,Belle Vue Way Swansea,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
522281,Belle Vue Way Swansea,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.31
522281,Belle Vue Way Swansea,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.32
522281,Belle Vue Way Swansea,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.29
522281,Belle Vue Way Swansea,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
522281,Belle Vue Way Swansea,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
522281,Belle Vue Way Swansea,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
522281,Belle Vue Way Swansea,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
522281,Belle Vue Way Swansea,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
522281,Belle Vue Way Swansea,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
522281,Belle Vue Way Swansea,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
522281,Belle Vue Way Swansea,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
522281,Belle Vue Way Swansea,2023-06-07T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
522281,Belle Vue Way Swansea,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
522281,Belle Vue Way Swansea,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
522281,Belle Vue Way Swansea,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
522281,Belle Vue Way Swansea,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
522281,Belle Vue Way Swansea,2023-06-07T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
522281,Belle Vue Way Swansea,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
522281,Belle Vue Way Swansea,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
522281,Belle Vue Way Swansea,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
522281,Belle Vue Way Swansea,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
522281,Belle Vue Way Swansea,2023-06-07T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
522281,Belle Vue Way Swansea,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,28.9
522281,Belle Vue Way Swansea,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
522281,Belle Vue Way Swansea,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
522281,Belle Vue Way Swansea,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
522281,Belle Vue Way Swansea,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
522281,Belle Vue Way Swansea,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
522281,Belle Vue Way Swansea,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
522281,Belle Vue Way Swansea,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
522281,Belle Vue Way Swansea,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
522281,Belle Vue Way Swansea,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
522281,Belle Vue Way Swansea,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.51
522281,Belle Vue Way Swansea,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.52
522281,Belle Vue Way Swansea,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.18
522281,Belle Vue Way Swansea,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
522281,Belle Vue Way Swansea,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
522281,Belle Vue Way Swansea,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
522281,Belle Vue Way Swansea,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
522281,Belle Vue Way Swansea,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
522281,Belle Vue Way Swansea,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
522281,Belle Vue Way Swansea,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
522281,Belle Vue Way Swansea,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
522281,Belle Vue Way Swansea,2023-06-07T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
522281,Belle Vue Way Swansea,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
522281,Belle Vue Way Swansea,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
522281,Belle Vue Way Swansea,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
522281,Belle Vue Way Swansea,2023-06-07T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
522281,Belle Vue Way Swansea,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
522281,Belle Vue Way Swansea,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
522281,Belle Vue Way Swansea,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
522281,Belle Vue Way Swansea,2023-06-07T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
522281,Belle Vue Way Swansea,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,28.9
522281,Belle Vue Way Swansea,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522281,Belle Vue Way Swansea,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
522281,Belle Vue Way Swansea,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
522281,Belle Vue Way Swansea,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
522281,Belle Vue Way Swansea,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
522281,Belle Vue Way Swansea,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
522281,Belle Vue Way Swansea,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
522281,Belle Vue Way Swansea,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
522281,Belle Vue Way Swansea,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
522281,Belle Vue Way Swansea,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.85
522281,Belle Vue Way Swansea,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.17
522281,Belle Vue Way Swansea,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.6
522281,Belle Vue Way Swansea,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
522281,Belle Vue Way Swansea,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
522281,Belle Vue Way Swansea,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
522281,Belle Vue Way Swansea,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
522281,Belle Vue Way Swansea,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
522281,Belle Vue Way Swansea,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
522281,Belle Vue Way Swansea,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
522281,Belle Vue Way Swansea,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
522281,Belle Vue Way Swansea,2023-06-07T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
522281,Belle Vue Way Swansea,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
522281,Belle Vue Way Swansea,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
522281,Belle Vue Way Swansea,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
522281,Belle Vue Way Swansea,2023-06-07T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
522281,Belle Vue Way Swansea,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
522281,Belle Vue Way Swansea,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
522281,Belle Vue Way Swansea,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
522281,Belle Vue Way Swansea,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
522281,Belle Vue Way Swansea,2023-06-07T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,28.9
522281,Belle Vue Way Swansea,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522281,Belle Vue Way Swansea,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
522281,Belle Vue Way Swansea,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
522281,Belle Vue Way Swansea,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
522281,Belle Vue Way Swansea,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
522281,Belle Vue Way Swansea,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
522281,Belle Vue Way Swansea,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
522281,Belle Vue Way Swansea,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
522281,Belle Vue Way Swansea,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
522281,Belle Vue Way Swansea,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.5
522281,Belle Vue Way Swansea,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.35
522281,Belle Vue Way Swansea,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.89
522281,Belle Vue Way Swansea,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
522281,Belle Vue Way Swansea,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
522281,Belle Vue Way Swansea,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
522281,Belle Vue Way Swansea,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
522281,Belle Vue Way Swansea,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
522281,Belle Vue Way Swansea,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
522281,Belle Vue Way Swansea,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
522281,Belle Vue Way Swansea,2023-06-07T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
522281,Belle Vue Way Swansea,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
522281,Belle Vue Way Swansea,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
522281,Belle Vue Way Swansea,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
522281,Belle Vue Way Swansea,2023-06-07T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
522281,Belle Vue Way Swansea,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
522281,Belle Vue Way Swansea,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
522281,Belle Vue Way Swansea,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
522281,Belle Vue Way Swansea,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
522281,Belle Vue Way Swansea,2023-06-07T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,29.0
522281,Belle Vue Way Swansea,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522281,Belle Vue Way Swansea,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
522281,Belle Vue Way Swansea,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
522281,Belle Vue Way Swansea,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
522281,Belle Vue Way Swansea,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
522281,Belle Vue Way Swansea,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
522281,Belle Vue Way Swansea,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
522281,Belle Vue Way Swansea,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
522281,Belle Vue Way Swansea,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
522281,Belle Vue Way Swansea,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.01
522281,Belle Vue Way Swansea,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.8
522281,Belle Vue Way Swansea,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.52
522281,Belle Vue Way Swansea,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
522281,Belle Vue Way Swansea,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
522281,Belle Vue Way Swansea,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
522281,Belle Vue Way Swansea,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
522281,Belle Vue Way Swansea,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
522281,Belle Vue Way Swansea,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
522281,Belle Vue Way Swansea,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
522281,Belle Vue Way Swansea,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
522281,Belle Vue Way Swansea,2023-06-07T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
522281,Belle Vue Way Swansea,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
522281,Belle Vue Way Swansea,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
522281,Belle Vue Way Swansea,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
522281,Belle Vue Way Swansea,2023-06-07T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
522281,Belle Vue Way Swansea,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
522281,Belle Vue Way Swansea,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
522281,Belle Vue Way Swansea,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
522281,Belle Vue Way Swansea,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
522281,Belle Vue Way Swansea,2023-06-07T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
522281,Belle Vue Way Swansea,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,29.0
522281,Belle Vue Way Swansea,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
522281,Belle Vue Way Swansea,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
522281,Belle Vue Way Swansea,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
522281,Belle Vue Way Swansea,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
522281,Belle Vue Way Swansea,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
522281,Belle Vue Way Swansea,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
522281,Belle Vue Way Swansea,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
522281,Belle Vue Way Swansea,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
522281,Belle Vue Way Swansea,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
522281,Belle Vue Way Swansea,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.79
522281,Belle Vue Way Swansea,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.52
522281,Belle Vue Way Swansea,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.91
522281,Belle Vue Way Swansea,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
522281,Belle Vue Way Swansea,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
522281,Belle Vue Way Swansea,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
522281,Belle Vue Way Swansea,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
522281,Belle Vue Way Swansea,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
522281,Belle Vue Way Swansea,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
522281,Belle Vue Way Swansea,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
522281,Belle Vue Way Swansea,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
522281,Belle Vue Way Swansea,2023-06-07T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
522281,Belle Vue Way Swansea,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
522281,Belle Vue Way Swansea,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
522281,Belle Vue Way Swansea,2023-06-07T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
522281,Belle Vue Way Swansea,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
522281,Belle Vue Way Swansea,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
522281,Belle Vue Way Swansea,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
522281,Belle Vue Way Swansea,2023-06-07T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
522281,Belle Vue Way Swansea,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,29.0
522281,Belle Vue Way Swansea,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
522281,Belle Vue Way Swansea,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
522281,Belle Vue Way Swansea,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
522281,Belle Vue Way Swansea,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
522281,Belle Vue Way Swansea,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
522281,Belle Vue Way Swansea,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
522281,Belle Vue Way Swansea,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
522281,Belle Vue Way Swansea,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
522281,Belle Vue Way Swansea,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
522281,Belle Vue Way Swansea,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.51
522281,Belle Vue Way Swansea,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.08
522281,Belle Vue Way Swansea,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.63
522281,Belle Vue Way Swansea,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
522281,Belle Vue Way Swansea,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
522281,Belle Vue Way Swansea,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
522281,Belle Vue Way Swansea,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
522281,Belle Vue Way Swansea,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
522281,Belle Vue Way Swansea,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
522281,Belle Vue Way Swansea,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
522281,Belle Vue Way Swansea,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
522281,Belle Vue Way Swansea,2023-06-07T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
522281,Belle Vue Way Swansea,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
522281,Belle Vue Way Swansea,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
522281,Belle Vue Way Swansea,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
522281,Belle Vue Way Swansea,2023-06-07T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
522281,Belle Vue Way Swansea,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
522281,Belle Vue Way Swansea,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
522281,Belle Vue Way Swansea,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
522281,Belle Vue Way Swansea,2023-06-07T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
522281,Belle Vue Way Swansea,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
522281,Belle Vue Way Swansea,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,29.0
522281,Belle Vue Way Swansea,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522281,Belle Vue Way Swansea,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
522281,Belle Vue Way Swansea,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
522281,Belle Vue Way Swansea,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
522281,Belle Vue Way Swansea,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522281,Belle Vue Way Swansea,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
522281,Belle Vue Way Swansea,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
522281,Belle Vue Way Swansea,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
522281,Belle Vue Way Swansea,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.3
522281,Belle Vue Way Swansea,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
522281,Belle Vue Way Swansea,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.74
522281,Belle Vue Way Swansea,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
522281,Belle Vue Way Swansea,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
522281,Belle Vue Way Swansea,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
522281,Belle Vue Way Swansea,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
522281,Belle Vue Way Swansea,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
522281,Belle Vue Way Swansea,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
522281,Belle Vue Way Swansea,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
522281,Belle Vue Way Swansea,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
522281,Belle Vue Way Swansea,2023-06-07T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
522281,Belle Vue Way Swansea,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
522281,Belle Vue Way Swansea,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
522281,Belle Vue Way Swansea,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
522281,Belle Vue Way Swansea,2023-06-07T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
522281,Belle Vue Way Swansea,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
522281,Belle Vue Way Swansea,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
522281,Belle Vue Way Swansea,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
522281,Belle Vue Way Swansea,2023-06-07T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
522281,Belle Vue Way Swansea,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,29.1
522281,Belle Vue Way Swansea,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522281,Belle Vue Way Swansea,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
522281,Belle Vue Way Swansea,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
522281,Belle Vue Way Swansea,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
522281,Belle Vue Way Swansea,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522281,Belle Vue Way Swansea,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
522281,Belle Vue Way Swansea,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
522281,Belle Vue Way Swansea,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
522281,Belle Vue Way Swansea,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.13
522281,Belle Vue Way Swansea,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.2
522281,Belle Vue Way Swansea,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.21
522281,Belle Vue Way Swansea,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,22.9
522281,Belle Vue Way Swansea,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
522281,Belle Vue Way Swansea,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
522281,Belle Vue Way Swansea,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
522281,Belle Vue Way Swansea,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
522281,Belle Vue Way Swansea,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
522281,Belle Vue Way Swansea,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
522281,Belle Vue Way Swansea,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
522281,Belle Vue Way Swansea,2023-06-07T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
522281,Belle Vue Way Swansea,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
522281,Belle Vue Way Swansea,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
522281,Belle Vue Way Swansea,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
522281,Belle Vue Way Swansea,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
522281,Belle Vue Way Swansea,2023-06-07T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
522281,Belle Vue Way Swansea,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
522281,Belle Vue Way Swansea,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
522281,Belle Vue Way Swansea,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
522281,Belle Vue Way Swansea,2023-06-07T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
