Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,29.1
522281,Belle Vue Way Swansea,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522281,Belle Vue Way Swansea,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
522281,Belle Vue Way Swansea,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
522281,Belle Vue Way Swansea,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
522281,Belle Vue Way Swansea,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522281,Belle Vue Way Swansea,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
522281,Belle Vue Way Swansea,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
522281,Belle Vue Way Swansea,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
522281,Belle Vue Way Swansea,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.91
522281,Belle Vue Way Swansea,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.78
522281,Belle Vue Way Swansea,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.29
522281,Belle Vue Way Swansea,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
522281,Belle Vue Way Swansea,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
522281,Belle Vue Way Swansea,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
522281,Belle Vue Way Swansea,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
522281,Belle Vue Way Swansea,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
522281,Belle Vue Way Swansea,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
522281,Belle Vue Way Swansea,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
522281,Belle Vue Way Swansea,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
522281,Belle Vue Way Swansea,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
522281,Belle Vue Way Swansea,2023-06-07T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
522281,Belle Vue Way Swansea,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
522281,Belle Vue Way Swansea,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
522281,Belle Vue Way Swansea,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
522281,Belle Vue Way Swansea,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
522281,Belle Vue Way Swansea,2023-06-07T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
522281,Belle Vue Way Swansea,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
522281,Belle Vue Way Swansea,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
522281,Belle Vue Way Swansea,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
522281,Belle Vue Way Swansea,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
522281,Belle Vue Way Swansea,2023-06-07T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,29.1
522281,Belle Vue Way Swansea,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522281,Belle Vue Way Swansea,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
522281,Belle Vue Way Swansea,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
522281,Belle Vue Way Swansea,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
522281,Belle Vue Way Swansea,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522281,Belle Vue Way Swansea,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
522281,Belle Vue Way Swansea,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
522281,Belle Vue Way Swansea,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
522281,Belle Vue Way Swansea,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
522281,Belle Vue Way Swansea,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.66
522281,Belle Vue Way Swansea,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.47
522281,Belle Vue Way Swansea,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.6
522281,Belle Vue Way Swansea,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
522281,Belle Vue Way Swansea,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
522281,Belle Vue Way Swansea,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
522281,Belle Vue Way Swansea,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
522281,Belle Vue Way Swansea,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
522281,Belle Vue Way Swansea,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
522281,Belle Vue Way Swansea,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
522281,Belle Vue Way Swansea,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
522281,Belle Vue Way Swansea,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
522281,Belle Vue Way Swansea,2023-06-07T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
522281,Belle Vue Way Swansea,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
522281,Belle Vue Way Swansea,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
522281,Belle Vue Way Swansea,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
522281,Belle Vue Way Swansea,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
522281,Belle Vue Way Swansea,2023-06-07T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
522281,Belle Vue Way Swansea,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
522281,Belle Vue Way Swansea,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
522281,Belle Vue Way Swansea,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
522281,Belle Vue Way Swansea,2023-06-07T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,29.1
522281,Belle Vue Way Swansea,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
522281,Belle Vue Way Swansea,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522281,Belle Vue Way Swansea,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
522281,Belle Vue Way Swansea,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522281,Belle Vue Way Swansea,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
522281,Belle Vue Way Swansea,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
522281,Belle Vue Way Swansea,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
522281,Belle Vue Way Swansea,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.05
522281,Belle Vue Way Swansea,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.57
522281,Belle Vue Way Swansea,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.64
522281,Belle Vue Way Swansea,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
522281,Belle Vue Way Swansea,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
522281,Belle Vue Way Swansea,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
522281,Belle Vue Way Swansea,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
522281,Belle Vue Way Swansea,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
522281,Belle Vue Way Swansea,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
522281,Belle Vue Way Swansea,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
522281,Belle Vue Way Swansea,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
522281,Belle Vue Way Swansea,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
522281,Belle Vue Way Swansea,2023-06-07T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
522281,Belle Vue Way Swansea,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
522281,Belle Vue Way Swansea,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
522281,Belle Vue Way Swansea,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
522281,Belle Vue Way Swansea,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
522281,Belle Vue Way Swansea,2023-06-07T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
522281,Belle Vue Way Swansea,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
522281,Belle Vue Way Swansea,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
522281,Belle Vue Way Swansea,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
522281,Belle Vue Way Swansea,2023-06-07T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,29.1
522281,Belle Vue Way Swansea,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
522281,Belle Vue Way Swansea,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522281,Belle Vue Way Swansea,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
522281,Belle Vue Way Swansea,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522281,Belle Vue Way Swansea,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
522281,Belle Vue Way Swansea,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
522281,Belle Vue Way Swansea,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
522281,Belle Vue Way Swansea,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
522281,Belle Vue Way Swansea,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.09
522281,Belle Vue Way Swansea,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.69
522281,Belle Vue Way Swansea,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.3
522281,Belle Vue Way Swansea,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
522281,Belle Vue Way Swansea,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
522281,Belle Vue Way Swansea,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
522281,Belle Vue Way Swansea,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
522281,Belle Vue Way Swansea,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
522281,Belle Vue Way Swansea,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
522281,Belle Vue Way Swansea,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
522281,Belle Vue Way Swansea,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
522281,Belle Vue Way Swansea,2023-06-07T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
522281,Belle Vue Way Swansea,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
522281,Belle Vue Way Swansea,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
522281,Belle Vue Way Swansea,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
522281,Belle Vue Way Swansea,2023-06-07T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
522281,Belle Vue Way Swansea,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
522281,Belle Vue Way Swansea,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
522281,Belle Vue Way Swansea,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
522281,Belle Vue Way Swansea,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
522281,Belle Vue Way Swansea,2023-06-07T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
522281,Belle Vue Way Swansea,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
522281,Belle Vue Way Swansea,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,29.1
522281,Belle Vue Way Swansea,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
522281,Belle Vue Way Swansea,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
522281,Belle Vue Way Swansea,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522281,Belle Vue Way Swansea,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
522281,Belle Vue Way Swansea,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522281,Belle Vue Way Swansea,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
522281,Belle Vue Way Swansea,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
522281,Belle Vue Way Swansea,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
522281,Belle Vue Way Swansea,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
522281,Belle Vue Way Swansea,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.91
522281,Belle Vue Way Swansea,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.62
522281,Belle Vue Way Swansea,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.23
522281,Belle Vue Way Swansea,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
522281,Belle Vue Way Swansea,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
522281,Belle Vue Way Swansea,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
522281,Belle Vue Way Swansea,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
522281,Belle Vue Way Swansea,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
522281,Belle Vue Way Swansea,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
522281,Belle Vue Way Swansea,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
522281,Belle Vue Way Swansea,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
522281,Belle Vue Way Swansea,2023-06-07T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
522281,Belle Vue Way Swansea,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
522281,Belle Vue Way Swansea,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
522281,Belle Vue Way Swansea,2023-06-07T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
522281,Belle Vue Way Swansea,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
522281,Belle Vue Way Swansea,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
522281,Belle Vue Way Swansea,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.58
522281,Belle Vue Way Swansea,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
522281,Belle Vue Way Swansea,2023-06-07T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
522281,Belle Vue Way Swansea,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,29.1
522281,Belle Vue Way Swansea,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522281,Belle Vue Way Swansea,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
522281,Belle Vue Way Swansea,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522281,Belle Vue Way Swansea,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
522281,Belle Vue Way Swansea,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522281,Belle Vue Way Swansea,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
522281,Belle Vue Way Swansea,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
522281,Belle Vue Way Swansea,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
522281,Belle Vue Way Swansea,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.32
522281,Belle Vue Way Swansea,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.84
522281,Belle Vue Way Swansea,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.46
522281,Belle Vue Way Swansea,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
522281,Belle Vue Way Swansea,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
522281,Belle Vue Way Swansea,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
522281,Belle Vue Way Swansea,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
522281,Belle Vue Way Swansea,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
522281,Belle Vue Way Swansea,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
522281,Belle Vue Way Swansea,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
522281,Belle Vue Way Swansea,2023-06-07T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
522281,Belle Vue Way Swansea,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
522281,Belle Vue Way Swansea,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
522281,Belle Vue Way Swansea,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
522281,Belle Vue Way Swansea,2023-06-07T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
522281,Belle Vue Way Swansea,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
522281,Belle Vue Way Swansea,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
522281,Belle Vue Way Swansea,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.58
522281,Belle Vue Way Swansea,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
522281,Belle Vue Way Swansea,2023-06-07T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
522281,Belle Vue Way Swansea,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,29.2
522281,Belle Vue Way Swansea,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522281,Belle Vue Way Swansea,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
522281,Belle Vue Way Swansea,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522281,Belle Vue Way Swansea,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
522281,Belle Vue Way Swansea,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
522281,Belle Vue Way Swansea,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
522281,Belle Vue Way Swansea,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
522281,Belle Vue Way Swansea,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
522281,Belle Vue Way Swansea,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.11
522281,Belle Vue Way Swansea,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.47
522281,Belle Vue Way Swansea,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.48
522281,Belle Vue Way Swansea,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
522281,Belle Vue Way Swansea,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
522281,Belle Vue Way Swansea,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
522281,Belle Vue Way Swansea,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
522281,Belle Vue Way Swansea,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
522281,Belle Vue Way Swansea,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
522281,Belle Vue Way Swansea,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
522281,Belle Vue Way Swansea,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
522281,Belle Vue Way Swansea,2023-06-07T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
522281,Belle Vue Way Swansea,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
522281,Belle Vue Way Swansea,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
522281,Belle Vue Way Swansea,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
522281,Belle Vue Way Swansea,2023-06-07T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
522281,Belle Vue Way Swansea,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
522281,Belle Vue Way Swansea,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
522281,Belle Vue Way Swansea,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.11
522281,Belle Vue Way Swansea,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
522281,Belle Vue Way Swansea,2023-06-07T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
522281,Belle Vue Way Swansea,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
522281,Belle Vue Way Swansea,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
522281,Belle Vue Way Swansea,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,29.2
522281,Belle Vue Way Swansea,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
522281,Belle Vue Way Swansea,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
522281,Belle Vue Way Swansea,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522281,Belle Vue Way Swansea,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
522281,Belle Vue Way Swansea,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522281,Belle Vue Way Swansea,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
522281,Belle Vue Way Swansea,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
522281,Belle Vue Way Swansea,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
522281,Belle Vue Way Swansea,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.64
522281,Belle Vue Way Swansea,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.56
522281,Belle Vue Way Swansea,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.19
522281,Belle Vue Way Swansea,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
522281,Belle Vue Way Swansea,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
522281,Belle Vue Way Swansea,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
522281,Belle Vue Way Swansea,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
522281,Belle Vue Way Swansea,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
522281,Belle Vue Way Swansea,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
522281,Belle Vue Way Swansea,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
522281,Belle Vue Way Swansea,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
522281,Belle Vue Way Swansea,2023-06-07T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
522281,Belle Vue Way Swansea,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
522281,Belle Vue Way Swansea,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
522281,Belle Vue Way Swansea,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
522281,Belle Vue Way Swansea,2023-06-07T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
522281,Belle Vue Way Swansea,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
522281,Belle Vue Way Swansea,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
522281,Belle Vue Way Swansea,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.07
522281,Belle Vue Way Swansea,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
522281,Belle Vue Way Swansea,2023-06-07T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
522281,Belle Vue Way Swansea,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
522281,Belle Vue Way Swansea,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
522281,Belle Vue Way Swansea,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,29.2
522281,Belle Vue Way Swansea,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
522281,Belle Vue Way Swansea,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
522281,Belle Vue Way Swansea,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522281,Belle Vue Way Swansea,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
522281,Belle Vue Way Swansea,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522281,Belle Vue Way Swansea,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
522281,Belle Vue Way Swansea,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
522281,Belle Vue Way Swansea,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
522281,Belle Vue Way Swansea,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.08
522281,Belle Vue Way Swansea,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.91
522281,Belle Vue Way Swansea,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.46
522281,Belle Vue Way Swansea,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
522281,Belle Vue Way Swansea,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
522281,Belle Vue Way Swansea,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
522281,Belle Vue Way Swansea,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
522281,Belle Vue Way Swansea,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
522281,Belle Vue Way Swansea,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
522281,Belle Vue Way Swansea,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
522281,Belle Vue Way Swansea,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
522281,Belle Vue Way Swansea,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
522281,Belle Vue Way Swansea,2023-06-07T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
522281,Belle Vue Way Swansea,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
522281,Belle Vue Way Swansea,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
522281,Belle Vue Way Swansea,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
522281,Belle Vue Way Swansea,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
522281,Belle Vue Way Swansea,2023-06-07T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
522281,Belle Vue Way Swansea,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
522281,Belle Vue Way Swansea,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.97
522281,Belle Vue Way Swansea,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
522281,Belle Vue Way Swansea,2023-06-07T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
522281,Belle Vue Way Swansea,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
522281,Belle Vue Way Swansea,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
522281,Belle Vue Way Swansea,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
522281,Belle Vue Way Swansea,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,29.2
522281,Belle Vue Way Swansea,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
522281,Belle Vue Way Swansea,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
522281,Belle Vue Way Swansea,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522281,Belle Vue Way Swansea,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
522281,Belle Vue Way Swansea,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522281,Belle Vue Way Swansea,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
522281,Belle Vue Way Swansea,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
522281,Belle Vue Way Swansea,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
522281,Belle Vue Way Swansea,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
522281,Belle Vue Way Swansea,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.43
522281,Belle Vue Way Swansea,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.82
522281,Belle Vue Way Swansea,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.12
522281,Belle Vue Way Swansea,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
522281,Belle Vue Way Swansea,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
522281,Belle Vue Way Swansea,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
522281,Belle Vue Way Swansea,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
522281,Belle Vue Way Swansea,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
522281,Belle Vue Way Swansea,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
522281,Belle Vue Way Swansea,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
522281,Belle Vue Way Swansea,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
522281,Belle Vue Way Swansea,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
522281,Belle Vue Way Swansea,2023-06-07T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
522281,Belle Vue Way Swansea,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
522281,Belle Vue Way Swansea,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
522281,Belle Vue Way Swansea,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
522281,Belle Vue Way Swansea,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
522281,Belle Vue Way Swansea,2023-06-07T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
522281,Belle Vue Way Swansea,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
522281,Belle Vue Way Swansea,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.83
522281,Belle Vue Way Swansea,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
522281,Belle Vue Way Swansea,2023-06-07T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
522281,Belle Vue Way Swansea,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
522281,Belle Vue Way Swansea,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
522281,Belle Vue Way Swansea,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,29.3
522281,Belle Vue Way Swansea,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
522281,Belle Vue Way Swansea,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
522281,Belle Vue Way Swansea,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522281,Belle Vue Way Swansea,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
522281,Belle Vue Way Swansea,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522281,Belle Vue Way Swansea,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
522281,Belle Vue Way Swansea,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
522281,Belle Vue Way Swansea,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
522281,Belle Vue Way Swansea,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.48
522281,Belle Vue Way Swansea,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.94
522281,Belle Vue Way Swansea,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.7
522281,Belle Vue Way Swansea,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
522281,Belle Vue Way Swansea,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
522281,Belle Vue Way Swansea,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
522281,Belle Vue Way Swansea,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
522281,Belle Vue Way Swansea,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
522281,Belle Vue Way Swansea,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
522281,Belle Vue Way Swansea,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
522281,Belle Vue Way Swansea,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
522281,Belle Vue Way Swansea,2023-06-07T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
522281,Belle Vue Way Swansea,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
522281,Belle Vue Way Swansea,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
