Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
522281,Belle Vue Way Swansea,2023-06-07T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
522281,Belle Vue Way Swansea,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
522281,Belle Vue Way Swansea,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
522281,Belle Vue Way Swansea,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
522281,Belle Vue Way Swansea,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
522281,Belle Vue Way Swansea,2023-06-07T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
522281,Belle Vue Way Swansea,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
522281,Belle Vue Way Swansea,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,29.3
522281,Belle Vue Way Swansea,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
522281,Belle Vue Way Swansea,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
522281,Belle Vue Way Swansea,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522281,Belle Vue Way Swansea,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
522281,Belle Vue Way Swansea,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
522281,Belle Vue Way Swansea,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
522281,Belle Vue Way Swansea,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
522281,Belle Vue Way Swansea,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
522281,Belle Vue Way Swansea,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
522281,Belle Vue Way Swansea,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.7
522281,Belle Vue Way Swansea,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.41
522281,Belle Vue Way Swansea,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.68
522281,Belle Vue Way Swansea,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
522281,Belle Vue Way Swansea,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
522281,Belle Vue Way Swansea,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
522281,Belle Vue Way Swansea,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
522281,Belle Vue Way Swansea,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
522281,Belle Vue Way Swansea,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
522281,Belle Vue Way Swansea,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
522281,Belle Vue Way Swansea,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
522281,Belle Vue Way Swansea,2023-06-07T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
522281,Belle Vue Way Swansea,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
522281,Belle Vue Way Swansea,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
522281,Belle Vue Way Swansea,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
522281,Belle Vue Way Swansea,2023-06-07T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
522281,Belle Vue Way Swansea,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
522281,Belle Vue Way Swansea,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
522281,Belle Vue Way Swansea,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
522281,Belle Vue Way Swansea,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
522281,Belle Vue Way Swansea,2023-06-07T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
522281,Belle Vue Way Swansea,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
522281,Belle Vue Way Swansea,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
522281,Belle Vue Way Swansea,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,29.3
522281,Belle Vue Way Swansea,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
522281,Belle Vue Way Swansea,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
522281,Belle Vue Way Swansea,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
522281,Belle Vue Way Swansea,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
522281,Belle Vue Way Swansea,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
522281,Belle Vue Way Swansea,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
522281,Belle Vue Way Swansea,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
522281,Belle Vue Way Swansea,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
522281,Belle Vue Way Swansea,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.03
522281,Belle Vue Way Swansea,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.67
522281,Belle Vue Way Swansea,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.08
522281,Belle Vue Way Swansea,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
522281,Belle Vue Way Swansea,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
522281,Belle Vue Way Swansea,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
522281,Belle Vue Way Swansea,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
522281,Belle Vue Way Swansea,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
522281,Belle Vue Way Swansea,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
522281,Belle Vue Way Swansea,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
522281,Belle Vue Way Swansea,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
522281,Belle Vue Way Swansea,2023-06-07T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
522281,Belle Vue Way Swansea,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
522281,Belle Vue Way Swansea,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
522281,Belle Vue Way Swansea,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
522281,Belle Vue Way Swansea,2023-06-07T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
522281,Belle Vue Way Swansea,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
522281,Belle Vue Way Swansea,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
522281,Belle Vue Way Swansea,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
522281,Belle Vue Way Swansea,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
522281,Belle Vue Way Swansea,2023-06-07T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
522281,Belle Vue Way Swansea,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
522281,Belle Vue Way Swansea,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,29.3
522281,Belle Vue Way Swansea,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
522281,Belle Vue Way Swansea,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
522281,Belle Vue Way Swansea,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522281,Belle Vue Way Swansea,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
522281,Belle Vue Way Swansea,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
522281,Belle Vue Way Swansea,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
522281,Belle Vue Way Swansea,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
522281,Belle Vue Way Swansea,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
522281,Belle Vue Way Swansea,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
522281,Belle Vue Way Swansea,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.46
522281,Belle Vue Way Swansea,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.43
522281,Belle Vue Way Swansea,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.13
522281,Belle Vue Way Swansea,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
522281,Belle Vue Way Swansea,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
522281,Belle Vue Way Swansea,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
522281,Belle Vue Way Swansea,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
522281,Belle Vue Way Swansea,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
522281,Belle Vue Way Swansea,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
522281,Belle Vue Way Swansea,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
522281,Belle Vue Way Swansea,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
522281,Belle Vue Way Swansea,2023-06-07T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
522281,Belle Vue Way Swansea,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
522281,Belle Vue Way Swansea,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
522281,Belle Vue Way Swansea,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
522281,Belle Vue Way Swansea,2023-06-07T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
522281,Belle Vue Way Swansea,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
522281,Belle Vue Way Swansea,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
522281,Belle Vue Way Swansea,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
522281,Belle Vue Way Swansea,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
522281,Belle Vue Way Swansea,2023-06-07T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
522281,Belle Vue Way Swansea,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
522281,Belle Vue Way Swansea,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
522281,Belle Vue Way Swansea,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,29.3
522281,Belle Vue Way Swansea,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
522281,Belle Vue Way Swansea,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
522281,Belle Vue Way Swansea,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
522281,Belle Vue Way Swansea,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
522281,Belle Vue Way Swansea,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
522281,Belle Vue Way Swansea,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
522281,Belle Vue Way Swansea,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
522281,Belle Vue Way Swansea,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
522281,Belle Vue Way Swansea,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.49
522281,Belle Vue Way Swansea,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.93
522281,Belle Vue Way Swansea,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.7
522281,Belle Vue Way Swansea,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
522281,Belle Vue Way Swansea,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
522281,Belle Vue Way Swansea,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
522281,Belle Vue Way Swansea,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
522281,Belle Vue Way Swansea,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
522281,Belle Vue Way Swansea,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
522281,Belle Vue Way Swansea,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
522281,Belle Vue Way Swansea,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
522281,Belle Vue Way Swansea,2023-06-07T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
522281,Belle Vue Way Swansea,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
522281,Belle Vue Way Swansea,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
522281,Belle Vue Way Swansea,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
522281,Belle Vue Way Swansea,2023-06-07T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
522281,Belle Vue Way Swansea,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
522281,Belle Vue Way Swansea,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
522281,Belle Vue Way Swansea,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
522281,Belle Vue Way Swansea,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
522281,Belle Vue Way Swansea,2023-06-07T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
522281,Belle Vue Way Swansea,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
522281,Belle Vue Way Swansea,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,29.3
522281,Belle Vue Way Swansea,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
522281,Belle Vue Way Swansea,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
522281,Belle Vue Way Swansea,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
522281,Belle Vue Way Swansea,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
522281,Belle Vue Way Swansea,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
522281,Belle Vue Way Swansea,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
522281,Belle Vue Way Swansea,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
522281,Belle Vue Way Swansea,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.19
522281,Belle Vue Way Swansea,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.61
522281,Belle Vue Way Swansea,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.93
522281,Belle Vue Way Swansea,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
522281,Belle Vue Way Swansea,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
522281,Belle Vue Way Swansea,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
522281,Belle Vue Way Swansea,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
522281,Belle Vue Way Swansea,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
522281,Belle Vue Way Swansea,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
522281,Belle Vue Way Swansea,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
522281,Belle Vue Way Swansea,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
522281,Belle Vue Way Swansea,2023-06-07T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
522281,Belle Vue Way Swansea,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
522281,Belle Vue Way Swansea,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
522281,Belle Vue Way Swansea,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
522281,Belle Vue Way Swansea,2023-06-07T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
522281,Belle Vue Way Swansea,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
522281,Belle Vue Way Swansea,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
522281,Belle Vue Way Swansea,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
522281,Belle Vue Way Swansea,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
522281,Belle Vue Way Swansea,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
522281,Belle Vue Way Swansea,2023-06-07T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
522281,Belle Vue Way Swansea,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,29.3
522281,Belle Vue Way Swansea,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
522281,Belle Vue Way Swansea,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
522281,Belle Vue Way Swansea,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
522281,Belle Vue Way Swansea,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
522281,Belle Vue Way Swansea,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
522281,Belle Vue Way Swansea,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
522281,Belle Vue Way Swansea,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
522281,Belle Vue Way Swansea,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
522281,Belle Vue Way Swansea,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.25
522281,Belle Vue Way Swansea,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.13
522281,Belle Vue Way Swansea,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.38
522281,Belle Vue Way Swansea,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
522281,Belle Vue Way Swansea,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
522281,Belle Vue Way Swansea,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
522281,Belle Vue Way Swansea,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
522281,Belle Vue Way Swansea,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
522281,Belle Vue Way Swansea,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
522281,Belle Vue Way Swansea,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
522281,Belle Vue Way Swansea,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
522281,Belle Vue Way Swansea,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
522281,Belle Vue Way Swansea,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
522281,Belle Vue Way Swansea,2023-06-07T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
522281,Belle Vue Way Swansea,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
522281,Belle Vue Way Swansea,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
522281,Belle Vue Way Swansea,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
522281,Belle Vue Way Swansea,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
522281,Belle Vue Way Swansea,2023-06-07T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
522281,Belle Vue Way Swansea,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
522281,Belle Vue Way Swansea,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
522281,Belle Vue Way Swansea,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.79
522281,Belle Vue Way Swansea,2023-06-07T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
522281,Belle Vue Way Swansea,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
522281,Belle Vue Way Swansea,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
522281,Belle Vue Way Swansea,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,29.3
522281,Belle Vue Way Swansea,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
522281,Belle Vue Way Swansea,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
522281,Belle Vue Way Swansea,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
522281,Belle Vue Way Swansea,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
522281,Belle Vue Way Swansea,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
522281,Belle Vue Way Swansea,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
522281,Belle Vue Way Swansea,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
522281,Belle Vue Way Swansea,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
522281,Belle Vue Way Swansea,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.69
522281,Belle Vue Way Swansea,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.39
522281,Belle Vue Way Swansea,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.57
522281,Belle Vue Way Swansea,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
522281,Belle Vue Way Swansea,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
522281,Belle Vue Way Swansea,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
522281,Belle Vue Way Swansea,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
522281,Belle Vue Way Swansea,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
522281,Belle Vue Way Swansea,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
522281,Belle Vue Way Swansea,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.4
522281,Belle Vue Way Swansea,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.36
522281,Belle Vue Way Swansea,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
522281,Belle Vue Way Swansea,2023-06-07T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
522281,Belle Vue Way Swansea,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
522281,Belle Vue Way Swansea,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
522281,Belle Vue Way Swansea,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
522281,Belle Vue Way Swansea,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
522281,Belle Vue Way Swansea,2023-06-07T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
522281,Belle Vue Way Swansea,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
522281,Belle Vue Way Swansea,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
522281,Belle Vue Way Swansea,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
522281,Belle Vue Way Swansea,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
522281,Belle Vue Way Swansea,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.24
522281,Belle Vue Way Swansea,2023-06-07T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
522281,Belle Vue Way Swansea,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
522281,Belle Vue Way Swansea,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,29.3
522281,Belle Vue Way Swansea,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
522281,Belle Vue Way Swansea,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
522281,Belle Vue Way Swansea,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
522281,Belle Vue Way Swansea,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
522281,Belle Vue Way Swansea,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
522281,Belle Vue Way Swansea,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
522281,Belle Vue Way Swansea,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
522281,Belle Vue Way Swansea,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.4
522281,Belle Vue Way Swansea,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.41
522281,Belle Vue Way Swansea,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.24
522281,Belle Vue Way Swansea,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
522281,Belle Vue Way Swansea,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
522281,Belle Vue Way Swansea,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
522281,Belle Vue Way Swansea,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
522281,Belle Vue Way Swansea,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
522281,Belle Vue Way Swansea,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
522281,Belle Vue Way Swansea,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
522281,Belle Vue Way Swansea,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
522281,Belle Vue Way Swansea,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.92
522281,Belle Vue Way Swansea,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
522281,Belle Vue Way Swansea,2023-06-07T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
522281,Belle Vue Way Swansea,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
522281,Belle Vue Way Swansea,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
522281,Belle Vue Way Swansea,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
522281,Belle Vue Way Swansea,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
522281,Belle Vue Way Swansea,2023-06-07T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
522281,Belle Vue Way Swansea,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
522281,Belle Vue Way Swansea,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
522281,Belle Vue Way Swansea,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
522281,Belle Vue Way Swansea,2023-06-07T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
522281,Belle Vue Way Swansea,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
522281,Belle Vue Way Swansea,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,29.3
522281,Belle Vue Way Swansea,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
522281,Belle Vue Way Swansea,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
522281,Belle Vue Way Swansea,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
522281,Belle Vue Way Swansea,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
522281,Belle Vue Way Swansea,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
522281,Belle Vue Way Swansea,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
522281,Belle Vue Way Swansea,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
522281,Belle Vue Way Swansea,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.69
522281,Belle Vue Way Swansea,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.71
522281,Belle Vue Way Swansea,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.8
522281,Belle Vue Way Swansea,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
522281,Belle Vue Way Swansea,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
522281,Belle Vue Way Swansea,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
522281,Belle Vue Way Swansea,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
522281,Belle Vue Way Swansea,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
522281,Belle Vue Way Swansea,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
522281,Belle Vue Way Swansea,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
522281,Belle Vue Way Swansea,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
522281,Belle Vue Way Swansea,2023-06-07T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
522281,Belle Vue Way Swansea,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
522281,Belle Vue Way Swansea,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
522281,Belle Vue Way Swansea,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
522281,Belle Vue Way Swansea,2023-06-07T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
522281,Belle Vue Way Swansea,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
522281,Belle Vue Way Swansea,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
522281,Belle Vue Way Swansea,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
522281,Belle Vue Way Swansea,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
522281,Belle Vue Way Swansea,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
522281,Belle Vue Way Swansea,2023-06-07T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,29.3
522281,Belle Vue Way Swansea,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
522281,Belle Vue Way Swansea,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
522281,Belle Vue Way Swansea,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
522281,Belle Vue Way Swansea,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
522281,Belle Vue Way Swansea,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
522281,Belle Vue Way Swansea,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
522281,Belle Vue Way Swansea,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
522281,Belle Vue Way Swansea,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,8.86
522281,Belle Vue Way Swansea,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.79
522281,Belle Vue Way Swansea,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.43
522281,Belle Vue Way Swansea,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
522281,Belle Vue Way Swansea,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
522281,Belle Vue Way Swansea,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
522281,Belle Vue Way Swansea,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
522281,Belle Vue Way Swansea,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
522281,Belle Vue Way Swansea,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
522281,Belle Vue Way Swansea,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
522281,Belle Vue Way Swansea,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
522281,Belle Vue Way Swansea,2023-06-07T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
522281,Belle Vue Way Swansea,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
522281,Belle Vue Way Swansea,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
522281,Belle Vue Way Swansea,2023-06-07T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
522281,Belle Vue Way Swansea,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
522281,Belle Vue Way Swansea,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
522281,Belle Vue Way Swansea,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
522281,Belle Vue Way Swansea,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
522281,Belle Vue Way Swansea,2023-06-07T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
522281,Belle Vue Way Swansea,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
522281,Belle Vue Way Swansea,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,29.4
522281,Belle Vue Way Swansea,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
522281,Belle Vue Way Swansea,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
522281,Belle Vue Way Swansea,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
522281,Belle Vue Way Swansea,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
522281,Belle Vue Way Swansea,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
522281,Belle Vue Way Swansea,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
522281,Belle Vue Way Swansea,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,8.83
522281,Belle Vue Way Swansea,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.43
522281,Belle Vue Way Swansea,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.85
522281,Belle Vue Way Swansea,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
522281,Belle Vue Way Swansea,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
522281,Belle Vue Way Swansea,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
522281,Belle Vue Way Swansea,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
