Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
522281,Belle Vue Way Swansea,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
522281,Belle Vue Way Swansea,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
522281,Belle Vue Way Swansea,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
522281,Belle Vue Way Swansea,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
522281,Belle Vue Way Swansea,2023-06-07T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
522281,Belle Vue Way Swansea,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
522281,Belle Vue Way Swansea,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
522281,Belle Vue Way Swansea,2023-06-07T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
522281,Belle Vue Way Swansea,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
522281,Belle Vue Way Swansea,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
522281,Belle Vue Way Swansea,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
522281,Belle Vue Way Swansea,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
522281,Belle Vue Way Swansea,2023-06-07T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
522281,Belle Vue Way Swansea,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
522281,Belle Vue Way Swansea,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
522281,Belle Vue Way Swansea,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,29.4
522281,Belle Vue Way Swansea,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
522281,Belle Vue Way Swansea,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
522281,Belle Vue Way Swansea,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
522281,Belle Vue Way Swansea,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
522281,Belle Vue Way Swansea,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
522281,Belle Vue Way Swansea,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,7.93
522281,Belle Vue Way Swansea,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.17
522281,Belle Vue Way Swansea,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.83
522281,Belle Vue Way Swansea,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
522281,Belle Vue Way Swansea,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
522281,Belle Vue Way Swansea,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
522281,Belle Vue Way Swansea,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
522281,Belle Vue Way Swansea,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
522281,Belle Vue Way Swansea,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
522281,Belle Vue Way Swansea,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
522281,Belle Vue Way Swansea,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
522281,Belle Vue Way Swansea,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
522281,Belle Vue Way Swansea,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
522281,Belle Vue Way Swansea,2023-06-07T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
522281,Belle Vue Way Swansea,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
522281,Belle Vue Way Swansea,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
522281,Belle Vue Way Swansea,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
522281,Belle Vue Way Swansea,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
522281,Belle Vue Way Swansea,2023-06-07T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
522281,Belle Vue Way Swansea,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
522281,Belle Vue Way Swansea,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
522281,Belle Vue Way Swansea,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
522281,Belle Vue Way Swansea,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
522281,Belle Vue Way Swansea,2023-06-07T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
522281,Belle Vue Way Swansea,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
522281,Belle Vue Way Swansea,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,29.4
522281,Belle Vue Way Swansea,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
522281,Belle Vue Way Swansea,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
522281,Belle Vue Way Swansea,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
522281,Belle Vue Way Swansea,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
522281,Belle Vue Way Swansea,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
522281,Belle Vue Way Swansea,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
522281,Belle Vue Way Swansea,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.64
522281,Belle Vue Way Swansea,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.92
522281,Belle Vue Way Swansea,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.6
522281,Belle Vue Way Swansea,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
522281,Belle Vue Way Swansea,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
522281,Belle Vue Way Swansea,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
522281,Belle Vue Way Swansea,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
522281,Belle Vue Way Swansea,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
522281,Belle Vue Way Swansea,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
522281,Belle Vue Way Swansea,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
522281,Belle Vue Way Swansea,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
522281,Belle Vue Way Swansea,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
522281,Belle Vue Way Swansea,2023-06-07T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
522281,Belle Vue Way Swansea,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
522281,Belle Vue Way Swansea,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
522281,Belle Vue Way Swansea,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
522281,Belle Vue Way Swansea,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
522281,Belle Vue Way Swansea,2023-06-07T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
522281,Belle Vue Way Swansea,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
522281,Belle Vue Way Swansea,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
522281,Belle Vue Way Swansea,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
522281,Belle Vue Way Swansea,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
522281,Belle Vue Way Swansea,2023-06-07T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
522281,Belle Vue Way Swansea,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,29.4
522281,Belle Vue Way Swansea,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
522281,Belle Vue Way Swansea,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
522281,Belle Vue Way Swansea,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
522281,Belle Vue Way Swansea,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
522281,Belle Vue Way Swansea,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
522281,Belle Vue Way Swansea,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
522281,Belle Vue Way Swansea,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.45
522281,Belle Vue Way Swansea,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,8.83
522281,Belle Vue Way Swansea,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.52
522281,Belle Vue Way Swansea,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
522281,Belle Vue Way Swansea,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
522281,Belle Vue Way Swansea,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
522281,Belle Vue Way Swansea,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
522281,Belle Vue Way Swansea,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
522281,Belle Vue Way Swansea,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.92
522281,Belle Vue Way Swansea,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
522281,Belle Vue Way Swansea,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.67
522281,Belle Vue Way Swansea,2023-06-07T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
522281,Belle Vue Way Swansea,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
522281,Belle Vue Way Swansea,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
522281,Belle Vue Way Swansea,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
522281,Belle Vue Way Swansea,2023-06-07T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
522281,Belle Vue Way Swansea,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
522281,Belle Vue Way Swansea,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.09
522281,Belle Vue Way Swansea,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
522281,Belle Vue Way Swansea,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
522281,Belle Vue Way Swansea,2023-06-07T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
522281,Belle Vue Way Swansea,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
522281,Belle Vue Way Swansea,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
522281,Belle Vue Way Swansea,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,29.5
522281,Belle Vue Way Swansea,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
522281,Belle Vue Way Swansea,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
522281,Belle Vue Way Swansea,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
522281,Belle Vue Way Swansea,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
522281,Belle Vue Way Swansea,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
522281,Belle Vue Way Swansea,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
522281,Belle Vue Way Swansea,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.37
522281,Belle Vue Way Swansea,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.83
522281,Belle Vue Way Swansea,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.15
522281,Belle Vue Way Swansea,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
522281,Belle Vue Way Swansea,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
522281,Belle Vue Way Swansea,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
522281,Belle Vue Way Swansea,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
522281,Belle Vue Way Swansea,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
522281,Belle Vue Way Swansea,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.69
522281,Belle Vue Way Swansea,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.67
522281,Belle Vue Way Swansea,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.15
522281,Belle Vue Way Swansea,2023-06-07T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
522281,Belle Vue Way Swansea,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
522281,Belle Vue Way Swansea,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
522281,Belle Vue Way Swansea,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
522281,Belle Vue Way Swansea,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
522281,Belle Vue Way Swansea,2023-06-07T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
522281,Belle Vue Way Swansea,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
522281,Belle Vue Way Swansea,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
522281,Belle Vue Way Swansea,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
522281,Belle Vue Way Swansea,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
522281,Belle Vue Way Swansea,2023-06-07T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
522281,Belle Vue Way Swansea,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
522281,Belle Vue Way Swansea,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,29.5
522281,Belle Vue Way Swansea,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
522281,Belle Vue Way Swansea,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
522281,Belle Vue Way Swansea,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
522281,Belle Vue Way Swansea,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
522281,Belle Vue Way Swansea,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
522281,Belle Vue Way Swansea,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
522281,Belle Vue Way Swansea,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,10.53
522281,Belle Vue Way Swansea,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.1
522281,Belle Vue Way Swansea,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.9
522281,Belle Vue Way Swansea,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
522281,Belle Vue Way Swansea,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
522281,Belle Vue Way Swansea,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
522281,Belle Vue Way Swansea,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
522281,Belle Vue Way Swansea,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
522281,Belle Vue Way Swansea,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
522281,Belle Vue Way Swansea,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.41
522281,Belle Vue Way Swansea,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.37
522281,Belle Vue Way Swansea,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.87
522281,Belle Vue Way Swansea,2023-06-07T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
522281,Belle Vue Way Swansea,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
522281,Belle Vue Way Swansea,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
522281,Belle Vue Way Swansea,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
522281,Belle Vue Way Swansea,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
522281,Belle Vue Way Swansea,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
522281,Belle Vue Way Swansea,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
522281,Belle Vue Way Swansea,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
522281,Belle Vue Way Swansea,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
522281,Belle Vue Way Swansea,2023-06-07T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
522281,Belle Vue Way Swansea,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
522281,Belle Vue Way Swansea,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
522281,Belle Vue Way Swansea,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
522281,Belle Vue Way Swansea,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
522281,Belle Vue Way Swansea,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
522281,Belle Vue Way Swansea,2023-06-07T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,29.5
522281,Belle Vue Way Swansea,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
522281,Belle Vue Way Swansea,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
522281,Belle Vue Way Swansea,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
522281,Belle Vue Way Swansea,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
522281,Belle Vue Way Swansea,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
522281,Belle Vue Way Swansea,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
522281,Belle Vue Way Swansea,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.64
522281,Belle Vue Way Swansea,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.95
522281,Belle Vue Way Swansea,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.33
522281,Belle Vue Way Swansea,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
522281,Belle Vue Way Swansea,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
522281,Belle Vue Way Swansea,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
522281,Belle Vue Way Swansea,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
522281,Belle Vue Way Swansea,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
522281,Belle Vue Way Swansea,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.53
522281,Belle Vue Way Swansea,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.03
522281,Belle Vue Way Swansea,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.77
522281,Belle Vue Way Swansea,2023-06-07T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.7
522281,Belle Vue Way Swansea,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
522281,Belle Vue Way Swansea,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
522281,Belle Vue Way Swansea,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
522281,Belle Vue Way Swansea,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
522281,Belle Vue Way Swansea,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
522281,Belle Vue Way Swansea,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
522281,Belle Vue Way Swansea,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
522281,Belle Vue Way Swansea,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
522281,Belle Vue Way Swansea,2023-06-07T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
522281,Belle Vue Way Swansea,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
522281,Belle Vue Way Swansea,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
522281,Belle Vue Way Swansea,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
522281,Belle Vue Way Swansea,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
522281,Belle Vue Way Swansea,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
522281,Belle Vue Way Swansea,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
522281,Belle Vue Way Swansea,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
522281,Belle Vue Way Swansea,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
522281,Belle Vue Way Swansea,2023-06-07T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
522281,Belle Vue Way Swansea,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,29.6
522281,Belle Vue Way Swansea,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
522281,Belle Vue Way Swansea,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
522281,Belle Vue Way Swansea,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
522281,Belle Vue Way Swansea,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
522281,Belle Vue Way Swansea,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
522281,Belle Vue Way Swansea,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
522281,Belle Vue Way Swansea,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.34
522281,Belle Vue Way Swansea,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.75
522281,Belle Vue Way Swansea,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.16
522281,Belle Vue Way Swansea,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
522281,Belle Vue Way Swansea,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
522281,Belle Vue Way Swansea,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
522281,Belle Vue Way Swansea,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
522281,Belle Vue Way Swansea,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
522281,Belle Vue Way Swansea,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
522281,Belle Vue Way Swansea,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.64
522281,Belle Vue Way Swansea,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
522281,Belle Vue Way Swansea,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.55
522281,Belle Vue Way Swansea,2023-06-07T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
522281,Belle Vue Way Swansea,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
522281,Belle Vue Way Swansea,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
522281,Belle Vue Way Swansea,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
522281,Belle Vue Way Swansea,2023-06-07T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
522281,Belle Vue Way Swansea,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
522281,Belle Vue Way Swansea,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
522281,Belle Vue Way Swansea,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
522281,Belle Vue Way Swansea,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
522281,Belle Vue Way Swansea,2023-06-07T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
522281,Belle Vue Way Swansea,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,29.6
522281,Belle Vue Way Swansea,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
522281,Belle Vue Way Swansea,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
522281,Belle Vue Way Swansea,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
522281,Belle Vue Way Swansea,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
522281,Belle Vue Way Swansea,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
522281,Belle Vue Way Swansea,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
522281,Belle Vue Way Swansea,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.21
522281,Belle Vue Way Swansea,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,8.49
522281,Belle Vue Way Swansea,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.88
522281,Belle Vue Way Swansea,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
522281,Belle Vue Way Swansea,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
522281,Belle Vue Way Swansea,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
522281,Belle Vue Way Swansea,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
522281,Belle Vue Way Swansea,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
522281,Belle Vue Way Swansea,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.69
522281,Belle Vue Way Swansea,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.89
522281,Belle Vue Way Swansea,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
522281,Belle Vue Way Swansea,2023-06-07T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
522281,Belle Vue Way Swansea,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
522281,Belle Vue Way Swansea,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
522281,Belle Vue Way Swansea,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
522281,Belle Vue Way Swansea,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
522281,Belle Vue Way Swansea,2023-06-07T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
522281,Belle Vue Way Swansea,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.32
522281,Belle Vue Way Swansea,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.6
522281,Belle Vue Way Swansea,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
522281,Belle Vue Way Swansea,2023-06-07T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
522281,Belle Vue Way Swansea,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,29.6
522281,Belle Vue Way Swansea,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
522281,Belle Vue Way Swansea,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
522281,Belle Vue Way Swansea,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
522281,Belle Vue Way Swansea,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
522281,Belle Vue Way Swansea,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
522281,Belle Vue Way Swansea,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
522281,Belle Vue Way Swansea,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
522281,Belle Vue Way Swansea,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,9.75
522281,Belle Vue Way Swansea,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,7.4
522281,Belle Vue Way Swansea,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.3
522281,Belle Vue Way Swansea,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
522281,Belle Vue Way Swansea,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
522281,Belle Vue Way Swansea,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
522281,Belle Vue Way Swansea,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
522281,Belle Vue Way Swansea,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.94
522281,Belle Vue Way Swansea,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
522281,Belle Vue Way Swansea,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.41
522281,Belle Vue Way Swansea,2023-06-07T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
522281,Belle Vue Way Swansea,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
522281,Belle Vue Way Swansea,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
522281,Belle Vue Way Swansea,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
522281,Belle Vue Way Swansea,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
522281,Belle Vue Way Swansea,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
522281,Belle Vue Way Swansea,2023-06-07T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
522281,Belle Vue Way Swansea,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
522281,Belle Vue Way Swansea,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
522281,Belle Vue Way Swansea,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
522281,Belle Vue Way Swansea,2023-06-07T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
522281,Belle Vue Way Swansea,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
522281,Belle Vue Way Swansea,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,29.6
522281,Belle Vue Way Swansea,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
522281,Belle Vue Way Swansea,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
522281,Belle Vue Way Swansea,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
522281,Belle Vue Way Swansea,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
522281,Belle Vue Way Swansea,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
522281,Belle Vue Way Swansea,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
522281,Belle Vue Way Swansea,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
522281,Belle Vue Way Swansea,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.97
522281,Belle Vue Way Swansea,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,8.94
522281,Belle Vue Way Swansea,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.14
522281,Belle Vue Way Swansea,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
522281,Belle Vue Way Swansea,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
522281,Belle Vue Way Swansea,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
522281,Belle Vue Way Swansea,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
522281,Belle Vue Way Swansea,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.51
522281,Belle Vue Way Swansea,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.96
522281,Belle Vue Way Swansea,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.15
522281,Belle Vue Way Swansea,2023-06-07T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
522281,Belle Vue Way Swansea,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
522281,Belle Vue Way Swansea,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
522281,Belle Vue Way Swansea,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
522281,Belle Vue Way Swansea,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
522281,Belle Vue Way Swansea,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
522281,Belle Vue Way Swansea,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
522281,Belle Vue Way Swansea,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
522281,Belle Vue Way Swansea,2023-06-07T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
522281,Belle Vue Way Swansea,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
522281,Belle Vue Way Swansea,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
522281,Belle Vue Way Swansea,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
522281,Belle Vue Way Swansea,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
522281,Belle Vue Way Swansea,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.97
522281,Belle Vue Way Swansea,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.75
522281,Belle Vue Way Swansea,2023-06-07T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
522281,Belle Vue Way Swansea,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
522281,Belle Vue Way Swansea,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,29.5
