Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
522281,Belle Vue Way Swansea,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
522281,Belle Vue Way Swansea,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
522281,Belle Vue Way Swansea,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
522281,Belle Vue Way Swansea,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
522281,Belle Vue Way Swansea,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
522281,Belle Vue Way Swansea,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.79
522281,Belle Vue Way Swansea,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.58
522281,Belle Vue Way Swansea,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,8.73
522281,Belle Vue Way Swansea,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
522281,Belle Vue Way Swansea,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
522281,Belle Vue Way Swansea,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
522281,Belle Vue Way Swansea,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
522281,Belle Vue Way Swansea,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
522281,Belle Vue Way Swansea,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
522281,Belle Vue Way Swansea,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.83
522281,Belle Vue Way Swansea,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.66
522281,Belle Vue Way Swansea,2023-06-07T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
522281,Belle Vue Way Swansea,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
522281,Belle Vue Way Swansea,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
522281,Belle Vue Way Swansea,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
522281,Belle Vue Way Swansea,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
522281,Belle Vue Way Swansea,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
522281,Belle Vue Way Swansea,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
522281,Belle Vue Way Swansea,2023-06-07T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
522281,Belle Vue Way Swansea,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
522281,Belle Vue Way Swansea,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
522281,Belle Vue Way Swansea,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.97
522281,Belle Vue Way Swansea,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
522281,Belle Vue Way Swansea,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
522281,Belle Vue Way Swansea,2023-06-07T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
522281,Belle Vue Way Swansea,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
522281,Belle Vue Way Swansea,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,29.3
522281,Belle Vue Way Swansea,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
522281,Belle Vue Way Swansea,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
522281,Belle Vue Way Swansea,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
522281,Belle Vue Way Swansea,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
522281,Belle Vue Way Swansea,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
522281,Belle Vue Way Swansea,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
522281,Belle Vue Way Swansea,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
522281,Belle Vue Way Swansea,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
522281,Belle Vue Way Swansea,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.26
522281,Belle Vue Way Swansea,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.91
522281,Belle Vue Way Swansea,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
522281,Belle Vue Way Swansea,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
522281,Belle Vue Way Swansea,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
522281,Belle Vue Way Swansea,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
522281,Belle Vue Way Swansea,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
522281,Belle Vue Way Swansea,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
522281,Belle Vue Way Swansea,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.23
522281,Belle Vue Way Swansea,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.11
522281,Belle Vue Way Swansea,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
522281,Belle Vue Way Swansea,2023-06-07T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
522281,Belle Vue Way Swansea,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
522281,Belle Vue Way Swansea,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
522281,Belle Vue Way Swansea,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
522281,Belle Vue Way Swansea,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
522281,Belle Vue Way Swansea,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
522281,Belle Vue Way Swansea,2023-06-07T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
522281,Belle Vue Way Swansea,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
522281,Belle Vue Way Swansea,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.02
522281,Belle Vue Way Swansea,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
522281,Belle Vue Way Swansea,2023-06-07T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
522281,Belle Vue Way Swansea,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
522281,Belle Vue Way Swansea,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,29.1
522281,Belle Vue Way Swansea,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
522281,Belle Vue Way Swansea,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
522281,Belle Vue Way Swansea,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
522281,Belle Vue Way Swansea,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
522281,Belle Vue Way Swansea,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
522281,Belle Vue Way Swansea,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
522281,Belle Vue Way Swansea,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.15
522281,Belle Vue Way Swansea,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.58
522281,Belle Vue Way Swansea,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.47
522281,Belle Vue Way Swansea,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
522281,Belle Vue Way Swansea,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
522281,Belle Vue Way Swansea,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
522281,Belle Vue Way Swansea,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
522281,Belle Vue Way Swansea,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
522281,Belle Vue Way Swansea,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
522281,Belle Vue Way Swansea,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.23
522281,Belle Vue Way Swansea,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.61
522281,Belle Vue Way Swansea,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
522281,Belle Vue Way Swansea,2023-06-07T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
522281,Belle Vue Way Swansea,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
522281,Belle Vue Way Swansea,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
522281,Belle Vue Way Swansea,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
522281,Belle Vue Way Swansea,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
522281,Belle Vue Way Swansea,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
522281,Belle Vue Way Swansea,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
522281,Belle Vue Way Swansea,2023-06-07T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
522281,Belle Vue Way Swansea,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
522281,Belle Vue Way Swansea,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
522281,Belle Vue Way Swansea,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.13
522281,Belle Vue Way Swansea,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.24
522281,Belle Vue Way Swansea,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
522281,Belle Vue Way Swansea,2023-06-07T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
522281,Belle Vue Way Swansea,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,28.9
522281,Belle Vue Way Swansea,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
522281,Belle Vue Way Swansea,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
522281,Belle Vue Way Swansea,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
522281,Belle Vue Way Swansea,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
522281,Belle Vue Way Swansea,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
522281,Belle Vue Way Swansea,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
522281,Belle Vue Way Swansea,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
522281,Belle Vue Way Swansea,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.4
522281,Belle Vue Way Swansea,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.68
522281,Belle Vue Way Swansea,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
522281,Belle Vue Way Swansea,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
522281,Belle Vue Way Swansea,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
522281,Belle Vue Way Swansea,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
522281,Belle Vue Way Swansea,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
522281,Belle Vue Way Swansea,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
522281,Belle Vue Way Swansea,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.0
522281,Belle Vue Way Swansea,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.59
522281,Belle Vue Way Swansea,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.61
522281,Belle Vue Way Swansea,2023-06-07T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
522281,Belle Vue Way Swansea,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
522281,Belle Vue Way Swansea,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
522281,Belle Vue Way Swansea,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
522281,Belle Vue Way Swansea,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
522281,Belle Vue Way Swansea,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
522281,Belle Vue Way Swansea,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
522281,Belle Vue Way Swansea,2023-06-07T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
522281,Belle Vue Way Swansea,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
522281,Belle Vue Way Swansea,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
522281,Belle Vue Way Swansea,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.15
522281,Belle Vue Way Swansea,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.85
522281,Belle Vue Way Swansea,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.24
522281,Belle Vue Way Swansea,2023-06-07T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
522281,Belle Vue Way Swansea,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
522281,Belle Vue Way Swansea,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,28.7
522281,Belle Vue Way Swansea,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
522281,Belle Vue Way Swansea,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
522281,Belle Vue Way Swansea,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
522281,Belle Vue Way Swansea,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
522281,Belle Vue Way Swansea,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
522281,Belle Vue Way Swansea,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
522281,Belle Vue Way Swansea,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
522281,Belle Vue Way Swansea,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.9
522281,Belle Vue Way Swansea,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.85
522281,Belle Vue Way Swansea,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.29
522281,Belle Vue Way Swansea,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
522281,Belle Vue Way Swansea,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
522281,Belle Vue Way Swansea,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
522281,Belle Vue Way Swansea,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
522281,Belle Vue Way Swansea,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
522281,Belle Vue Way Swansea,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
522281,Belle Vue Way Swansea,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.5
522281,Belle Vue Way Swansea,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.26
522281,Belle Vue Way Swansea,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.24
522281,Belle Vue Way Swansea,2023-06-07T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
522281,Belle Vue Way Swansea,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
522281,Belle Vue Way Swansea,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
522281,Belle Vue Way Swansea,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
522281,Belle Vue Way Swansea,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
522281,Belle Vue Way Swansea,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
522281,Belle Vue Way Swansea,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
522281,Belle Vue Way Swansea,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
522281,Belle Vue Way Swansea,2023-06-07T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
522281,Belle Vue Way Swansea,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
522281,Belle Vue Way Swansea,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
522281,Belle Vue Way Swansea,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
522281,Belle Vue Way Swansea,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.73
522281,Belle Vue Way Swansea,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.18
522281,Belle Vue Way Swansea,2023-06-07T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
522281,Belle Vue Way Swansea,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,28.5
522281,Belle Vue Way Swansea,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
522281,Belle Vue Way Swansea,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
522281,Belle Vue Way Swansea,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
522281,Belle Vue Way Swansea,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
522281,Belle Vue Way Swansea,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
522281,Belle Vue Way Swansea,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
522281,Belle Vue Way Swansea,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
522281,Belle Vue Way Swansea,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
522281,Belle Vue Way Swansea,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.69
522281,Belle Vue Way Swansea,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.11
522281,Belle Vue Way Swansea,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.39
522281,Belle Vue Way Swansea,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
522281,Belle Vue Way Swansea,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
522281,Belle Vue Way Swansea,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
522281,Belle Vue Way Swansea,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
522281,Belle Vue Way Swansea,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
522281,Belle Vue Way Swansea,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
522281,Belle Vue Way Swansea,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.86
522281,Belle Vue Way Swansea,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.31
522281,Belle Vue Way Swansea,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.77
522281,Belle Vue Way Swansea,2023-06-07T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
522281,Belle Vue Way Swansea,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
522281,Belle Vue Way Swansea,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
522281,Belle Vue Way Swansea,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
522281,Belle Vue Way Swansea,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
522281,Belle Vue Way Swansea,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
522281,Belle Vue Way Swansea,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
522281,Belle Vue Way Swansea,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.63
522281,Belle Vue Way Swansea,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
522281,Belle Vue Way Swansea,2023-06-07T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
522281,Belle Vue Way Swansea,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
522281,Belle Vue Way Swansea,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
522281,Belle Vue Way Swansea,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
522281,Belle Vue Way Swansea,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.25
522281,Belle Vue Way Swansea,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.36
522281,Belle Vue Way Swansea,2023-06-07T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
522281,Belle Vue Way Swansea,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,28.3
522281,Belle Vue Way Swansea,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
522281,Belle Vue Way Swansea,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
522281,Belle Vue Way Swansea,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
522281,Belle Vue Way Swansea,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
522281,Belle Vue Way Swansea,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
522281,Belle Vue Way Swansea,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
522281,Belle Vue Way Swansea,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
522281,Belle Vue Way Swansea,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.18
522281,Belle Vue Way Swansea,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.32
522281,Belle Vue Way Swansea,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,6.57
522281,Belle Vue Way Swansea,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
522281,Belle Vue Way Swansea,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
522281,Belle Vue Way Swansea,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
522281,Belle Vue Way Swansea,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
522281,Belle Vue Way Swansea,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.27
522281,Belle Vue Way Swansea,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
522281,Belle Vue Way Swansea,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.44
522281,Belle Vue Way Swansea,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.3
522281,Belle Vue Way Swansea,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.32
522281,Belle Vue Way Swansea,2023-06-07T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
522281,Belle Vue Way Swansea,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
522281,Belle Vue Way Swansea,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.8
522281,Belle Vue Way Swansea,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
522281,Belle Vue Way Swansea,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
522281,Belle Vue Way Swansea,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
522281,Belle Vue Way Swansea,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.42
522281,Belle Vue Way Swansea,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
522281,Belle Vue Way Swansea,2023-06-07T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
522281,Belle Vue Way Swansea,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
522281,Belle Vue Way Swansea,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
522281,Belle Vue Way Swansea,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
522281,Belle Vue Way Swansea,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.39
522281,Belle Vue Way Swansea,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
522281,Belle Vue Way Swansea,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.53
522281,Belle Vue Way Swansea,2023-06-07T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
522281,Belle Vue Way Swansea,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,28.1
522281,Belle Vue Way Swansea,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
522281,Belle Vue Way Swansea,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
522281,Belle Vue Way Swansea,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
522281,Belle Vue Way Swansea,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
522281,Belle Vue Way Swansea,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
522281,Belle Vue Way Swansea,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.58
522281,Belle Vue Way Swansea,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.46
522281,Belle Vue Way Swansea,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.05
522281,Belle Vue Way Swansea,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
522281,Belle Vue Way Swansea,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
522281,Belle Vue Way Swansea,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
522281,Belle Vue Way Swansea,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
522281,Belle Vue Way Swansea,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
522281,Belle Vue Way Swansea,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
522281,Belle Vue Way Swansea,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.86
522281,Belle Vue Way Swansea,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.68
522281,Belle Vue Way Swansea,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.93
522281,Belle Vue Way Swansea,2023-06-07T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
522281,Belle Vue Way Swansea,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
522281,Belle Vue Way Swansea,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.5
522281,Belle Vue Way Swansea,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
522281,Belle Vue Way Swansea,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
522281,Belle Vue Way Swansea,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
522281,Belle Vue Way Swansea,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
522281,Belle Vue Way Swansea,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
522281,Belle Vue Way Swansea,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
522281,Belle Vue Way Swansea,2023-06-07T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
522281,Belle Vue Way Swansea,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
522281,Belle Vue Way Swansea,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
522281,Belle Vue Way Swansea,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
522281,Belle Vue Way Swansea,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
522281,Belle Vue Way Swansea,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.14
522281,Belle Vue Way Swansea,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
522281,Belle Vue Way Swansea,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.08
522281,Belle Vue Way Swansea,2023-06-07T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
522281,Belle Vue Way Swansea,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,27.9
522281,Belle Vue Way Swansea,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
522281,Belle Vue Way Swansea,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
522281,Belle Vue Way Swansea,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
522281,Belle Vue Way Swansea,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
522281,Belle Vue Way Swansea,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
522281,Belle Vue Way Swansea,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
522281,Belle Vue Way Swansea,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
522281,Belle Vue Way Swansea,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.5
522281,Belle Vue Way Swansea,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.71
522281,Belle Vue Way Swansea,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.85
522281,Belle Vue Way Swansea,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
522281,Belle Vue Way Swansea,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
522281,Belle Vue Way Swansea,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
522281,Belle Vue Way Swansea,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
522281,Belle Vue Way Swansea,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
522281,Belle Vue Way Swansea,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
522281,Belle Vue Way Swansea,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.94
522281,Belle Vue Way Swansea,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.92
522281,Belle Vue Way Swansea,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.22
522281,Belle Vue Way Swansea,2023-06-07T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
522281,Belle Vue Way Swansea,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.3
522281,Belle Vue Way Swansea,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.4
522281,Belle Vue Way Swansea,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
522281,Belle Vue Way Swansea,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
522281,Belle Vue Way Swansea,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
522281,Belle Vue Way Swansea,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.14
522281,Belle Vue Way Swansea,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
522281,Belle Vue Way Swansea,2023-06-07T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
522281,Belle Vue Way Swansea,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
522281,Belle Vue Way Swansea,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
522281,Belle Vue Way Swansea,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
522281,Belle Vue Way Swansea,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.57
522281,Belle Vue Way Swansea,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.01
522281,Belle Vue Way Swansea,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.0
522281,Belle Vue Way Swansea,2023-06-07T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,27.8
522281,Belle Vue Way Swansea,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
522281,Belle Vue Way Swansea,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
522281,Belle Vue Way Swansea,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
522281,Belle Vue Way Swansea,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
522281,Belle Vue Way Swansea,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
522281,Belle Vue Way Swansea,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
522281,Belle Vue Way Swansea,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
522281,Belle Vue Way Swansea,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.37
522281,Belle Vue Way Swansea,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.91
522281,Belle Vue Way Swansea,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.81
522281,Belle Vue Way Swansea,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
522281,Belle Vue Way Swansea,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
522281,Belle Vue Way Swansea,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
522281,Belle Vue Way Swansea,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
522281,Belle Vue Way Swansea,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
522281,Belle Vue Way Swansea,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
522281,Belle Vue Way Swansea,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.66
522281,Belle Vue Way Swansea,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.79
522281,Belle Vue Way Swansea,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.36
522281,Belle Vue Way Swansea,2023-06-07T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
522281,Belle Vue Way Swansea,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
522281,Belle Vue Way Swansea,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
522281,Belle Vue Way Swansea,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
522281,Belle Vue Way Swansea,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
522281,Belle Vue Way Swansea,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
522281,Belle Vue Way Swansea,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
522281,Belle Vue Way Swansea,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.15
522281,Belle Vue Way Swansea,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
522281,Belle Vue Way Swansea,2023-06-07T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
522281,Belle Vue Way Swansea,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
522281,Belle Vue Way Swansea,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
522281,Belle Vue Way Swansea,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.87
522281,Belle Vue Way Swansea,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.01
522281,Belle Vue Way Swansea,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
522281,Belle Vue Way Swansea,2023-06-07T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
522281,Belle Vue Way Swansea,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,27.7
522281,Belle Vue Way Swansea,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
522281,Belle Vue Way Swansea,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
522281,Belle Vue Way Swansea,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
522281,Belle Vue Way Swansea,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
522281,Belle Vue Way Swansea,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
522281,Belle Vue Way Swansea,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
522281,Belle Vue Way Swansea,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.86
522281,Belle Vue Way Swansea,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.37
522281,Belle Vue Way Swansea,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.79
522281,Belle Vue Way Swansea,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
522281,Belle Vue Way Swansea,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
522281,Belle Vue Way Swansea,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
522281,Belle Vue Way Swansea,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
522281,Belle Vue Way Swansea,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
522281,Belle Vue Way Swansea,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
522281,Belle Vue Way Swansea,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.16
522281,Belle Vue Way Swansea,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.62
522281,Belle Vue Way Swansea,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.63
522281,Belle Vue Way Swansea,2023-06-07T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
522281,Belle Vue Way Swansea,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.2
522281,Belle Vue Way Swansea,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
522281,Belle Vue Way Swansea,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
522281,Belle Vue Way Swansea,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
522281,Belle Vue Way Swansea,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
522281,Belle Vue Way Swansea,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.03
