Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
522281,Belle Vue Way Swansea,2023-06-07T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
522281,Belle Vue Way Swansea,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
522281,Belle Vue Way Swansea,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
522281,Belle Vue Way Swansea,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.73
522281,Belle Vue Way Swansea,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.36
522281,Belle Vue Way Swansea,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.42
522281,Belle Vue Way Swansea,2023-06-07T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,27.6
522281,Belle Vue Way Swansea,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
522281,Belle Vue Way Swansea,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
522281,Belle Vue Way Swansea,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
522281,Belle Vue Way Swansea,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
522281,Belle Vue Way Swansea,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
522281,Belle Vue Way Swansea,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
522281,Belle Vue Way Swansea,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
522281,Belle Vue Way Swansea,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.77
522281,Belle Vue Way Swansea,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.17
522281,Belle Vue Way Swansea,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.38
522281,Belle Vue Way Swansea,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
522281,Belle Vue Way Swansea,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
522281,Belle Vue Way Swansea,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
522281,Belle Vue Way Swansea,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
522281,Belle Vue Way Swansea,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
522281,Belle Vue Way Swansea,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
522281,Belle Vue Way Swansea,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.69
522281,Belle Vue Way Swansea,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.12
522281,Belle Vue Way Swansea,2023-06-07T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
522281,Belle Vue Way Swansea,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.7
522281,Belle Vue Way Swansea,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
522281,Belle Vue Way Swansea,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
522281,Belle Vue Way Swansea,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
522281,Belle Vue Way Swansea,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
522281,Belle Vue Way Swansea,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
522281,Belle Vue Way Swansea,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.07
522281,Belle Vue Way Swansea,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
522281,Belle Vue Way Swansea,2023-06-07T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
522281,Belle Vue Way Swansea,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
522281,Belle Vue Way Swansea,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
522281,Belle Vue Way Swansea,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.28
522281,Belle Vue Way Swansea,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.09
522281,Belle Vue Way Swansea,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.69
522281,Belle Vue Way Swansea,2023-06-07T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,27.6
522281,Belle Vue Way Swansea,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
522281,Belle Vue Way Swansea,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
522281,Belle Vue Way Swansea,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
522281,Belle Vue Way Swansea,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
522281,Belle Vue Way Swansea,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
522281,Belle Vue Way Swansea,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
522281,Belle Vue Way Swansea,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.31
522281,Belle Vue Way Swansea,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.51
522281,Belle Vue Way Swansea,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.89
522281,Belle Vue Way Swansea,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
522281,Belle Vue Way Swansea,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
522281,Belle Vue Way Swansea,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
522281,Belle Vue Way Swansea,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
522281,Belle Vue Way Swansea,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
522281,Belle Vue Way Swansea,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
522281,Belle Vue Way Swansea,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.0
522281,Belle Vue Way Swansea,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.66
522281,Belle Vue Way Swansea,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.81
522281,Belle Vue Way Swansea,2023-06-07T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
522281,Belle Vue Way Swansea,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
522281,Belle Vue Way Swansea,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.5
522281,Belle Vue Way Swansea,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
522281,Belle Vue Way Swansea,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
522281,Belle Vue Way Swansea,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
522281,Belle Vue Way Swansea,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
522281,Belle Vue Way Swansea,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
522281,Belle Vue Way Swansea,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.97
522281,Belle Vue Way Swansea,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
522281,Belle Vue Way Swansea,2023-06-07T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
522281,Belle Vue Way Swansea,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
522281,Belle Vue Way Swansea,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
522281,Belle Vue Way Swansea,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
522281,Belle Vue Way Swansea,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
522281,Belle Vue Way Swansea,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.21
522281,Belle Vue Way Swansea,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.99
522281,Belle Vue Way Swansea,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.55
522281,Belle Vue Way Swansea,2023-06-07T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,27.6
522281,Belle Vue Way Swansea,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
522281,Belle Vue Way Swansea,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
522281,Belle Vue Way Swansea,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
522281,Belle Vue Way Swansea,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
522281,Belle Vue Way Swansea,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
522281,Belle Vue Way Swansea,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
522281,Belle Vue Way Swansea,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
522281,Belle Vue Way Swansea,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.65
522281,Belle Vue Way Swansea,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.39
522281,Belle Vue Way Swansea,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.19
522281,Belle Vue Way Swansea,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
522281,Belle Vue Way Swansea,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
522281,Belle Vue Way Swansea,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
522281,Belle Vue Way Swansea,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
522281,Belle Vue Way Swansea,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
522281,Belle Vue Way Swansea,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.84
522281,Belle Vue Way Swansea,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.62
522281,Belle Vue Way Swansea,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.7
522281,Belle Vue Way Swansea,2023-06-07T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
522281,Belle Vue Way Swansea,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.6
522281,Belle Vue Way Swansea,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
522281,Belle Vue Way Swansea,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
522281,Belle Vue Way Swansea,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
522281,Belle Vue Way Swansea,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
522281,Belle Vue Way Swansea,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.88
522281,Belle Vue Way Swansea,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
522281,Belle Vue Way Swansea,2023-06-07T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
522281,Belle Vue Way Swansea,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
522281,Belle Vue Way Swansea,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
522281,Belle Vue Way Swansea,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
522281,Belle Vue Way Swansea,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
522281,Belle Vue Way Swansea,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.14
522281,Belle Vue Way Swansea,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.19
522281,Belle Vue Way Swansea,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.41
522281,Belle Vue Way Swansea,2023-06-07T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,27.5
522281,Belle Vue Way Swansea,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
522281,Belle Vue Way Swansea,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
522281,Belle Vue Way Swansea,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
522281,Belle Vue Way Swansea,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
522281,Belle Vue Way Swansea,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
522281,Belle Vue Way Swansea,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
522281,Belle Vue Way Swansea,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
522281,Belle Vue Way Swansea,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
522281,Belle Vue Way Swansea,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.15
522281,Belle Vue Way Swansea,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.02
522281,Belle Vue Way Swansea,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.96
522281,Belle Vue Way Swansea,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
522281,Belle Vue Way Swansea,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
522281,Belle Vue Way Swansea,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
522281,Belle Vue Way Swansea,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
522281,Belle Vue Way Swansea,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
522281,Belle Vue Way Swansea,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
522281,Belle Vue Way Swansea,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.99
522281,Belle Vue Way Swansea,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.33
522281,Belle Vue Way Swansea,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
522281,Belle Vue Way Swansea,2023-06-07T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
522281,Belle Vue Way Swansea,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.5
522281,Belle Vue Way Swansea,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
522281,Belle Vue Way Swansea,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
522281,Belle Vue Way Swansea,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.72
522281,Belle Vue Way Swansea,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
522281,Belle Vue Way Swansea,2023-06-07T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
522281,Belle Vue Way Swansea,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
522281,Belle Vue Way Swansea,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
522281,Belle Vue Way Swansea,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.99
522281,Belle Vue Way Swansea,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.07
522281,Belle Vue Way Swansea,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.54
522281,Belle Vue Way Swansea,2023-06-07T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
522281,Belle Vue Way Swansea,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,27.5
522281,Belle Vue Way Swansea,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
522281,Belle Vue Way Swansea,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
522281,Belle Vue Way Swansea,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
522281,Belle Vue Way Swansea,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
522281,Belle Vue Way Swansea,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
522281,Belle Vue Way Swansea,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
522281,Belle Vue Way Swansea,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
522281,Belle Vue Way Swansea,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.69
522281,Belle Vue Way Swansea,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.06
522281,Belle Vue Way Swansea,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
522281,Belle Vue Way Swansea,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
522281,Belle Vue Way Swansea,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
522281,Belle Vue Way Swansea,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
522281,Belle Vue Way Swansea,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
522281,Belle Vue Way Swansea,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
522281,Belle Vue Way Swansea,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
522281,Belle Vue Way Swansea,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.15
522281,Belle Vue Way Swansea,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.9
522281,Belle Vue Way Swansea,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.63
522281,Belle Vue Way Swansea,2023-06-07T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
522281,Belle Vue Way Swansea,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.7
522281,Belle Vue Way Swansea,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
522281,Belle Vue Way Swansea,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
522281,Belle Vue Way Swansea,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
522281,Belle Vue Way Swansea,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.16
522281,Belle Vue Way Swansea,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
522281,Belle Vue Way Swansea,2023-06-07T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
522281,Belle Vue Way Swansea,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
522281,Belle Vue Way Swansea,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
522281,Belle Vue Way Swansea,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
522281,Belle Vue Way Swansea,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.73
522281,Belle Vue Way Swansea,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.7
522281,Belle Vue Way Swansea,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.1
522281,Belle Vue Way Swansea,2023-06-07T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
522281,Belle Vue Way Swansea,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,27.5
522281,Belle Vue Way Swansea,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
522281,Belle Vue Way Swansea,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
522281,Belle Vue Way Swansea,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
522281,Belle Vue Way Swansea,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
522281,Belle Vue Way Swansea,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
522281,Belle Vue Way Swansea,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
522281,Belle Vue Way Swansea,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
522281,Belle Vue Way Swansea,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.62
522281,Belle Vue Way Swansea,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.23
522281,Belle Vue Way Swansea,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.51
522281,Belle Vue Way Swansea,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
522281,Belle Vue Way Swansea,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
522281,Belle Vue Way Swansea,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
522281,Belle Vue Way Swansea,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
522281,Belle Vue Way Swansea,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
522281,Belle Vue Way Swansea,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
522281,Belle Vue Way Swansea,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.1
522281,Belle Vue Way Swansea,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.66
522281,Belle Vue Way Swansea,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.12
522281,Belle Vue Way Swansea,2023-06-07T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
522281,Belle Vue Way Swansea,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
522281,Belle Vue Way Swansea,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.6
522281,Belle Vue Way Swansea,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
522281,Belle Vue Way Swansea,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
522281,Belle Vue Way Swansea,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
522281,Belle Vue Way Swansea,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.79
522281,Belle Vue Way Swansea,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
522281,Belle Vue Way Swansea,2023-06-07T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
522281,Belle Vue Way Swansea,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
522281,Belle Vue Way Swansea,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
522281,Belle Vue Way Swansea,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
522281,Belle Vue Way Swansea,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
522281,Belle Vue Way Swansea,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.15
522281,Belle Vue Way Swansea,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.81
522281,Belle Vue Way Swansea,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.58
522281,Belle Vue Way Swansea,2023-06-07T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,27.5
522281,Belle Vue Way Swansea,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
522281,Belle Vue Way Swansea,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
522281,Belle Vue Way Swansea,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
522281,Belle Vue Way Swansea,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
522281,Belle Vue Way Swansea,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
522281,Belle Vue Way Swansea,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
522281,Belle Vue Way Swansea,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
522281,Belle Vue Way Swansea,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
522281,Belle Vue Way Swansea,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.29
522281,Belle Vue Way Swansea,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.77
522281,Belle Vue Way Swansea,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.72
522281,Belle Vue Way Swansea,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
522281,Belle Vue Way Swansea,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
522281,Belle Vue Way Swansea,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
522281,Belle Vue Way Swansea,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
522281,Belle Vue Way Swansea,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
522281,Belle Vue Way Swansea,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.27
522281,Belle Vue Way Swansea,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
522281,Belle Vue Way Swansea,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.11
522281,Belle Vue Way Swansea,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.86
522281,Belle Vue Way Swansea,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.73
522281,Belle Vue Way Swansea,2023-06-07T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
522281,Belle Vue Way Swansea,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
522281,Belle Vue Way Swansea,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.4
522281,Belle Vue Way Swansea,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
522281,Belle Vue Way Swansea,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
522281,Belle Vue Way Swansea,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
522281,Belle Vue Way Swansea,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
522281,Belle Vue Way Swansea,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.05
522281,Belle Vue Way Swansea,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
522281,Belle Vue Way Swansea,2023-06-07T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
522281,Belle Vue Way Swansea,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
522281,Belle Vue Way Swansea,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
522281,Belle Vue Way Swansea,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
522281,Belle Vue Way Swansea,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.96
522281,Belle Vue Way Swansea,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.59
522281,Belle Vue Way Swansea,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.29
522281,Belle Vue Way Swansea,2023-06-07T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,27.5
522281,Belle Vue Way Swansea,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
522281,Belle Vue Way Swansea,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
522281,Belle Vue Way Swansea,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
522281,Belle Vue Way Swansea,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
522281,Belle Vue Way Swansea,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
522281,Belle Vue Way Swansea,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
522281,Belle Vue Way Swansea,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.69
522281,Belle Vue Way Swansea,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.41
522281,Belle Vue Way Swansea,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.03
522281,Belle Vue Way Swansea,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
522281,Belle Vue Way Swansea,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
522281,Belle Vue Way Swansea,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
522281,Belle Vue Way Swansea,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
522281,Belle Vue Way Swansea,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.3
522281,Belle Vue Way Swansea,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
522281,Belle Vue Way Swansea,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.3
522281,Belle Vue Way Swansea,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.57
522281,Belle Vue Way Swansea,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.26
522281,Belle Vue Way Swansea,2023-06-07T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
522281,Belle Vue Way Swansea,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
522281,Belle Vue Way Swansea,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.3
522281,Belle Vue Way Swansea,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
522281,Belle Vue Way Swansea,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.36
522281,Belle Vue Way Swansea,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
522281,Belle Vue Way Swansea,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.64
522281,Belle Vue Way Swansea,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.87
522281,Belle Vue Way Swansea,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
522281,Belle Vue Way Swansea,2023-06-07T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
522281,Belle Vue Way Swansea,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
522281,Belle Vue Way Swansea,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
522281,Belle Vue Way Swansea,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
522281,Belle Vue Way Swansea,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.31
522281,Belle Vue Way Swansea,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.52
522281,Belle Vue Way Swansea,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.73
522281,Belle Vue Way Swansea,2023-06-07T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,27.5
522281,Belle Vue Way Swansea,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
522281,Belle Vue Way Swansea,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
522281,Belle Vue Way Swansea,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
522281,Belle Vue Way Swansea,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
522281,Belle Vue Way Swansea,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
522281,Belle Vue Way Swansea,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
522281,Belle Vue Way Swansea,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.48
522281,Belle Vue Way Swansea,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.19
522281,Belle Vue Way Swansea,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.78
522281,Belle Vue Way Swansea,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
522281,Belle Vue Way Swansea,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
522281,Belle Vue Way Swansea,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
522281,Belle Vue Way Swansea,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
522281,Belle Vue Way Swansea,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
522281,Belle Vue Way Swansea,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.42
522281,Belle Vue Way Swansea,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
522281,Belle Vue Way Swansea,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.57
522281,Belle Vue Way Swansea,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.85
522281,Belle Vue Way Swansea,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.81
522281,Belle Vue Way Swansea,2023-06-07T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
522281,Belle Vue Way Swansea,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
522281,Belle Vue Way Swansea,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
522281,Belle Vue Way Swansea,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
522281,Belle Vue Way Swansea,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
522281,Belle Vue Way Swansea,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
522281,Belle Vue Way Swansea,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.27
522281,Belle Vue Way Swansea,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
522281,Belle Vue Way Swansea,2023-06-07T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
522281,Belle Vue Way Swansea,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
522281,Belle Vue Way Swansea,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
522281,Belle Vue Way Swansea,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
522281,Belle Vue Way Swansea,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.07
522281,Belle Vue Way Swansea,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.61
522281,Belle Vue Way Swansea,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.25
522281,Belle Vue Way Swansea,2023-06-07T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,27.5
522281,Belle Vue Way Swansea,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
522281,Belle Vue Way Swansea,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
522281,Belle Vue Way Swansea,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
522281,Belle Vue Way Swansea,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
522281,Belle Vue Way Swansea,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
522281,Belle Vue Way Swansea,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
522281,Belle Vue Way Swansea,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
522281,Belle Vue Way Swansea,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
522281,Belle Vue Way Swansea,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.14
522281,Belle Vue Way Swansea,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.9
522281,Belle Vue Way Swansea,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.84
522281,Belle Vue Way Swansea,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
522281,Belle Vue Way Swansea,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
522281,Belle Vue Way Swansea,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
522281,Belle Vue Way Swansea,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
522281,Belle Vue Way Swansea,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
522281,Belle Vue Way Swansea,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
522281,Belle Vue Way Swansea,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.92
522281,Belle Vue Way Swansea,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.82
522281,Belle Vue Way Swansea,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.06
522281,Belle Vue Way Swansea,2023-06-07T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
522281,Belle Vue Way Swansea,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
522281,Belle Vue Way Swansea,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
522281,Belle Vue Way Swansea,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
522281,Belle Vue Way Swansea,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.3
522281,Belle Vue Way Swansea,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
522281,Belle Vue Way Swansea,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
522281,Belle Vue Way Swansea,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.32
522281,Belle Vue Way Swansea,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
522281,Belle Vue Way Swansea,2023-06-07T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
522281,Belle Vue Way Swansea,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
522281,Belle Vue Way Swansea,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
522281,Belle Vue Way Swansea,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
522281,Belle Vue Way Swansea,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.1
522281,Belle Vue Way Swansea,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.41
522281,Belle Vue Way Swansea,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.74
522281,Belle Vue Way Swansea,2023-06-07T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
522281,Belle Vue Way Swansea,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,27.6
522281,Belle Vue Way Swansea,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
522281,Belle Vue Way Swansea,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
522281,Belle Vue Way Swansea,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
522281,Belle Vue Way Swansea,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
522281,Belle Vue Way Swansea,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
522281,Belle Vue Way Swansea,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
522281,Belle Vue Way Swansea,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
522281,Belle Vue Way Swansea,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
522281,Belle Vue Way Swansea,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.09
522281,Belle Vue Way Swansea,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.21
522281,Belle Vue Way Swansea,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.5
522281,Belle Vue Way Swansea,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
522281,Belle Vue Way Swansea,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
522281,Belle Vue Way Swansea,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
