Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
522281,Belle Vue Way Swansea,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
522281,Belle Vue Way Swansea,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
522281,Belle Vue Way Swansea,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.39
522281,Belle Vue Way Swansea,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.37
522281,Belle Vue Way Swansea,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.06
522281,Belle Vue Way Swansea,2023-06-07T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
522281,Belle Vue Way Swansea,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
522281,Belle Vue Way Swansea,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
522281,Belle Vue Way Swansea,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
522281,Belle Vue Way Swansea,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
522281,Belle Vue Way Swansea,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
522281,Belle Vue Way Swansea,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
522281,Belle Vue Way Swansea,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
522281,Belle Vue Way Swansea,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
522281,Belle Vue Way Swansea,2023-06-07T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
522281,Belle Vue Way Swansea,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
522281,Belle Vue Way Swansea,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
522281,Belle Vue Way Swansea,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
522281,Belle Vue Way Swansea,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
522281,Belle Vue Way Swansea,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.36
522281,Belle Vue Way Swansea,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.05
522281,Belle Vue Way Swansea,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
522281,Belle Vue Way Swansea,2023-06-07T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
522281,Belle Vue Way Swansea,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,27.6
522281,Belle Vue Way Swansea,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
522281,Belle Vue Way Swansea,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
522281,Belle Vue Way Swansea,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
522281,Belle Vue Way Swansea,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
522281,Belle Vue Way Swansea,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
522281,Belle Vue Way Swansea,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
522281,Belle Vue Way Swansea,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
522281,Belle Vue Way Swansea,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.7
522281,Belle Vue Way Swansea,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.22
522281,Belle Vue Way Swansea,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.51
522281,Belle Vue Way Swansea,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
522281,Belle Vue Way Swansea,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
522281,Belle Vue Way Swansea,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
522281,Belle Vue Way Swansea,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
522281,Belle Vue Way Swansea,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.29
522281,Belle Vue Way Swansea,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
522281,Belle Vue Way Swansea,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.07
522281,Belle Vue Way Swansea,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.15
522281,Belle Vue Way Swansea,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.08
522281,Belle Vue Way Swansea,2023-06-07T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
522281,Belle Vue Way Swansea,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
522281,Belle Vue Way Swansea,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
522281,Belle Vue Way Swansea,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
522281,Belle Vue Way Swansea,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
522281,Belle Vue Way Swansea,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
522281,Belle Vue Way Swansea,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
522281,Belle Vue Way Swansea,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
522281,Belle Vue Way Swansea,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
522281,Belle Vue Way Swansea,2023-06-07T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
522281,Belle Vue Way Swansea,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
522281,Belle Vue Way Swansea,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
522281,Belle Vue Way Swansea,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
522281,Belle Vue Way Swansea,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.85
522281,Belle Vue Way Swansea,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.77
522281,Belle Vue Way Swansea,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
522281,Belle Vue Way Swansea,2023-06-07T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
522281,Belle Vue Way Swansea,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,27.6
522281,Belle Vue Way Swansea,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
522281,Belle Vue Way Swansea,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
522281,Belle Vue Way Swansea,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
522281,Belle Vue Way Swansea,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
522281,Belle Vue Way Swansea,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
522281,Belle Vue Way Swansea,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
522281,Belle Vue Way Swansea,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.79
522281,Belle Vue Way Swansea,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.98
522281,Belle Vue Way Swansea,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.7
522281,Belle Vue Way Swansea,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
522281,Belle Vue Way Swansea,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
522281,Belle Vue Way Swansea,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
522281,Belle Vue Way Swansea,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
522281,Belle Vue Way Swansea,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
522281,Belle Vue Way Swansea,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
522281,Belle Vue Way Swansea,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.08
522281,Belle Vue Way Swansea,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.83
522281,Belle Vue Way Swansea,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.86
522281,Belle Vue Way Swansea,2023-06-07T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
522281,Belle Vue Way Swansea,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
522281,Belle Vue Way Swansea,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
522281,Belle Vue Way Swansea,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
522281,Belle Vue Way Swansea,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
522281,Belle Vue Way Swansea,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
522281,Belle Vue Way Swansea,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
522281,Belle Vue Way Swansea,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
522281,Belle Vue Way Swansea,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
522281,Belle Vue Way Swansea,2023-06-07T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
522281,Belle Vue Way Swansea,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
522281,Belle Vue Way Swansea,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.72
522281,Belle Vue Way Swansea,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.37
522281,Belle Vue Way Swansea,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
522281,Belle Vue Way Swansea,2023-06-07T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
522281,Belle Vue Way Swansea,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,27.7
522281,Belle Vue Way Swansea,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
522281,Belle Vue Way Swansea,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
522281,Belle Vue Way Swansea,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
522281,Belle Vue Way Swansea,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
522281,Belle Vue Way Swansea,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
522281,Belle Vue Way Swansea,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
522281,Belle Vue Way Swansea,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
522281,Belle Vue Way Swansea,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.09
522281,Belle Vue Way Swansea,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.79
522281,Belle Vue Way Swansea,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.12
522281,Belle Vue Way Swansea,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
522281,Belle Vue Way Swansea,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
522281,Belle Vue Way Swansea,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
522281,Belle Vue Way Swansea,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
522281,Belle Vue Way Swansea,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.27
522281,Belle Vue Way Swansea,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
522281,Belle Vue Way Swansea,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.48
522281,Belle Vue Way Swansea,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.03
522281,Belle Vue Way Swansea,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
522281,Belle Vue Way Swansea,2023-06-07T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
522281,Belle Vue Way Swansea,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
522281,Belle Vue Way Swansea,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
522281,Belle Vue Way Swansea,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
522281,Belle Vue Way Swansea,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
522281,Belle Vue Way Swansea,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
522281,Belle Vue Way Swansea,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
522281,Belle Vue Way Swansea,2023-06-07T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
522281,Belle Vue Way Swansea,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
522281,Belle Vue Way Swansea,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.38
522281,Belle Vue Way Swansea,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.07
522281,Belle Vue Way Swansea,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.1
522281,Belle Vue Way Swansea,2023-06-07T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
522281,Belle Vue Way Swansea,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,27.8
522281,Belle Vue Way Swansea,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
522281,Belle Vue Way Swansea,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
522281,Belle Vue Way Swansea,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
522281,Belle Vue Way Swansea,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
522281,Belle Vue Way Swansea,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
522281,Belle Vue Way Swansea,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
522281,Belle Vue Way Swansea,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
522281,Belle Vue Way Swansea,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.66
522281,Belle Vue Way Swansea,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.33
522281,Belle Vue Way Swansea,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.76
522281,Belle Vue Way Swansea,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
522281,Belle Vue Way Swansea,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
522281,Belle Vue Way Swansea,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
522281,Belle Vue Way Swansea,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
522281,Belle Vue Way Swansea,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.21
522281,Belle Vue Way Swansea,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
522281,Belle Vue Way Swansea,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.08
522281,Belle Vue Way Swansea,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.97
522281,Belle Vue Way Swansea,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.24
522281,Belle Vue Way Swansea,2023-06-07T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
522281,Belle Vue Way Swansea,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
522281,Belle Vue Way Swansea,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
522281,Belle Vue Way Swansea,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
522281,Belle Vue Way Swansea,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
522281,Belle Vue Way Swansea,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
522281,Belle Vue Way Swansea,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
522281,Belle Vue Way Swansea,2023-06-07T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
522281,Belle Vue Way Swansea,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
522281,Belle Vue Way Swansea,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
522281,Belle Vue Way Swansea,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.27
522281,Belle Vue Way Swansea,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.0
522281,Belle Vue Way Swansea,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
522281,Belle Vue Way Swansea,2023-06-07T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,27.9
522281,Belle Vue Way Swansea,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
522281,Belle Vue Way Swansea,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
522281,Belle Vue Way Swansea,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
522281,Belle Vue Way Swansea,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
522281,Belle Vue Way Swansea,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
522281,Belle Vue Way Swansea,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
522281,Belle Vue Way Swansea,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.96
522281,Belle Vue Way Swansea,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.22
522281,Belle Vue Way Swansea,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.4
522281,Belle Vue Way Swansea,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
522281,Belle Vue Way Swansea,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
522281,Belle Vue Way Swansea,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
522281,Belle Vue Way Swansea,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
522281,Belle Vue Way Swansea,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.36
522281,Belle Vue Way Swansea,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
522281,Belle Vue Way Swansea,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
522281,Belle Vue Way Swansea,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.28
522281,Belle Vue Way Swansea,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
522281,Belle Vue Way Swansea,2023-06-07T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
522281,Belle Vue Way Swansea,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
522281,Belle Vue Way Swansea,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
522281,Belle Vue Way Swansea,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
522281,Belle Vue Way Swansea,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
522281,Belle Vue Way Swansea,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
522281,Belle Vue Way Swansea,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
522281,Belle Vue Way Swansea,2023-06-07T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
522281,Belle Vue Way Swansea,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
522281,Belle Vue Way Swansea,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.59
522281,Belle Vue Way Swansea,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.7
522281,Belle Vue Way Swansea,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.52
522281,Belle Vue Way Swansea,2023-06-07T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,28.0
522281,Belle Vue Way Swansea,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
522281,Belle Vue Way Swansea,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
522281,Belle Vue Way Swansea,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
522281,Belle Vue Way Swansea,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
522281,Belle Vue Way Swansea,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
522281,Belle Vue Way Swansea,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
522281,Belle Vue Way Swansea,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
522281,Belle Vue Way Swansea,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.61
522281,Belle Vue Way Swansea,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.2
522281,Belle Vue Way Swansea,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.71
522281,Belle Vue Way Swansea,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
522281,Belle Vue Way Swansea,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
522281,Belle Vue Way Swansea,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
522281,Belle Vue Way Swansea,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
522281,Belle Vue Way Swansea,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
522281,Belle Vue Way Swansea,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
522281,Belle Vue Way Swansea,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.14
522281,Belle Vue Way Swansea,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.14
522281,Belle Vue Way Swansea,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.82
522281,Belle Vue Way Swansea,2023-06-07T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
522281,Belle Vue Way Swansea,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
522281,Belle Vue Way Swansea,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
522281,Belle Vue Way Swansea,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.51
522281,Belle Vue Way Swansea,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
522281,Belle Vue Way Swansea,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
522281,Belle Vue Way Swansea,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
522281,Belle Vue Way Swansea,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
522281,Belle Vue Way Swansea,2023-06-07T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
522281,Belle Vue Way Swansea,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
522281,Belle Vue Way Swansea,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
522281,Belle Vue Way Swansea,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.0
522281,Belle Vue Way Swansea,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.98
522281,Belle Vue Way Swansea,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
522281,Belle Vue Way Swansea,2023-06-07T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
522281,Belle Vue Way Swansea,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
522281,Belle Vue Way Swansea,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,28.1
522281,Belle Vue Way Swansea,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
522281,Belle Vue Way Swansea,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
522281,Belle Vue Way Swansea,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
522281,Belle Vue Way Swansea,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
522281,Belle Vue Way Swansea,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
522281,Belle Vue Way Swansea,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
522281,Belle Vue Way Swansea,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
522281,Belle Vue Way Swansea,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.73
522281,Belle Vue Way Swansea,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.74
522281,Belle Vue Way Swansea,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.8
522281,Belle Vue Way Swansea,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
522281,Belle Vue Way Swansea,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
522281,Belle Vue Way Swansea,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
522281,Belle Vue Way Swansea,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
522281,Belle Vue Way Swansea,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
522281,Belle Vue Way Swansea,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
522281,Belle Vue Way Swansea,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.19
522281,Belle Vue Way Swansea,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.37
522281,Belle Vue Way Swansea,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.41
522281,Belle Vue Way Swansea,2023-06-07T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
522281,Belle Vue Way Swansea,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
522281,Belle Vue Way Swansea,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
522281,Belle Vue Way Swansea,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
522281,Belle Vue Way Swansea,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.4
522281,Belle Vue Way Swansea,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
522281,Belle Vue Way Swansea,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
522281,Belle Vue Way Swansea,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.81
522281,Belle Vue Way Swansea,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
522281,Belle Vue Way Swansea,2023-06-07T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
522281,Belle Vue Way Swansea,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
522281,Belle Vue Way Swansea,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
522281,Belle Vue Way Swansea,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.74
522281,Belle Vue Way Swansea,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.62
522281,Belle Vue Way Swansea,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.79
522281,Belle Vue Way Swansea,2023-06-07T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,28.1
522281,Belle Vue Way Swansea,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
522281,Belle Vue Way Swansea,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
522281,Belle Vue Way Swansea,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
522281,Belle Vue Way Swansea,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
522281,Belle Vue Way Swansea,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
522281,Belle Vue Way Swansea,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
522281,Belle Vue Way Swansea,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
522281,Belle Vue Way Swansea,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.1
522281,Belle Vue Way Swansea,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.34
522281,Belle Vue Way Swansea,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.18
522281,Belle Vue Way Swansea,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
522281,Belle Vue Way Swansea,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
522281,Belle Vue Way Swansea,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
522281,Belle Vue Way Swansea,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
522281,Belle Vue Way Swansea,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.2
522281,Belle Vue Way Swansea,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
522281,Belle Vue Way Swansea,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.82
522281,Belle Vue Way Swansea,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.72
522281,Belle Vue Way Swansea,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
522281,Belle Vue Way Swansea,2023-06-07T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
522281,Belle Vue Way Swansea,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
522281,Belle Vue Way Swansea,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
522281,Belle Vue Way Swansea,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
522281,Belle Vue Way Swansea,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
522281,Belle Vue Way Swansea,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.16
522281,Belle Vue Way Swansea,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
522281,Belle Vue Way Swansea,2023-06-07T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
522281,Belle Vue Way Swansea,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
522281,Belle Vue Way Swansea,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
522281,Belle Vue Way Swansea,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
522281,Belle Vue Way Swansea,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.64
522281,Belle Vue Way Swansea,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.25
522281,Belle Vue Way Swansea,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
522281,Belle Vue Way Swansea,2023-06-07T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
522281,Belle Vue Way Swansea,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,28.1
522281,Belle Vue Way Swansea,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
522281,Belle Vue Way Swansea,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
522281,Belle Vue Way Swansea,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
522281,Belle Vue Way Swansea,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
522281,Belle Vue Way Swansea,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
522281,Belle Vue Way Swansea,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
522281,Belle Vue Way Swansea,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.01
522281,Belle Vue Way Swansea,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.56
522281,Belle Vue Way Swansea,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.73
522281,Belle Vue Way Swansea,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
522281,Belle Vue Way Swansea,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
522281,Belle Vue Way Swansea,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
522281,Belle Vue Way Swansea,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
522281,Belle Vue Way Swansea,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
522281,Belle Vue Way Swansea,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
522281,Belle Vue Way Swansea,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.85
522281,Belle Vue Way Swansea,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.99
522281,Belle Vue Way Swansea,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.05
522281,Belle Vue Way Swansea,2023-06-07T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
522281,Belle Vue Way Swansea,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
522281,Belle Vue Way Swansea,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
522281,Belle Vue Way Swansea,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.48
522281,Belle Vue Way Swansea,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
522281,Belle Vue Way Swansea,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
522281,Belle Vue Way Swansea,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
522281,Belle Vue Way Swansea,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
522281,Belle Vue Way Swansea,2023-06-07T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
522281,Belle Vue Way Swansea,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
522281,Belle Vue Way Swansea,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
522281,Belle Vue Way Swansea,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
522281,Belle Vue Way Swansea,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
522281,Belle Vue Way Swansea,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.51
522281,Belle Vue Way Swansea,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.02
522281,Belle Vue Way Swansea,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
522281,Belle Vue Way Swansea,2023-06-07T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
522281,Belle Vue Way Swansea,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,28.1
522281,Belle Vue Way Swansea,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
522281,Belle Vue Way Swansea,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
522281,Belle Vue Way Swansea,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
522281,Belle Vue Way Swansea,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
522281,Belle Vue Way Swansea,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
522281,Belle Vue Way Swansea,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
522281,Belle Vue Way Swansea,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
522281,Belle Vue Way Swansea,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.6
522281,Belle Vue Way Swansea,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.4
522281,Belle Vue Way Swansea,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.86
522281,Belle Vue Way Swansea,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
522281,Belle Vue Way Swansea,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
522281,Belle Vue Way Swansea,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
522281,Belle Vue Way Swansea,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
522281,Belle Vue Way Swansea,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
522281,Belle Vue Way Swansea,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
522281,Belle Vue Way Swansea,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.1
522281,Belle Vue Way Swansea,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.81
522281,Belle Vue Way Swansea,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.7
522281,Belle Vue Way Swansea,2023-06-07T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
522281,Belle Vue Way Swansea,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
522281,Belle Vue Way Swansea,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
522281,Belle Vue Way Swansea,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
522281,Belle Vue Way Swansea,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.43
522281,Belle Vue Way Swansea,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
522281,Belle Vue Way Swansea,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
522281,Belle Vue Way Swansea,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
522281,Belle Vue Way Swansea,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
522281,Belle Vue Way Swansea,2023-06-07T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
522281,Belle Vue Way Swansea,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
522281,Belle Vue Way Swansea,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.3
522281,Belle Vue Way Swansea,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.2
522281,Belle Vue Way Swansea,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
522281,Belle Vue Way Swansea,2023-06-07T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
522281,Belle Vue Way Swansea,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
522281,Belle Vue Way Swansea,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
