Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,28.0
522281,Belle Vue Way Swansea,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
522281,Belle Vue Way Swansea,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
522281,Belle Vue Way Swansea,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
522281,Belle Vue Way Swansea,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
522281,Belle Vue Way Swansea,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
522281,Belle Vue Way Swansea,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
522281,Belle Vue Way Swansea,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.67
522281,Belle Vue Way Swansea,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.75
522281,Belle Vue Way Swansea,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.99
522281,Belle Vue Way Swansea,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
522281,Belle Vue Way Swansea,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
522281,Belle Vue Way Swansea,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
522281,Belle Vue Way Swansea,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
522281,Belle Vue Way Swansea,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
522281,Belle Vue Way Swansea,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
522281,Belle Vue Way Swansea,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.13
522281,Belle Vue Way Swansea,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.87
522281,Belle Vue Way Swansea,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.33
522281,Belle Vue Way Swansea,2023-06-07T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
522281,Belle Vue Way Swansea,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.6
522281,Belle Vue Way Swansea,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
522281,Belle Vue Way Swansea,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
522281,Belle Vue Way Swansea,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
522281,Belle Vue Way Swansea,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
522281,Belle Vue Way Swansea,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.32
522281,Belle Vue Way Swansea,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
522281,Belle Vue Way Swansea,2023-06-07T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
522281,Belle Vue Way Swansea,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
522281,Belle Vue Way Swansea,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
522281,Belle Vue Way Swansea,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
522281,Belle Vue Way Swansea,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
522281,Belle Vue Way Swansea,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.62
522281,Belle Vue Way Swansea,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.29
522281,Belle Vue Way Swansea,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
522281,Belle Vue Way Swansea,2023-06-07T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
522281,Belle Vue Way Swansea,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
522281,Belle Vue Way Swansea,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,27.9
522281,Belle Vue Way Swansea,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
522281,Belle Vue Way Swansea,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
522281,Belle Vue Way Swansea,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
522281,Belle Vue Way Swansea,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
522281,Belle Vue Way Swansea,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
522281,Belle Vue Way Swansea,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
522281,Belle Vue Way Swansea,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.09
522281,Belle Vue Way Swansea,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.67
522281,Belle Vue Way Swansea,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.5
522281,Belle Vue Way Swansea,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
522281,Belle Vue Way Swansea,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
522281,Belle Vue Way Swansea,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
522281,Belle Vue Way Swansea,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
522281,Belle Vue Way Swansea,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
522281,Belle Vue Way Swansea,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.39
522281,Belle Vue Way Swansea,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
522281,Belle Vue Way Swansea,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.31
522281,Belle Vue Way Swansea,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.51
522281,Belle Vue Way Swansea,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.6
522281,Belle Vue Way Swansea,2023-06-07T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
522281,Belle Vue Way Swansea,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
522281,Belle Vue Way Swansea,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
522281,Belle Vue Way Swansea,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
522281,Belle Vue Way Swansea,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
522281,Belle Vue Way Swansea,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
522281,Belle Vue Way Swansea,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
522281,Belle Vue Way Swansea,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.97
522281,Belle Vue Way Swansea,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
522281,Belle Vue Way Swansea,2023-06-07T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
522281,Belle Vue Way Swansea,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
522281,Belle Vue Way Swansea,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
522281,Belle Vue Way Swansea,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
522281,Belle Vue Way Swansea,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
522281,Belle Vue Way Swansea,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.78
522281,Belle Vue Way Swansea,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.92
522281,Belle Vue Way Swansea,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
522281,Belle Vue Way Swansea,2023-06-07T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
522281,Belle Vue Way Swansea,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
522281,Belle Vue Way Swansea,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,27.8
522281,Belle Vue Way Swansea,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
522281,Belle Vue Way Swansea,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
522281,Belle Vue Way Swansea,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
522281,Belle Vue Way Swansea,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
522281,Belle Vue Way Swansea,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
522281,Belle Vue Way Swansea,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
522281,Belle Vue Way Swansea,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.78
522281,Belle Vue Way Swansea,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.36
522281,Belle Vue Way Swansea,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.91
522281,Belle Vue Way Swansea,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
522281,Belle Vue Way Swansea,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
522281,Belle Vue Way Swansea,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
522281,Belle Vue Way Swansea,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
522281,Belle Vue Way Swansea,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
522281,Belle Vue Way Swansea,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
522281,Belle Vue Way Swansea,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.76
522281,Belle Vue Way Swansea,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.16
522281,Belle Vue Way Swansea,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.16
522281,Belle Vue Way Swansea,2023-06-07T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
522281,Belle Vue Way Swansea,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
522281,Belle Vue Way Swansea,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
522281,Belle Vue Way Swansea,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
522281,Belle Vue Way Swansea,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
522281,Belle Vue Way Swansea,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
522281,Belle Vue Way Swansea,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.65
522281,Belle Vue Way Swansea,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
522281,Belle Vue Way Swansea,2023-06-07T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
522281,Belle Vue Way Swansea,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
522281,Belle Vue Way Swansea,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
522281,Belle Vue Way Swansea,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
522281,Belle Vue Way Swansea,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.34
522281,Belle Vue Way Swansea,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.49
522281,Belle Vue Way Swansea,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
522281,Belle Vue Way Swansea,2023-06-07T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
522281,Belle Vue Way Swansea,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
522281,Belle Vue Way Swansea,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,27.7
522281,Belle Vue Way Swansea,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
522281,Belle Vue Way Swansea,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
522281,Belle Vue Way Swansea,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
522281,Belle Vue Way Swansea,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
522281,Belle Vue Way Swansea,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
522281,Belle Vue Way Swansea,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
522281,Belle Vue Way Swansea,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
522281,Belle Vue Way Swansea,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.58
522281,Belle Vue Way Swansea,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.37
522281,Belle Vue Way Swansea,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.15
522281,Belle Vue Way Swansea,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
522281,Belle Vue Way Swansea,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
522281,Belle Vue Way Swansea,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
522281,Belle Vue Way Swansea,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
522281,Belle Vue Way Swansea,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.39
522281,Belle Vue Way Swansea,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
522281,Belle Vue Way Swansea,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.57
522281,Belle Vue Way Swansea,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.71
522281,Belle Vue Way Swansea,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.82
522281,Belle Vue Way Swansea,2023-06-07T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
522281,Belle Vue Way Swansea,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
522281,Belle Vue Way Swansea,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
522281,Belle Vue Way Swansea,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
522281,Belle Vue Way Swansea,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
522281,Belle Vue Way Swansea,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
522281,Belle Vue Way Swansea,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.12
522281,Belle Vue Way Swansea,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
522281,Belle Vue Way Swansea,2023-06-07T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
522281,Belle Vue Way Swansea,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
522281,Belle Vue Way Swansea,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
522281,Belle Vue Way Swansea,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.5
522281,Belle Vue Way Swansea,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.55
522281,Belle Vue Way Swansea,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.61
522281,Belle Vue Way Swansea,2023-06-07T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
522281,Belle Vue Way Swansea,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,27.6
522281,Belle Vue Way Swansea,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
522281,Belle Vue Way Swansea,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
522281,Belle Vue Way Swansea,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
522281,Belle Vue Way Swansea,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
522281,Belle Vue Way Swansea,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
522281,Belle Vue Way Swansea,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
522281,Belle Vue Way Swansea,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
522281,Belle Vue Way Swansea,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.12
522281,Belle Vue Way Swansea,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
522281,Belle Vue Way Swansea,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.85
522281,Belle Vue Way Swansea,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
522281,Belle Vue Way Swansea,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
522281,Belle Vue Way Swansea,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
522281,Belle Vue Way Swansea,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
522281,Belle Vue Way Swansea,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
522281,Belle Vue Way Swansea,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
522281,Belle Vue Way Swansea,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.03
522281,Belle Vue Way Swansea,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.87
522281,Belle Vue Way Swansea,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.13
522281,Belle Vue Way Swansea,2023-06-07T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
522281,Belle Vue Way Swansea,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.7
522281,Belle Vue Way Swansea,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
522281,Belle Vue Way Swansea,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
522281,Belle Vue Way Swansea,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
522281,Belle Vue Way Swansea,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
522281,Belle Vue Way Swansea,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.21
522281,Belle Vue Way Swansea,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
522281,Belle Vue Way Swansea,2023-06-07T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
522281,Belle Vue Way Swansea,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
522281,Belle Vue Way Swansea,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
522281,Belle Vue Way Swansea,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
522281,Belle Vue Way Swansea,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.94
522281,Belle Vue Way Swansea,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.12
522281,Belle Vue Way Swansea,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
522281,Belle Vue Way Swansea,2023-06-07T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
522281,Belle Vue Way Swansea,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
522281,Belle Vue Way Swansea,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
522281,Belle Vue Way Swansea,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,27.4
522281,Belle Vue Way Swansea,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
522281,Belle Vue Way Swansea,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
522281,Belle Vue Way Swansea,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
522281,Belle Vue Way Swansea,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
522281,Belle Vue Way Swansea,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
522281,Belle Vue Way Swansea,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.13
522281,Belle Vue Way Swansea,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.63
522281,Belle Vue Way Swansea,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.22
522281,Belle Vue Way Swansea,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
522281,Belle Vue Way Swansea,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
522281,Belle Vue Way Swansea,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
522281,Belle Vue Way Swansea,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
522281,Belle Vue Way Swansea,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
522281,Belle Vue Way Swansea,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
522281,Belle Vue Way Swansea,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
522281,Belle Vue Way Swansea,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.14
522281,Belle Vue Way Swansea,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.16
522281,Belle Vue Way Swansea,2023-06-07T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
522281,Belle Vue Way Swansea,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.6
522281,Belle Vue Way Swansea,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
522281,Belle Vue Way Swansea,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
522281,Belle Vue Way Swansea,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
522281,Belle Vue Way Swansea,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
522281,Belle Vue Way Swansea,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
522281,Belle Vue Way Swansea,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.47
522281,Belle Vue Way Swansea,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
522281,Belle Vue Way Swansea,2023-06-07T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
522281,Belle Vue Way Swansea,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
522281,Belle Vue Way Swansea,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
522281,Belle Vue Way Swansea,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
522281,Belle Vue Way Swansea,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.0
522281,Belle Vue Way Swansea,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
522281,Belle Vue Way Swansea,2023-06-07T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
522281,Belle Vue Way Swansea,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
522281,Belle Vue Way Swansea,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,27.3
522281,Belle Vue Way Swansea,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
522281,Belle Vue Way Swansea,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
522281,Belle Vue Way Swansea,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
522281,Belle Vue Way Swansea,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
522281,Belle Vue Way Swansea,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
522281,Belle Vue Way Swansea,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
522281,Belle Vue Way Swansea,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.99
522281,Belle Vue Way Swansea,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.18
522281,Belle Vue Way Swansea,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.18
522281,Belle Vue Way Swansea,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
522281,Belle Vue Way Swansea,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
522281,Belle Vue Way Swansea,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
522281,Belle Vue Way Swansea,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
522281,Belle Vue Way Swansea,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
522281,Belle Vue Way Swansea,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
522281,Belle Vue Way Swansea,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.59
522281,Belle Vue Way Swansea,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.83
522281,Belle Vue Way Swansea,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.55
522281,Belle Vue Way Swansea,2023-06-07T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
522281,Belle Vue Way Swansea,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
522281,Belle Vue Way Swansea,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
522281,Belle Vue Way Swansea,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
522281,Belle Vue Way Swansea,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
522281,Belle Vue Way Swansea,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.26
522281,Belle Vue Way Swansea,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
522281,Belle Vue Way Swansea,2023-06-07T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
522281,Belle Vue Way Swansea,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
522281,Belle Vue Way Swansea,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
522281,Belle Vue Way Swansea,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.24
522281,Belle Vue Way Swansea,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.79
522281,Belle Vue Way Swansea,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
522281,Belle Vue Way Swansea,2023-06-07T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
522281,Belle Vue Way Swansea,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
522281,Belle Vue Way Swansea,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,27.2
522281,Belle Vue Way Swansea,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
522281,Belle Vue Way Swansea,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
522281,Belle Vue Way Swansea,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
522281,Belle Vue Way Swansea,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
522281,Belle Vue Way Swansea,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
522281,Belle Vue Way Swansea,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
522281,Belle Vue Way Swansea,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.29
522281,Belle Vue Way Swansea,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.78
522281,Belle Vue Way Swansea,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.19
522281,Belle Vue Way Swansea,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
522281,Belle Vue Way Swansea,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
522281,Belle Vue Way Swansea,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
522281,Belle Vue Way Swansea,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
522281,Belle Vue Way Swansea,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
522281,Belle Vue Way Swansea,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
522281,Belle Vue Way Swansea,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
522281,Belle Vue Way Swansea,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.82
522281,Belle Vue Way Swansea,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.75
522281,Belle Vue Way Swansea,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.52
522281,Belle Vue Way Swansea,2023-06-07T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
522281,Belle Vue Way Swansea,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
522281,Belle Vue Way Swansea,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.1
522281,Belle Vue Way Swansea,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
522281,Belle Vue Way Swansea,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
522281,Belle Vue Way Swansea,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
522281,Belle Vue Way Swansea,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.12
522281,Belle Vue Way Swansea,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
522281,Belle Vue Way Swansea,2023-06-07T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
522281,Belle Vue Way Swansea,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
522281,Belle Vue Way Swansea,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
522281,Belle Vue Way Swansea,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.51
522281,Belle Vue Way Swansea,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.8
522281,Belle Vue Way Swansea,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.42
522281,Belle Vue Way Swansea,2023-06-07T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
522281,Belle Vue Way Swansea,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,27.1
522281,Belle Vue Way Swansea,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
522281,Belle Vue Way Swansea,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
522281,Belle Vue Way Swansea,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
522281,Belle Vue Way Swansea,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
522281,Belle Vue Way Swansea,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
522281,Belle Vue Way Swansea,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
522281,Belle Vue Way Swansea,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
522281,Belle Vue Way Swansea,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.05
522281,Belle Vue Way Swansea,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.59
522281,Belle Vue Way Swansea,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.34
522281,Belle Vue Way Swansea,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
522281,Belle Vue Way Swansea,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
522281,Belle Vue Way Swansea,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
522281,Belle Vue Way Swansea,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
522281,Belle Vue Way Swansea,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
522281,Belle Vue Way Swansea,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
522281,Belle Vue Way Swansea,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
522281,Belle Vue Way Swansea,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
522281,Belle Vue Way Swansea,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.77
522281,Belle Vue Way Swansea,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.16
522281,Belle Vue Way Swansea,2023-06-07T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
522281,Belle Vue Way Swansea,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
522281,Belle Vue Way Swansea,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
522281,Belle Vue Way Swansea,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
522281,Belle Vue Way Swansea,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
522281,Belle Vue Way Swansea,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
522281,Belle Vue Way Swansea,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.1
522281,Belle Vue Way Swansea,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
522281,Belle Vue Way Swansea,2023-06-07T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
522281,Belle Vue Way Swansea,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
522281,Belle Vue Way Swansea,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
522281,Belle Vue Way Swansea,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.65
522281,Belle Vue Way Swansea,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.2
522281,Belle Vue Way Swansea,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.34
522281,Belle Vue Way Swansea,2023-06-07T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
522281,Belle Vue Way Swansea,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,27.0
522281,Belle Vue Way Swansea,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
522281,Belle Vue Way Swansea,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
522281,Belle Vue Way Swansea,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
522281,Belle Vue Way Swansea,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
522281,Belle Vue Way Swansea,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
522281,Belle Vue Way Swansea,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
522281,Belle Vue Way Swansea,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
522281,Belle Vue Way Swansea,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.97
522281,Belle Vue Way Swansea,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.03
522281,Belle Vue Way Swansea,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.76
522281,Belle Vue Way Swansea,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
522281,Belle Vue Way Swansea,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
522281,Belle Vue Way Swansea,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
522281,Belle Vue Way Swansea,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
522281,Belle Vue Way Swansea,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
522281,Belle Vue Way Swansea,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.58
522281,Belle Vue Way Swansea,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.8
522281,Belle Vue Way Swansea,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.82
522281,Belle Vue Way Swansea,2023-06-07T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
522281,Belle Vue Way Swansea,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.5
522281,Belle Vue Way Swansea,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
522281,Belle Vue Way Swansea,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
522281,Belle Vue Way Swansea,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
522281,Belle Vue Way Swansea,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.06
522281,Belle Vue Way Swansea,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
522281,Belle Vue Way Swansea,2023-06-07T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
522281,Belle Vue Way Swansea,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
522281,Belle Vue Way Swansea,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.55
522281,Belle Vue Way Swansea,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.33
522281,Belle Vue Way Swansea,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.59
522281,Belle Vue Way Swansea,2023-06-07T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
522281,Belle Vue Way Swansea,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,26.8
522281,Belle Vue Way Swansea,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
522281,Belle Vue Way Swansea,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
522281,Belle Vue Way Swansea,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
522281,Belle Vue Way Swansea,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
522281,Belle Vue Way Swansea,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
522281,Belle Vue Way Swansea,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
522281,Belle Vue Way Swansea,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
522281,Belle Vue Way Swansea,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.73
522281,Belle Vue Way Swansea,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.11
522281,Belle Vue Way Swansea,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.19
522281,Belle Vue Way Swansea,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
522281,Belle Vue Way Swansea,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
522281,Belle Vue Way Swansea,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
522281,Belle Vue Way Swansea,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
522281,Belle Vue Way Swansea,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
522281,Belle Vue Way Swansea,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
522281,Belle Vue Way Swansea,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.5
522281,Belle Vue Way Swansea,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.03
522281,Belle Vue Way Swansea,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
522281,Belle Vue Way Swansea,2023-06-07T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
522281,Belle Vue Way Swansea,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
522281,Belle Vue Way Swansea,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
522281,Belle Vue Way Swansea,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.42
522281,Belle Vue Way Swansea,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
