Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.4
522281,Belle Vue Way Swansea,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
522281,Belle Vue Way Swansea,2023-06-07T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
522281,Belle Vue Way Swansea,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
522281,Belle Vue Way Swansea,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
522281,Belle Vue Way Swansea,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
522281,Belle Vue Way Swansea,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.39
522281,Belle Vue Way Swansea,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.23
522281,Belle Vue Way Swansea,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.97
522281,Belle Vue Way Swansea,2023-06-07T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,26.7
522281,Belle Vue Way Swansea,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
522281,Belle Vue Way Swansea,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
522281,Belle Vue Way Swansea,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
522281,Belle Vue Way Swansea,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
522281,Belle Vue Way Swansea,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
522281,Belle Vue Way Swansea,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
522281,Belle Vue Way Swansea,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
522281,Belle Vue Way Swansea,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.57
522281,Belle Vue Way Swansea,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.8
522281,Belle Vue Way Swansea,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.71
522281,Belle Vue Way Swansea,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
522281,Belle Vue Way Swansea,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
522281,Belle Vue Way Swansea,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
522281,Belle Vue Way Swansea,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
522281,Belle Vue Way Swansea,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
522281,Belle Vue Way Swansea,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.5
522281,Belle Vue Way Swansea,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
522281,Belle Vue Way Swansea,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.97
522281,Belle Vue Way Swansea,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.52
522281,Belle Vue Way Swansea,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.94
522281,Belle Vue Way Swansea,2023-06-07T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
522281,Belle Vue Way Swansea,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
522281,Belle Vue Way Swansea,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
522281,Belle Vue Way Swansea,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
522281,Belle Vue Way Swansea,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.44
522281,Belle Vue Way Swansea,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
522281,Belle Vue Way Swansea,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
522281,Belle Vue Way Swansea,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
522281,Belle Vue Way Swansea,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
522281,Belle Vue Way Swansea,2023-06-07T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
522281,Belle Vue Way Swansea,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
522281,Belle Vue Way Swansea,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.37
522281,Belle Vue Way Swansea,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.48
522281,Belle Vue Way Swansea,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.96
522281,Belle Vue Way Swansea,2023-06-07T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
522281,Belle Vue Way Swansea,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,26.5
522281,Belle Vue Way Swansea,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
522281,Belle Vue Way Swansea,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
522281,Belle Vue Way Swansea,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
522281,Belle Vue Way Swansea,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
522281,Belle Vue Way Swansea,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
522281,Belle Vue Way Swansea,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
522281,Belle Vue Way Swansea,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.49
522281,Belle Vue Way Swansea,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.86
522281,Belle Vue Way Swansea,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.51
522281,Belle Vue Way Swansea,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
522281,Belle Vue Way Swansea,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
522281,Belle Vue Way Swansea,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
522281,Belle Vue Way Swansea,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
522281,Belle Vue Way Swansea,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
522281,Belle Vue Way Swansea,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
522281,Belle Vue Way Swansea,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.87
522281,Belle Vue Way Swansea,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.19
522281,Belle Vue Way Swansea,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.57
522281,Belle Vue Way Swansea,2023-06-07T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
522281,Belle Vue Way Swansea,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.7
522281,Belle Vue Way Swansea,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
522281,Belle Vue Way Swansea,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
522281,Belle Vue Way Swansea,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
522281,Belle Vue Way Swansea,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.64
522281,Belle Vue Way Swansea,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
522281,Belle Vue Way Swansea,2023-06-07T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
522281,Belle Vue Way Swansea,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
522281,Belle Vue Way Swansea,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
522281,Belle Vue Way Swansea,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
522281,Belle Vue Way Swansea,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.51
522281,Belle Vue Way Swansea,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.97
522281,Belle Vue Way Swansea,2023-06-07T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
522281,Belle Vue Way Swansea,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
522281,Belle Vue Way Swansea,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,26.4
522281,Belle Vue Way Swansea,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
522281,Belle Vue Way Swansea,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
522281,Belle Vue Way Swansea,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
522281,Belle Vue Way Swansea,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
522281,Belle Vue Way Swansea,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
522281,Belle Vue Way Swansea,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
522281,Belle Vue Way Swansea,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
522281,Belle Vue Way Swansea,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.74
522281,Belle Vue Way Swansea,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.13
522281,Belle Vue Way Swansea,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.34
522281,Belle Vue Way Swansea,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
522281,Belle Vue Way Swansea,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
522281,Belle Vue Way Swansea,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
522281,Belle Vue Way Swansea,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
522281,Belle Vue Way Swansea,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.26
522281,Belle Vue Way Swansea,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
522281,Belle Vue Way Swansea,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.33
522281,Belle Vue Way Swansea,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.19
522281,Belle Vue Way Swansea,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
522281,Belle Vue Way Swansea,2023-06-07T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
522281,Belle Vue Way Swansea,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
522281,Belle Vue Way Swansea,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.6
522281,Belle Vue Way Swansea,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
522281,Belle Vue Way Swansea,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
522281,Belle Vue Way Swansea,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
522281,Belle Vue Way Swansea,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.54
522281,Belle Vue Way Swansea,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
522281,Belle Vue Way Swansea,2023-06-07T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
522281,Belle Vue Way Swansea,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
522281,Belle Vue Way Swansea,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
522281,Belle Vue Way Swansea,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
522281,Belle Vue Way Swansea,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.96
522281,Belle Vue Way Swansea,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.2
522281,Belle Vue Way Swansea,2023-06-07T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
522281,Belle Vue Way Swansea,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
522281,Belle Vue Way Swansea,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,26.2
522281,Belle Vue Way Swansea,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
522281,Belle Vue Way Swansea,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
522281,Belle Vue Way Swansea,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
522281,Belle Vue Way Swansea,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
522281,Belle Vue Way Swansea,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
522281,Belle Vue Way Swansea,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
522281,Belle Vue Way Swansea,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
522281,Belle Vue Way Swansea,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.92
522281,Belle Vue Way Swansea,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.02
522281,Belle Vue Way Swansea,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.6
522281,Belle Vue Way Swansea,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
522281,Belle Vue Way Swansea,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
522281,Belle Vue Way Swansea,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
522281,Belle Vue Way Swansea,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
522281,Belle Vue Way Swansea,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.4
522281,Belle Vue Way Swansea,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
522281,Belle Vue Way Swansea,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.91
522281,Belle Vue Way Swansea,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.38
522281,Belle Vue Way Swansea,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.69
522281,Belle Vue Way Swansea,2023-06-07T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
522281,Belle Vue Way Swansea,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
522281,Belle Vue Way Swansea,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
522281,Belle Vue Way Swansea,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
522281,Belle Vue Way Swansea,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
522281,Belle Vue Way Swansea,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.75
522281,Belle Vue Way Swansea,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
522281,Belle Vue Way Swansea,2023-06-07T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
522281,Belle Vue Way Swansea,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
522281,Belle Vue Way Swansea,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
522281,Belle Vue Way Swansea,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.46
522281,Belle Vue Way Swansea,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.82
522281,Belle Vue Way Swansea,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.74
522281,Belle Vue Way Swansea,2023-06-07T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,26.1
522281,Belle Vue Way Swansea,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
522281,Belle Vue Way Swansea,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
522281,Belle Vue Way Swansea,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
522281,Belle Vue Way Swansea,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
522281,Belle Vue Way Swansea,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
522281,Belle Vue Way Swansea,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
522281,Belle Vue Way Swansea,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.1
522281,Belle Vue Way Swansea,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.84
522281,Belle Vue Way Swansea,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.72
522281,Belle Vue Way Swansea,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
522281,Belle Vue Way Swansea,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
522281,Belle Vue Way Swansea,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
522281,Belle Vue Way Swansea,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
522281,Belle Vue Way Swansea,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
522281,Belle Vue Way Swansea,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
522281,Belle Vue Way Swansea,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.97
522281,Belle Vue Way Swansea,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.35
522281,Belle Vue Way Swansea,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.42
522281,Belle Vue Way Swansea,2023-06-07T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
522281,Belle Vue Way Swansea,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
522281,Belle Vue Way Swansea,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
522281,Belle Vue Way Swansea,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
522281,Belle Vue Way Swansea,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
522281,Belle Vue Way Swansea,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
522281,Belle Vue Way Swansea,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.78
522281,Belle Vue Way Swansea,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
522281,Belle Vue Way Swansea,2023-06-07T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
522281,Belle Vue Way Swansea,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
522281,Belle Vue Way Swansea,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
522281,Belle Vue Way Swansea,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.95
522281,Belle Vue Way Swansea,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.24
522281,Belle Vue Way Swansea,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.12
522281,Belle Vue Way Swansea,2023-06-07T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,25.9
522281,Belle Vue Way Swansea,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
522281,Belle Vue Way Swansea,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
522281,Belle Vue Way Swansea,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
522281,Belle Vue Way Swansea,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
522281,Belle Vue Way Swansea,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
522281,Belle Vue Way Swansea,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
522281,Belle Vue Way Swansea,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.41
522281,Belle Vue Way Swansea,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.63
522281,Belle Vue Way Swansea,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.76
522281,Belle Vue Way Swansea,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
522281,Belle Vue Way Swansea,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
522281,Belle Vue Way Swansea,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
522281,Belle Vue Way Swansea,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
522281,Belle Vue Way Swansea,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
522281,Belle Vue Way Swansea,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
522281,Belle Vue Way Swansea,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.97
522281,Belle Vue Way Swansea,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.94
522281,Belle Vue Way Swansea,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.51
522281,Belle Vue Way Swansea,2023-06-07T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
522281,Belle Vue Way Swansea,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
522281,Belle Vue Way Swansea,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
522281,Belle Vue Way Swansea,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
522281,Belle Vue Way Swansea,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
522281,Belle Vue Way Swansea,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.39
522281,Belle Vue Way Swansea,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
522281,Belle Vue Way Swansea,2023-06-07T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
522281,Belle Vue Way Swansea,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
522281,Belle Vue Way Swansea,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.89
522281,Belle Vue Way Swansea,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.21
522281,Belle Vue Way Swansea,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.88
522281,Belle Vue Way Swansea,2023-06-07T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,25.7
522281,Belle Vue Way Swansea,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
522281,Belle Vue Way Swansea,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
522281,Belle Vue Way Swansea,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
522281,Belle Vue Way Swansea,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
522281,Belle Vue Way Swansea,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
522281,Belle Vue Way Swansea,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
522281,Belle Vue Way Swansea,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.95
522281,Belle Vue Way Swansea,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.77
522281,Belle Vue Way Swansea,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.89
522281,Belle Vue Way Swansea,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
522281,Belle Vue Way Swansea,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
522281,Belle Vue Way Swansea,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
522281,Belle Vue Way Swansea,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
522281,Belle Vue Way Swansea,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
522281,Belle Vue Way Swansea,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
522281,Belle Vue Way Swansea,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.74
522281,Belle Vue Way Swansea,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.28
522281,Belle Vue Way Swansea,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.51
522281,Belle Vue Way Swansea,2023-06-07T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
522281,Belle Vue Way Swansea,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
522281,Belle Vue Way Swansea,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
522281,Belle Vue Way Swansea,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
522281,Belle Vue Way Swansea,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
522281,Belle Vue Way Swansea,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
522281,Belle Vue Way Swansea,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
522281,Belle Vue Way Swansea,2023-06-07T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
522281,Belle Vue Way Swansea,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
522281,Belle Vue Way Swansea,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.12
522281,Belle Vue Way Swansea,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.84
522281,Belle Vue Way Swansea,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.12
522281,Belle Vue Way Swansea,2023-06-07T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
522281,Belle Vue Way Swansea,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
522281,Belle Vue Way Swansea,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,25.5
522281,Belle Vue Way Swansea,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
522281,Belle Vue Way Swansea,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
522281,Belle Vue Way Swansea,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
522281,Belle Vue Way Swansea,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
522281,Belle Vue Way Swansea,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
522281,Belle Vue Way Swansea,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
522281,Belle Vue Way Swansea,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
522281,Belle Vue Way Swansea,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.24
522281,Belle Vue Way Swansea,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.49
522281,Belle Vue Way Swansea,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.92
522281,Belle Vue Way Swansea,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
522281,Belle Vue Way Swansea,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
522281,Belle Vue Way Swansea,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
522281,Belle Vue Way Swansea,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
522281,Belle Vue Way Swansea,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
522281,Belle Vue Way Swansea,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
522281,Belle Vue Way Swansea,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.74
522281,Belle Vue Way Swansea,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.97
522281,Belle Vue Way Swansea,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
522281,Belle Vue Way Swansea,2023-06-07T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
522281,Belle Vue Way Swansea,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
522281,Belle Vue Way Swansea,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
522281,Belle Vue Way Swansea,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
522281,Belle Vue Way Swansea,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
522281,Belle Vue Way Swansea,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
522281,Belle Vue Way Swansea,2023-06-07T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
522281,Belle Vue Way Swansea,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
522281,Belle Vue Way Swansea,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.11
522281,Belle Vue Way Swansea,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.91
522281,Belle Vue Way Swansea,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
522281,Belle Vue Way Swansea,2023-06-07T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
522281,Belle Vue Way Swansea,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,25.4
522281,Belle Vue Way Swansea,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
522281,Belle Vue Way Swansea,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
522281,Belle Vue Way Swansea,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
522281,Belle Vue Way Swansea,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
522281,Belle Vue Way Swansea,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
522281,Belle Vue Way Swansea,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
522281,Belle Vue Way Swansea,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.39
522281,Belle Vue Way Swansea,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.43
522281,Belle Vue Way Swansea,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.78
522281,Belle Vue Way Swansea,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
522281,Belle Vue Way Swansea,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
522281,Belle Vue Way Swansea,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
522281,Belle Vue Way Swansea,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
522281,Belle Vue Way Swansea,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
522281,Belle Vue Way Swansea,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
522281,Belle Vue Way Swansea,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.04
522281,Belle Vue Way Swansea,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.61
522281,Belle Vue Way Swansea,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.45
522281,Belle Vue Way Swansea,2023-06-07T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
522281,Belle Vue Way Swansea,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
522281,Belle Vue Way Swansea,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
522281,Belle Vue Way Swansea,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
522281,Belle Vue Way Swansea,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
522281,Belle Vue Way Swansea,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
522281,Belle Vue Way Swansea,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
522281,Belle Vue Way Swansea,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
522281,Belle Vue Way Swansea,2023-06-07T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
522281,Belle Vue Way Swansea,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
522281,Belle Vue Way Swansea,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
522281,Belle Vue Way Swansea,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
522281,Belle Vue Way Swansea,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.73
522281,Belle Vue Way Swansea,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
522281,Belle Vue Way Swansea,2023-06-07T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
522281,Belle Vue Way Swansea,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,25.3
522281,Belle Vue Way Swansea,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
522281,Belle Vue Way Swansea,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
522281,Belle Vue Way Swansea,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
522281,Belle Vue Way Swansea,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
522281,Belle Vue Way Swansea,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
522281,Belle Vue Way Swansea,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
522281,Belle Vue Way Swansea,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
522281,Belle Vue Way Swansea,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.89
522281,Belle Vue Way Swansea,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.54
522281,Belle Vue Way Swansea,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.81
522281,Belle Vue Way Swansea,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
522281,Belle Vue Way Swansea,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
522281,Belle Vue Way Swansea,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
522281,Belle Vue Way Swansea,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
522281,Belle Vue Way Swansea,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
522281,Belle Vue Way Swansea,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.13
522281,Belle Vue Way Swansea,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
522281,Belle Vue Way Swansea,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.84
522281,Belle Vue Way Swansea,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.97
522281,Belle Vue Way Swansea,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.43
522281,Belle Vue Way Swansea,2023-06-07T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
522281,Belle Vue Way Swansea,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
522281,Belle Vue Way Swansea,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
522281,Belle Vue Way Swansea,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
522281,Belle Vue Way Swansea,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
522281,Belle Vue Way Swansea,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
522281,Belle Vue Way Swansea,2023-06-07T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
522281,Belle Vue Way Swansea,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
522281,Belle Vue Way Swansea,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
522281,Belle Vue Way Swansea,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.68
522281,Belle Vue Way Swansea,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.68
522281,Belle Vue Way Swansea,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
522281,Belle Vue Way Swansea,2023-06-07T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,25.2
522281,Belle Vue Way Swansea,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
522281,Belle Vue Way Swansea,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
522281,Belle Vue Way Swansea,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
522281,Belle Vue Way Swansea,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
522281,Belle Vue Way Swansea,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
522281,Belle Vue Way Swansea,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
522281,Belle Vue Way Swansea,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
522281,Belle Vue Way Swansea,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.73
522281,Belle Vue Way Swansea,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.35
522281,Belle Vue Way Swansea,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.37
522281,Belle Vue Way Swansea,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
522281,Belle Vue Way Swansea,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
