Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
522281,Belle Vue Way Swansea,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
522281,Belle Vue Way Swansea,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
522281,Belle Vue Way Swansea,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
522281,Belle Vue Way Swansea,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
522281,Belle Vue Way Swansea,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.06
522281,Belle Vue Way Swansea,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.32
522281,Belle Vue Way Swansea,2023-06-07T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
522281,Belle Vue Way Swansea,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
522281,Belle Vue Way Swansea,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
522281,Belle Vue Way Swansea,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
522281,Belle Vue Way Swansea,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
522281,Belle Vue Way Swansea,2023-06-07T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
522281,Belle Vue Way Swansea,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
522281,Belle Vue Way Swansea,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.34
522281,Belle Vue Way Swansea,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.16
522281,Belle Vue Way Swansea,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.26
522281,Belle Vue Way Swansea,2023-06-07T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
522281,Belle Vue Way Swansea,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
522281,Belle Vue Way Swansea,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
522281,Belle Vue Way Swansea,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,25.2
522281,Belle Vue Way Swansea,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
522281,Belle Vue Way Swansea,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
522281,Belle Vue Way Swansea,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
522281,Belle Vue Way Swansea,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
522281,Belle Vue Way Swansea,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
522281,Belle Vue Way Swansea,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
522281,Belle Vue Way Swansea,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.59
522281,Belle Vue Way Swansea,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.82
522281,Belle Vue Way Swansea,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.13
522281,Belle Vue Way Swansea,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
522281,Belle Vue Way Swansea,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
522281,Belle Vue Way Swansea,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
522281,Belle Vue Way Swansea,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
522281,Belle Vue Way Swansea,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
522281,Belle Vue Way Swansea,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.58
522281,Belle Vue Way Swansea,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.61
522281,Belle Vue Way Swansea,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.56
522281,Belle Vue Way Swansea,2023-06-07T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
522281,Belle Vue Way Swansea,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
522281,Belle Vue Way Swansea,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
522281,Belle Vue Way Swansea,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
522281,Belle Vue Way Swansea,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
522281,Belle Vue Way Swansea,2023-06-07T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
522281,Belle Vue Way Swansea,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.56
522281,Belle Vue Way Swansea,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.31
522281,Belle Vue Way Swansea,2023-06-07T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
522281,Belle Vue Way Swansea,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
522281,Belle Vue Way Swansea,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
522281,Belle Vue Way Swansea,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,25.1
522281,Belle Vue Way Swansea,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
522281,Belle Vue Way Swansea,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
522281,Belle Vue Way Swansea,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
522281,Belle Vue Way Swansea,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
522281,Belle Vue Way Swansea,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
522281,Belle Vue Way Swansea,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
522281,Belle Vue Way Swansea,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
522281,Belle Vue Way Swansea,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.91
522281,Belle Vue Way Swansea,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.59
522281,Belle Vue Way Swansea,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.46
522281,Belle Vue Way Swansea,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
522281,Belle Vue Way Swansea,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
522281,Belle Vue Way Swansea,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
522281,Belle Vue Way Swansea,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
522281,Belle Vue Way Swansea,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
522281,Belle Vue Way Swansea,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
522281,Belle Vue Way Swansea,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.4
522281,Belle Vue Way Swansea,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
522281,Belle Vue Way Swansea,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
522281,Belle Vue Way Swansea,2023-06-07T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
522281,Belle Vue Way Swansea,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
522281,Belle Vue Way Swansea,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
522281,Belle Vue Way Swansea,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
522281,Belle Vue Way Swansea,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
522281,Belle Vue Way Swansea,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
522281,Belle Vue Way Swansea,2023-06-07T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
522281,Belle Vue Way Swansea,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.14
522281,Belle Vue Way Swansea,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
522281,Belle Vue Way Swansea,2023-06-07T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
522281,Belle Vue Way Swansea,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
522281,Belle Vue Way Swansea,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,25.1
522281,Belle Vue Way Swansea,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
522281,Belle Vue Way Swansea,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
522281,Belle Vue Way Swansea,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
522281,Belle Vue Way Swansea,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
522281,Belle Vue Way Swansea,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
522281,Belle Vue Way Swansea,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
522281,Belle Vue Way Swansea,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.66
522281,Belle Vue Way Swansea,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.47
522281,Belle Vue Way Swansea,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.93
522281,Belle Vue Way Swansea,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
522281,Belle Vue Way Swansea,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
522281,Belle Vue Way Swansea,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
522281,Belle Vue Way Swansea,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
522281,Belle Vue Way Swansea,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
522281,Belle Vue Way Swansea,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
522281,Belle Vue Way Swansea,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
522281,Belle Vue Way Swansea,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
522281,Belle Vue Way Swansea,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
522281,Belle Vue Way Swansea,2023-06-07T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
522281,Belle Vue Way Swansea,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
522281,Belle Vue Way Swansea,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
522281,Belle Vue Way Swansea,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
522281,Belle Vue Way Swansea,2023-06-07T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
522281,Belle Vue Way Swansea,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
522281,Belle Vue Way Swansea,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
522281,Belle Vue Way Swansea,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
522281,Belle Vue Way Swansea,2023-06-07T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
522281,Belle Vue Way Swansea,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
522281,Belle Vue Way Swansea,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,25.1
522281,Belle Vue Way Swansea,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
522281,Belle Vue Way Swansea,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
522281,Belle Vue Way Swansea,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
522281,Belle Vue Way Swansea,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
522281,Belle Vue Way Swansea,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
522281,Belle Vue Way Swansea,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
522281,Belle Vue Way Swansea,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
522281,Belle Vue Way Swansea,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.27
522281,Belle Vue Way Swansea,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.37
522281,Belle Vue Way Swansea,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.39
522281,Belle Vue Way Swansea,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
522281,Belle Vue Way Swansea,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
522281,Belle Vue Way Swansea,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
522281,Belle Vue Way Swansea,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
522281,Belle Vue Way Swansea,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
522281,Belle Vue Way Swansea,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
522281,Belle Vue Way Swansea,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.98
522281,Belle Vue Way Swansea,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.71
522281,Belle Vue Way Swansea,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.14
522281,Belle Vue Way Swansea,2023-06-07T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
522281,Belle Vue Way Swansea,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
522281,Belle Vue Way Swansea,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
522281,Belle Vue Way Swansea,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
522281,Belle Vue Way Swansea,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
522281,Belle Vue Way Swansea,2023-06-07T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
522281,Belle Vue Way Swansea,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
522281,Belle Vue Way Swansea,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
522281,Belle Vue Way Swansea,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
522281,Belle Vue Way Swansea,2023-06-07T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
522281,Belle Vue Way Swansea,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,25.1
522281,Belle Vue Way Swansea,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
522281,Belle Vue Way Swansea,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
522281,Belle Vue Way Swansea,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
522281,Belle Vue Way Swansea,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
522281,Belle Vue Way Swansea,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
522281,Belle Vue Way Swansea,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
522281,Belle Vue Way Swansea,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
522281,Belle Vue Way Swansea,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
522281,Belle Vue Way Swansea,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.65
522281,Belle Vue Way Swansea,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.48
522281,Belle Vue Way Swansea,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.78
522281,Belle Vue Way Swansea,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
522281,Belle Vue Way Swansea,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
522281,Belle Vue Way Swansea,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
522281,Belle Vue Way Swansea,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
522281,Belle Vue Way Swansea,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
522281,Belle Vue Way Swansea,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
522281,Belle Vue Way Swansea,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
522281,Belle Vue Way Swansea,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
522281,Belle Vue Way Swansea,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.04
522281,Belle Vue Way Swansea,2023-06-07T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
522281,Belle Vue Way Swansea,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
522281,Belle Vue Way Swansea,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
522281,Belle Vue Way Swansea,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
522281,Belle Vue Way Swansea,2023-06-07T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
522281,Belle Vue Way Swansea,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.12
522281,Belle Vue Way Swansea,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
522281,Belle Vue Way Swansea,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
522281,Belle Vue Way Swansea,2023-06-07T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
522281,Belle Vue Way Swansea,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,25.1
522281,Belle Vue Way Swansea,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
522281,Belle Vue Way Swansea,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
522281,Belle Vue Way Swansea,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
522281,Belle Vue Way Swansea,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
522281,Belle Vue Way Swansea,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
522281,Belle Vue Way Swansea,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
522281,Belle Vue Way Swansea,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
522281,Belle Vue Way Swansea,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
522281,Belle Vue Way Swansea,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.44
522281,Belle Vue Way Swansea,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.81
522281,Belle Vue Way Swansea,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.33
522281,Belle Vue Way Swansea,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
522281,Belle Vue Way Swansea,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
522281,Belle Vue Way Swansea,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
522281,Belle Vue Way Swansea,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
522281,Belle Vue Way Swansea,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
522281,Belle Vue Way Swansea,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
522281,Belle Vue Way Swansea,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
522281,Belle Vue Way Swansea,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
522281,Belle Vue Way Swansea,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
522281,Belle Vue Way Swansea,2023-06-07T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
522281,Belle Vue Way Swansea,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
522281,Belle Vue Way Swansea,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
522281,Belle Vue Way Swansea,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
522281,Belle Vue Way Swansea,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
522281,Belle Vue Way Swansea,2023-06-07T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
522281,Belle Vue Way Swansea,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
522281,Belle Vue Way Swansea,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
522281,Belle Vue Way Swansea,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
522281,Belle Vue Way Swansea,2023-06-07T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
522281,Belle Vue Way Swansea,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
522281,Belle Vue Way Swansea,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
522281,Belle Vue Way Swansea,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,25.1
522281,Belle Vue Way Swansea,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
522281,Belle Vue Way Swansea,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
522281,Belle Vue Way Swansea,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
522281,Belle Vue Way Swansea,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
522281,Belle Vue Way Swansea,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
522281,Belle Vue Way Swansea,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
522281,Belle Vue Way Swansea,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.66
522281,Belle Vue Way Swansea,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.32
522281,Belle Vue Way Swansea,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.68
522281,Belle Vue Way Swansea,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
522281,Belle Vue Way Swansea,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
522281,Belle Vue Way Swansea,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
522281,Belle Vue Way Swansea,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
522281,Belle Vue Way Swansea,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
522281,Belle Vue Way Swansea,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
522281,Belle Vue Way Swansea,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
522281,Belle Vue Way Swansea,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
522281,Belle Vue Way Swansea,2023-06-07T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
522281,Belle Vue Way Swansea,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
522281,Belle Vue Way Swansea,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
522281,Belle Vue Way Swansea,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
522281,Belle Vue Way Swansea,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
522281,Belle Vue Way Swansea,2023-06-07T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
522281,Belle Vue Way Swansea,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
522281,Belle Vue Way Swansea,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
522281,Belle Vue Way Swansea,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
522281,Belle Vue Way Swansea,2023-06-07T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
522281,Belle Vue Way Swansea,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
522281,Belle Vue Way Swansea,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
522281,Belle Vue Way Swansea,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,25.1
522281,Belle Vue Way Swansea,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
522281,Belle Vue Way Swansea,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
522281,Belle Vue Way Swansea,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
522281,Belle Vue Way Swansea,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
522281,Belle Vue Way Swansea,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
522281,Belle Vue Way Swansea,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
522281,Belle Vue Way Swansea,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
522281,Belle Vue Way Swansea,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.32
522281,Belle Vue Way Swansea,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.82
522281,Belle Vue Way Swansea,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.19
522281,Belle Vue Way Swansea,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
522281,Belle Vue Way Swansea,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
522281,Belle Vue Way Swansea,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
522281,Belle Vue Way Swansea,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
522281,Belle Vue Way Swansea,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
522281,Belle Vue Way Swansea,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
522281,Belle Vue Way Swansea,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
522281,Belle Vue Way Swansea,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
522281,Belle Vue Way Swansea,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
522281,Belle Vue Way Swansea,2023-06-07T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
522281,Belle Vue Way Swansea,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
522281,Belle Vue Way Swansea,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
522281,Belle Vue Way Swansea,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
522281,Belle Vue Way Swansea,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
522281,Belle Vue Way Swansea,2023-06-07T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
522281,Belle Vue Way Swansea,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
522281,Belle Vue Way Swansea,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
522281,Belle Vue Way Swansea,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
522281,Belle Vue Way Swansea,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
522281,Belle Vue Way Swansea,2023-06-07T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,25.1
522281,Belle Vue Way Swansea,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
522281,Belle Vue Way Swansea,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
522281,Belle Vue Way Swansea,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
522281,Belle Vue Way Swansea,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
522281,Belle Vue Way Swansea,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
522281,Belle Vue Way Swansea,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
522281,Belle Vue Way Swansea,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
522281,Belle Vue Way Swansea,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
522281,Belle Vue Way Swansea,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.05
522281,Belle Vue Way Swansea,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.42
522281,Belle Vue Way Swansea,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.5
522281,Belle Vue Way Swansea,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
522281,Belle Vue Way Swansea,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
522281,Belle Vue Way Swansea,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
522281,Belle Vue Way Swansea,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
522281,Belle Vue Way Swansea,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
522281,Belle Vue Way Swansea,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
522281,Belle Vue Way Swansea,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.67
522281,Belle Vue Way Swansea,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
522281,Belle Vue Way Swansea,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
522281,Belle Vue Way Swansea,2023-06-07T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
522281,Belle Vue Way Swansea,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
522281,Belle Vue Way Swansea,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
522281,Belle Vue Way Swansea,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
522281,Belle Vue Way Swansea,2023-06-07T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
522281,Belle Vue Way Swansea,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
522281,Belle Vue Way Swansea,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
522281,Belle Vue Way Swansea,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
522281,Belle Vue Way Swansea,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
522281,Belle Vue Way Swansea,2023-06-07T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
522281,Belle Vue Way Swansea,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
522281,Belle Vue Way Swansea,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
522281,Belle Vue Way Swansea,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,25.2
522281,Belle Vue Way Swansea,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
522281,Belle Vue Way Swansea,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
522281,Belle Vue Way Swansea,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
522281,Belle Vue Way Swansea,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
522281,Belle Vue Way Swansea,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
522281,Belle Vue Way Swansea,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
522281,Belle Vue Way Swansea,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
522281,Belle Vue Way Swansea,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.61
522281,Belle Vue Way Swansea,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.62
522281,Belle Vue Way Swansea,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.82
522281,Belle Vue Way Swansea,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
522281,Belle Vue Way Swansea,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
522281,Belle Vue Way Swansea,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
522281,Belle Vue Way Swansea,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
522281,Belle Vue Way Swansea,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
522281,Belle Vue Way Swansea,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
522281,Belle Vue Way Swansea,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
522281,Belle Vue Way Swansea,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
522281,Belle Vue Way Swansea,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
522281,Belle Vue Way Swansea,2023-06-07T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
522281,Belle Vue Way Swansea,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
522281,Belle Vue Way Swansea,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
522281,Belle Vue Way Swansea,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
522281,Belle Vue Way Swansea,2023-06-07T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
522281,Belle Vue Way Swansea,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
522281,Belle Vue Way Swansea,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
522281,Belle Vue Way Swansea,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
522281,Belle Vue Way Swansea,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
522281,Belle Vue Way Swansea,2023-06-07T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
