Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
522281,Belle Vue Way Swansea,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,25.2
522281,Belle Vue Way Swansea,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
522281,Belle Vue Way Swansea,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
522281,Belle Vue Way Swansea,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
522281,Belle Vue Way Swansea,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
522281,Belle Vue Way Swansea,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
522281,Belle Vue Way Swansea,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
522281,Belle Vue Way Swansea,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
522281,Belle Vue Way Swansea,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
522281,Belle Vue Way Swansea,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.87
522281,Belle Vue Way Swansea,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.2
522281,Belle Vue Way Swansea,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.76
522281,Belle Vue Way Swansea,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
522281,Belle Vue Way Swansea,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
522281,Belle Vue Way Swansea,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
522281,Belle Vue Way Swansea,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
522281,Belle Vue Way Swansea,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
522281,Belle Vue Way Swansea,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
522281,Belle Vue Way Swansea,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
522281,Belle Vue Way Swansea,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
522281,Belle Vue Way Swansea,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
522281,Belle Vue Way Swansea,2023-06-07T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
522281,Belle Vue Way Swansea,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
522281,Belle Vue Way Swansea,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
522281,Belle Vue Way Swansea,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
522281,Belle Vue Way Swansea,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
522281,Belle Vue Way Swansea,2023-06-07T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
522281,Belle Vue Way Swansea,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
522281,Belle Vue Way Swansea,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
522281,Belle Vue Way Swansea,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
522281,Belle Vue Way Swansea,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
522281,Belle Vue Way Swansea,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
522281,Belle Vue Way Swansea,2023-06-07T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
522281,Belle Vue Way Swansea,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
522281,Belle Vue Way Swansea,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,25.3
522281,Belle Vue Way Swansea,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
522281,Belle Vue Way Swansea,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
522281,Belle Vue Way Swansea,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
522281,Belle Vue Way Swansea,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
522281,Belle Vue Way Swansea,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
522281,Belle Vue Way Swansea,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
522281,Belle Vue Way Swansea,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
522281,Belle Vue Way Swansea,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
522281,Belle Vue Way Swansea,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.67
522281,Belle Vue Way Swansea,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.57
522281,Belle Vue Way Swansea,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.35
522281,Belle Vue Way Swansea,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
522281,Belle Vue Way Swansea,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
522281,Belle Vue Way Swansea,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
522281,Belle Vue Way Swansea,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
522281,Belle Vue Way Swansea,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
522281,Belle Vue Way Swansea,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
522281,Belle Vue Way Swansea,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
522281,Belle Vue Way Swansea,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
522281,Belle Vue Way Swansea,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.87
522281,Belle Vue Way Swansea,2023-06-07T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
522281,Belle Vue Way Swansea,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
522281,Belle Vue Way Swansea,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
522281,Belle Vue Way Swansea,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
522281,Belle Vue Way Swansea,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
522281,Belle Vue Way Swansea,2023-06-07T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
522281,Belle Vue Way Swansea,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
522281,Belle Vue Way Swansea,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
522281,Belle Vue Way Swansea,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
522281,Belle Vue Way Swansea,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
522281,Belle Vue Way Swansea,2023-06-07T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
522281,Belle Vue Way Swansea,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,25.3
522281,Belle Vue Way Swansea,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
522281,Belle Vue Way Swansea,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
522281,Belle Vue Way Swansea,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522281,Belle Vue Way Swansea,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
522281,Belle Vue Way Swansea,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
522281,Belle Vue Way Swansea,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
522281,Belle Vue Way Swansea,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
522281,Belle Vue Way Swansea,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
522281,Belle Vue Way Swansea,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
522281,Belle Vue Way Swansea,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.65
522281,Belle Vue Way Swansea,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.75
522281,Belle Vue Way Swansea,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.94
522281,Belle Vue Way Swansea,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
522281,Belle Vue Way Swansea,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
522281,Belle Vue Way Swansea,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
522281,Belle Vue Way Swansea,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
522281,Belle Vue Way Swansea,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
522281,Belle Vue Way Swansea,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
522281,Belle Vue Way Swansea,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
522281,Belle Vue Way Swansea,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
522281,Belle Vue Way Swansea,2023-06-07T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
522281,Belle Vue Way Swansea,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
522281,Belle Vue Way Swansea,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
522281,Belle Vue Way Swansea,2023-06-07T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
522281,Belle Vue Way Swansea,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
522281,Belle Vue Way Swansea,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
522281,Belle Vue Way Swansea,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
522281,Belle Vue Way Swansea,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
522281,Belle Vue Way Swansea,2023-06-07T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,25.3
522281,Belle Vue Way Swansea,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
522281,Belle Vue Way Swansea,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
522281,Belle Vue Way Swansea,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522281,Belle Vue Way Swansea,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
522281,Belle Vue Way Swansea,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
522281,Belle Vue Way Swansea,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
522281,Belle Vue Way Swansea,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
522281,Belle Vue Way Swansea,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
522281,Belle Vue Way Swansea,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
522281,Belle Vue Way Swansea,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.39
522281,Belle Vue Way Swansea,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.06
522281,Belle Vue Way Swansea,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.61
522281,Belle Vue Way Swansea,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
522281,Belle Vue Way Swansea,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
522281,Belle Vue Way Swansea,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
522281,Belle Vue Way Swansea,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
522281,Belle Vue Way Swansea,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
522281,Belle Vue Way Swansea,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
522281,Belle Vue Way Swansea,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
522281,Belle Vue Way Swansea,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
522281,Belle Vue Way Swansea,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
522281,Belle Vue Way Swansea,2023-06-07T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
522281,Belle Vue Way Swansea,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
522281,Belle Vue Way Swansea,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
522281,Belle Vue Way Swansea,2023-06-07T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
522281,Belle Vue Way Swansea,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
522281,Belle Vue Way Swansea,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
522281,Belle Vue Way Swansea,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
522281,Belle Vue Way Swansea,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
522281,Belle Vue Way Swansea,2023-06-07T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,25.4
522281,Belle Vue Way Swansea,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522281,Belle Vue Way Swansea,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
522281,Belle Vue Way Swansea,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522281,Belle Vue Way Swansea,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
522281,Belle Vue Way Swansea,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
522281,Belle Vue Way Swansea,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
522281,Belle Vue Way Swansea,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
522281,Belle Vue Way Swansea,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
522281,Belle Vue Way Swansea,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
522281,Belle Vue Way Swansea,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.88
522281,Belle Vue Way Swansea,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.52
522281,Belle Vue Way Swansea,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.74
522281,Belle Vue Way Swansea,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
522281,Belle Vue Way Swansea,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
522281,Belle Vue Way Swansea,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
522281,Belle Vue Way Swansea,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
522281,Belle Vue Way Swansea,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
522281,Belle Vue Way Swansea,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
522281,Belle Vue Way Swansea,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
522281,Belle Vue Way Swansea,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
522281,Belle Vue Way Swansea,2023-06-07T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
522281,Belle Vue Way Swansea,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
522281,Belle Vue Way Swansea,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
522281,Belle Vue Way Swansea,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
522281,Belle Vue Way Swansea,2023-06-07T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
522281,Belle Vue Way Swansea,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
522281,Belle Vue Way Swansea,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
522281,Belle Vue Way Swansea,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
522281,Belle Vue Way Swansea,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
522281,Belle Vue Way Swansea,2023-06-07T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,25.4
522281,Belle Vue Way Swansea,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522281,Belle Vue Way Swansea,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
522281,Belle Vue Way Swansea,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522281,Belle Vue Way Swansea,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
522281,Belle Vue Way Swansea,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522281,Belle Vue Way Swansea,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
522281,Belle Vue Way Swansea,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
522281,Belle Vue Way Swansea,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
522281,Belle Vue Way Swansea,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.24
522281,Belle Vue Way Swansea,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.63
522281,Belle Vue Way Swansea,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.09
522281,Belle Vue Way Swansea,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
522281,Belle Vue Way Swansea,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
522281,Belle Vue Way Swansea,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
522281,Belle Vue Way Swansea,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
522281,Belle Vue Way Swansea,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
522281,Belle Vue Way Swansea,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
522281,Belle Vue Way Swansea,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
522281,Belle Vue Way Swansea,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.77
522281,Belle Vue Way Swansea,2023-06-07T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
522281,Belle Vue Way Swansea,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
522281,Belle Vue Way Swansea,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
522281,Belle Vue Way Swansea,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
522281,Belle Vue Way Swansea,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
522281,Belle Vue Way Swansea,2023-06-07T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
522281,Belle Vue Way Swansea,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
522281,Belle Vue Way Swansea,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
522281,Belle Vue Way Swansea,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
522281,Belle Vue Way Swansea,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
522281,Belle Vue Way Swansea,2023-06-07T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
522281,Belle Vue Way Swansea,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,25.4
522281,Belle Vue Way Swansea,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
522281,Belle Vue Way Swansea,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
522281,Belle Vue Way Swansea,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522281,Belle Vue Way Swansea,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
522281,Belle Vue Way Swansea,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522281,Belle Vue Way Swansea,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
522281,Belle Vue Way Swansea,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
522281,Belle Vue Way Swansea,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
522281,Belle Vue Way Swansea,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
522281,Belle Vue Way Swansea,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.76
522281,Belle Vue Way Swansea,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.07
522281,Belle Vue Way Swansea,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.09
522281,Belle Vue Way Swansea,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
522281,Belle Vue Way Swansea,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
522281,Belle Vue Way Swansea,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
522281,Belle Vue Way Swansea,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
522281,Belle Vue Way Swansea,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
522281,Belle Vue Way Swansea,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
522281,Belle Vue Way Swansea,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
522281,Belle Vue Way Swansea,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
522281,Belle Vue Way Swansea,2023-06-07T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
522281,Belle Vue Way Swansea,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
522281,Belle Vue Way Swansea,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
522281,Belle Vue Way Swansea,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
522281,Belle Vue Way Swansea,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
522281,Belle Vue Way Swansea,2023-06-07T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
522281,Belle Vue Way Swansea,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
522281,Belle Vue Way Swansea,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
522281,Belle Vue Way Swansea,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
522281,Belle Vue Way Swansea,2023-06-07T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
522281,Belle Vue Way Swansea,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
522281,Belle Vue Way Swansea,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,25.5
522281,Belle Vue Way Swansea,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
522281,Belle Vue Way Swansea,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
522281,Belle Vue Way Swansea,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
522281,Belle Vue Way Swansea,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
522281,Belle Vue Way Swansea,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522281,Belle Vue Way Swansea,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
522281,Belle Vue Way Swansea,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
522281,Belle Vue Way Swansea,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
522281,Belle Vue Way Swansea,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
522281,Belle Vue Way Swansea,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.75
522281,Belle Vue Way Swansea,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.62
522281,Belle Vue Way Swansea,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.8
522281,Belle Vue Way Swansea,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
522281,Belle Vue Way Swansea,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
522281,Belle Vue Way Swansea,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
522281,Belle Vue Way Swansea,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
522281,Belle Vue Way Swansea,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
522281,Belle Vue Way Swansea,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
522281,Belle Vue Way Swansea,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
522281,Belle Vue Way Swansea,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
522281,Belle Vue Way Swansea,2023-06-07T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
522281,Belle Vue Way Swansea,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
522281,Belle Vue Way Swansea,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
522281,Belle Vue Way Swansea,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
522281,Belle Vue Way Swansea,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
522281,Belle Vue Way Swansea,2023-06-07T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
522281,Belle Vue Way Swansea,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
522281,Belle Vue Way Swansea,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
522281,Belle Vue Way Swansea,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
522281,Belle Vue Way Swansea,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
522281,Belle Vue Way Swansea,2023-06-07T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
522281,Belle Vue Way Swansea,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
522281,Belle Vue Way Swansea,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
522281,Belle Vue Way Swansea,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,25.5
522281,Belle Vue Way Swansea,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522281,Belle Vue Way Swansea,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
522281,Belle Vue Way Swansea,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
522281,Belle Vue Way Swansea,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
522281,Belle Vue Way Swansea,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522281,Belle Vue Way Swansea,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
522281,Belle Vue Way Swansea,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
522281,Belle Vue Way Swansea,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
522281,Belle Vue Way Swansea,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
522281,Belle Vue Way Swansea,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.2
522281,Belle Vue Way Swansea,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.64
522281,Belle Vue Way Swansea,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.49
522281,Belle Vue Way Swansea,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,20.7
522281,Belle Vue Way Swansea,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
522281,Belle Vue Way Swansea,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
522281,Belle Vue Way Swansea,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
522281,Belle Vue Way Swansea,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
522281,Belle Vue Way Swansea,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
522281,Belle Vue Way Swansea,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
522281,Belle Vue Way Swansea,2023-06-07T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
522281,Belle Vue Way Swansea,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
522281,Belle Vue Way Swansea,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
522281,Belle Vue Way Swansea,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
522281,Belle Vue Way Swansea,2023-06-07T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
522281,Belle Vue Way Swansea,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
522281,Belle Vue Way Swansea,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
522281,Belle Vue Way Swansea,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
522281,Belle Vue Way Swansea,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
522281,Belle Vue Way Swansea,2023-06-07T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
522281,Belle Vue Way Swansea,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
522281,Belle Vue Way Swansea,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
522281,Belle Vue Way Swansea,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,25.5
522281,Belle Vue Way Swansea,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522281,Belle Vue Way Swansea,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
522281,Belle Vue Way Swansea,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522281,Belle Vue Way Swansea,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
522281,Belle Vue Way Swansea,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522281,Belle Vue Way Swansea,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
522281,Belle Vue Way Swansea,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
522281,Belle Vue Way Swansea,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
522281,Belle Vue Way Swansea,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.76
522281,Belle Vue Way Swansea,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.27
522281,Belle Vue Way Swansea,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.21
522281,Belle Vue Way Swansea,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
522281,Belle Vue Way Swansea,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
522281,Belle Vue Way Swansea,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
522281,Belle Vue Way Swansea,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
522281,Belle Vue Way Swansea,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
522281,Belle Vue Way Swansea,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
522281,Belle Vue Way Swansea,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
522281,Belle Vue Way Swansea,2023-06-07T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
522281,Belle Vue Way Swansea,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
522281,Belle Vue Way Swansea,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
522281,Belle Vue Way Swansea,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
522281,Belle Vue Way Swansea,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
522281,Belle Vue Way Swansea,2023-06-07T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
522281,Belle Vue Way Swansea,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
522281,Belle Vue Way Swansea,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
522281,Belle Vue Way Swansea,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
522281,Belle Vue Way Swansea,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
522281,Belle Vue Way Swansea,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.9
522281,Belle Vue Way Swansea,2023-06-07T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
522281,Belle Vue Way Swansea,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
522281,Belle Vue Way Swansea,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
522281,Belle Vue Way Swansea,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,25.6
522281,Belle Vue Way Swansea,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522281,Belle Vue Way Swansea,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
522281,Belle Vue Way Swansea,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522281,Belle Vue Way Swansea,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
522281,Belle Vue Way Swansea,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522281,Belle Vue Way Swansea,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
522281,Belle Vue Way Swansea,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
522281,Belle Vue Way Swansea,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
522281,Belle Vue Way Swansea,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
522281,Belle Vue Way Swansea,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.23
522281,Belle Vue Way Swansea,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.01
522281,Belle Vue Way Swansea,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
522281,Belle Vue Way Swansea,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
522281,Belle Vue Way Swansea,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
522281,Belle Vue Way Swansea,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
522281,Belle Vue Way Swansea,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
522281,Belle Vue Way Swansea,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
522281,Belle Vue Way Swansea,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
522281,Belle Vue Way Swansea,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
522281,Belle Vue Way Swansea,2023-06-07T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
522281,Belle Vue Way Swansea,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
522281,Belle Vue Way Swansea,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
