Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
522281,Belle Vue Way Swansea,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
522281,Belle Vue Way Swansea,2023-06-07T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
522281,Belle Vue Way Swansea,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
522281,Belle Vue Way Swansea,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
522281,Belle Vue Way Swansea,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
522281,Belle Vue Way Swansea,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.66
522281,Belle Vue Way Swansea,2023-06-07T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
522281,Belle Vue Way Swansea,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
522281,Belle Vue Way Swansea,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
522281,Belle Vue Way Swansea,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,25.6
522281,Belle Vue Way Swansea,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
522281,Belle Vue Way Swansea,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
522281,Belle Vue Way Swansea,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522281,Belle Vue Way Swansea,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
522281,Belle Vue Way Swansea,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522281,Belle Vue Way Swansea,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
522281,Belle Vue Way Swansea,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
522281,Belle Vue Way Swansea,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
522281,Belle Vue Way Swansea,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.94
522281,Belle Vue Way Swansea,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.83
522281,Belle Vue Way Swansea,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.78
522281,Belle Vue Way Swansea,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
522281,Belle Vue Way Swansea,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
522281,Belle Vue Way Swansea,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
522281,Belle Vue Way Swansea,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
522281,Belle Vue Way Swansea,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
522281,Belle Vue Way Swansea,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
522281,Belle Vue Way Swansea,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
522281,Belle Vue Way Swansea,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
522281,Belle Vue Way Swansea,2023-06-07T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
522281,Belle Vue Way Swansea,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
522281,Belle Vue Way Swansea,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
522281,Belle Vue Way Swansea,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
522281,Belle Vue Way Swansea,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
522281,Belle Vue Way Swansea,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
522281,Belle Vue Way Swansea,2023-06-07T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
522281,Belle Vue Way Swansea,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
522281,Belle Vue Way Swansea,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
522281,Belle Vue Way Swansea,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
522281,Belle Vue Way Swansea,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.69
522281,Belle Vue Way Swansea,2023-06-07T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
522281,Belle Vue Way Swansea,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
522281,Belle Vue Way Swansea,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
522281,Belle Vue Way Swansea,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,25.7
522281,Belle Vue Way Swansea,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
522281,Belle Vue Way Swansea,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522281,Belle Vue Way Swansea,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
522281,Belle Vue Way Swansea,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522281,Belle Vue Way Swansea,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
522281,Belle Vue Way Swansea,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
522281,Belle Vue Way Swansea,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
522281,Belle Vue Way Swansea,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
522281,Belle Vue Way Swansea,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.3
522281,Belle Vue Way Swansea,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.22
522281,Belle Vue Way Swansea,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.67
522281,Belle Vue Way Swansea,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
522281,Belle Vue Way Swansea,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
522281,Belle Vue Way Swansea,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
522281,Belle Vue Way Swansea,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
522281,Belle Vue Way Swansea,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
522281,Belle Vue Way Swansea,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
522281,Belle Vue Way Swansea,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
522281,Belle Vue Way Swansea,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
522281,Belle Vue Way Swansea,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
522281,Belle Vue Way Swansea,2023-06-07T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
522281,Belle Vue Way Swansea,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
522281,Belle Vue Way Swansea,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
522281,Belle Vue Way Swansea,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
522281,Belle Vue Way Swansea,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
522281,Belle Vue Way Swansea,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
522281,Belle Vue Way Swansea,2023-06-07T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
522281,Belle Vue Way Swansea,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
522281,Belle Vue Way Swansea,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
522281,Belle Vue Way Swansea,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.59
522281,Belle Vue Way Swansea,2023-06-07T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
522281,Belle Vue Way Swansea,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
522281,Belle Vue Way Swansea,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
522281,Belle Vue Way Swansea,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,25.7
522281,Belle Vue Way Swansea,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522281,Belle Vue Way Swansea,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
522281,Belle Vue Way Swansea,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
522281,Belle Vue Way Swansea,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
522281,Belle Vue Way Swansea,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522281,Belle Vue Way Swansea,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
522281,Belle Vue Way Swansea,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
522281,Belle Vue Way Swansea,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
522281,Belle Vue Way Swansea,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.99
522281,Belle Vue Way Swansea,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.45
522281,Belle Vue Way Swansea,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.93
522281,Belle Vue Way Swansea,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
522281,Belle Vue Way Swansea,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
522281,Belle Vue Way Swansea,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
522281,Belle Vue Way Swansea,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
522281,Belle Vue Way Swansea,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
522281,Belle Vue Way Swansea,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
522281,Belle Vue Way Swansea,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
522281,Belle Vue Way Swansea,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
522281,Belle Vue Way Swansea,2023-06-07T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
522281,Belle Vue Way Swansea,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
522281,Belle Vue Way Swansea,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
522281,Belle Vue Way Swansea,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
522281,Belle Vue Way Swansea,2023-06-07T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
522281,Belle Vue Way Swansea,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
522281,Belle Vue Way Swansea,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
522281,Belle Vue Way Swansea,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
522281,Belle Vue Way Swansea,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.77
522281,Belle Vue Way Swansea,2023-06-07T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
522281,Belle Vue Way Swansea,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
522281,Belle Vue Way Swansea,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
522281,Belle Vue Way Swansea,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,25.8
522281,Belle Vue Way Swansea,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522281,Belle Vue Way Swansea,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
522281,Belle Vue Way Swansea,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
522281,Belle Vue Way Swansea,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
522281,Belle Vue Way Swansea,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522281,Belle Vue Way Swansea,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
522281,Belle Vue Way Swansea,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
522281,Belle Vue Way Swansea,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
522281,Belle Vue Way Swansea,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
522281,Belle Vue Way Swansea,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.86
522281,Belle Vue Way Swansea,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.05
522281,Belle Vue Way Swansea,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.91
522281,Belle Vue Way Swansea,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
522281,Belle Vue Way Swansea,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
522281,Belle Vue Way Swansea,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
522281,Belle Vue Way Swansea,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
522281,Belle Vue Way Swansea,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
522281,Belle Vue Way Swansea,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
522281,Belle Vue Way Swansea,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
522281,Belle Vue Way Swansea,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
522281,Belle Vue Way Swansea,2023-06-07T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
522281,Belle Vue Way Swansea,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
522281,Belle Vue Way Swansea,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
522281,Belle Vue Way Swansea,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
522281,Belle Vue Way Swansea,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
522281,Belle Vue Way Swansea,2023-06-07T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
522281,Belle Vue Way Swansea,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
522281,Belle Vue Way Swansea,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
522281,Belle Vue Way Swansea,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
522281,Belle Vue Way Swansea,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.62
522281,Belle Vue Way Swansea,2023-06-07T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
522281,Belle Vue Way Swansea,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
522281,Belle Vue Way Swansea,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
522281,Belle Vue Way Swansea,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,25.8
522281,Belle Vue Way Swansea,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522281,Belle Vue Way Swansea,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
522281,Belle Vue Way Swansea,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
522281,Belle Vue Way Swansea,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
522281,Belle Vue Way Swansea,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522281,Belle Vue Way Swansea,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
522281,Belle Vue Way Swansea,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
522281,Belle Vue Way Swansea,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
522281,Belle Vue Way Swansea,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
522281,Belle Vue Way Swansea,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
522281,Belle Vue Way Swansea,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.11
522281,Belle Vue Way Swansea,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.25
522281,Belle Vue Way Swansea,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
522281,Belle Vue Way Swansea,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
522281,Belle Vue Way Swansea,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
522281,Belle Vue Way Swansea,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
522281,Belle Vue Way Swansea,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
522281,Belle Vue Way Swansea,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
522281,Belle Vue Way Swansea,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
522281,Belle Vue Way Swansea,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
522281,Belle Vue Way Swansea,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
522281,Belle Vue Way Swansea,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
522281,Belle Vue Way Swansea,2023-06-07T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
522281,Belle Vue Way Swansea,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
522281,Belle Vue Way Swansea,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
522281,Belle Vue Way Swansea,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
522281,Belle Vue Way Swansea,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
522281,Belle Vue Way Swansea,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
522281,Belle Vue Way Swansea,2023-06-07T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
522281,Belle Vue Way Swansea,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
522281,Belle Vue Way Swansea,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
522281,Belle Vue Way Swansea,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
522281,Belle Vue Way Swansea,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.04
522281,Belle Vue Way Swansea,2023-06-07T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
522281,Belle Vue Way Swansea,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
522281,Belle Vue Way Swansea,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
522281,Belle Vue Way Swansea,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,25.9
522281,Belle Vue Way Swansea,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522281,Belle Vue Way Swansea,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
522281,Belle Vue Way Swansea,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522281,Belle Vue Way Swansea,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
522281,Belle Vue Way Swansea,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
522281,Belle Vue Way Swansea,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
522281,Belle Vue Way Swansea,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
522281,Belle Vue Way Swansea,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.21
522281,Belle Vue Way Swansea,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.65
522281,Belle Vue Way Swansea,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.15
522281,Belle Vue Way Swansea,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
522281,Belle Vue Way Swansea,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
522281,Belle Vue Way Swansea,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
522281,Belle Vue Way Swansea,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
522281,Belle Vue Way Swansea,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
522281,Belle Vue Way Swansea,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
522281,Belle Vue Way Swansea,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
522281,Belle Vue Way Swansea,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
522281,Belle Vue Way Swansea,2023-06-07T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
522281,Belle Vue Way Swansea,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
522281,Belle Vue Way Swansea,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
522281,Belle Vue Way Swansea,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
522281,Belle Vue Way Swansea,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
522281,Belle Vue Way Swansea,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
522281,Belle Vue Way Swansea,2023-06-07T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
522281,Belle Vue Way Swansea,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
522281,Belle Vue Way Swansea,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
522281,Belle Vue Way Swansea,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
522281,Belle Vue Way Swansea,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
522281,Belle Vue Way Swansea,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.37
522281,Belle Vue Way Swansea,2023-06-07T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
522281,Belle Vue Way Swansea,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
522281,Belle Vue Way Swansea,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
522281,Belle Vue Way Swansea,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,25.9
522281,Belle Vue Way Swansea,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522281,Belle Vue Way Swansea,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
522281,Belle Vue Way Swansea,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
522281,Belle Vue Way Swansea,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
522281,Belle Vue Way Swansea,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522281,Belle Vue Way Swansea,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
522281,Belle Vue Way Swansea,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
522281,Belle Vue Way Swansea,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
522281,Belle Vue Way Swansea,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.64
522281,Belle Vue Way Swansea,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.64
522281,Belle Vue Way Swansea,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.17
522281,Belle Vue Way Swansea,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
522281,Belle Vue Way Swansea,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
522281,Belle Vue Way Swansea,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
522281,Belle Vue Way Swansea,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
522281,Belle Vue Way Swansea,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
522281,Belle Vue Way Swansea,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
522281,Belle Vue Way Swansea,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
522281,Belle Vue Way Swansea,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
522281,Belle Vue Way Swansea,2023-06-07T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
522281,Belle Vue Way Swansea,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
522281,Belle Vue Way Swansea,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
522281,Belle Vue Way Swansea,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
522281,Belle Vue Way Swansea,2023-06-07T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
522281,Belle Vue Way Swansea,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
522281,Belle Vue Way Swansea,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
522281,Belle Vue Way Swansea,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.36
522281,Belle Vue Way Swansea,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
522281,Belle Vue Way Swansea,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.43
522281,Belle Vue Way Swansea,2023-06-07T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
522281,Belle Vue Way Swansea,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
522281,Belle Vue Way Swansea,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
522281,Belle Vue Way Swansea,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
522281,Belle Vue Way Swansea,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,25.9
522281,Belle Vue Way Swansea,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522281,Belle Vue Way Swansea,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
522281,Belle Vue Way Swansea,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
522281,Belle Vue Way Swansea,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
522281,Belle Vue Way Swansea,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522281,Belle Vue Way Swansea,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
522281,Belle Vue Way Swansea,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
522281,Belle Vue Way Swansea,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
522281,Belle Vue Way Swansea,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.7
522281,Belle Vue Way Swansea,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.13
522281,Belle Vue Way Swansea,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,29.14
522281,Belle Vue Way Swansea,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
522281,Belle Vue Way Swansea,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
522281,Belle Vue Way Swansea,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
522281,Belle Vue Way Swansea,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
522281,Belle Vue Way Swansea,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
522281,Belle Vue Way Swansea,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
522281,Belle Vue Way Swansea,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
522281,Belle Vue Way Swansea,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
522281,Belle Vue Way Swansea,2023-06-07T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
522281,Belle Vue Way Swansea,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
522281,Belle Vue Way Swansea,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
522281,Belle Vue Way Swansea,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
522281,Belle Vue Way Swansea,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
522281,Belle Vue Way Swansea,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
522281,Belle Vue Way Swansea,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
522281,Belle Vue Way Swansea,2023-06-07T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
522281,Belle Vue Way Swansea,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
522281,Belle Vue Way Swansea,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
522281,Belle Vue Way Swansea,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.56
522281,Belle Vue Way Swansea,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.48
522281,Belle Vue Way Swansea,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.9
522281,Belle Vue Way Swansea,2023-06-07T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
522281,Belle Vue Way Swansea,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
522281,Belle Vue Way Swansea,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
522281,Belle Vue Way Swansea,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.7
522281,Belle Vue Way Swansea,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,26.0
522281,Belle Vue Way Swansea,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522281,Belle Vue Way Swansea,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
522281,Belle Vue Way Swansea,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
522281,Belle Vue Way Swansea,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
522281,Belle Vue Way Swansea,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522281,Belle Vue Way Swansea,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
522281,Belle Vue Way Swansea,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
522281,Belle Vue Way Swansea,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
522281,Belle Vue Way Swansea,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
522281,Belle Vue Way Swansea,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.03
522281,Belle Vue Way Swansea,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.57
522281,Belle Vue Way Swansea,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,32.37
522281,Belle Vue Way Swansea,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
522281,Belle Vue Way Swansea,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
522281,Belle Vue Way Swansea,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
522281,Belle Vue Way Swansea,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
522281,Belle Vue Way Swansea,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
522281,Belle Vue Way Swansea,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
522281,Belle Vue Way Swansea,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
522281,Belle Vue Way Swansea,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
522281,Belle Vue Way Swansea,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
522281,Belle Vue Way Swansea,2023-06-07T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
522281,Belle Vue Way Swansea,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
522281,Belle Vue Way Swansea,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
522281,Belle Vue Way Swansea,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
522281,Belle Vue Way Swansea,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
522281,Belle Vue Way Swansea,2023-06-07T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
522281,Belle Vue Way Swansea,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
522281,Belle Vue Way Swansea,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
522281,Belle Vue Way Swansea,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.62
522281,Belle Vue Way Swansea,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.2
522281,Belle Vue Way Swansea,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.52
522281,Belle Vue Way Swansea,2023-06-07T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
522281,Belle Vue Way Swansea,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
522281,Belle Vue Way Swansea,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
522281,Belle Vue Way Swansea,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.4
522281,Belle Vue Way Swansea,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,26.0
522281,Belle Vue Way Swansea,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522281,Belle Vue Way Swansea,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
522281,Belle Vue Way Swansea,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
522281,Belle Vue Way Swansea,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
522281,Belle Vue Way Swansea,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522281,Belle Vue Way Swansea,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
522281,Belle Vue Way Swansea,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
522281,Belle Vue Way Swansea,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
522281,Belle Vue Way Swansea,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
522281,Belle Vue Way Swansea,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,29.58
522281,Belle Vue Way Swansea,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.5
522281,Belle Vue Way Swansea,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,33.96
522281,Belle Vue Way Swansea,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
522281,Belle Vue Way Swansea,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
522281,Belle Vue Way Swansea,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
522281,Belle Vue Way Swansea,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
522281,Belle Vue Way Swansea,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
522281,Belle Vue Way Swansea,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
522281,Belle Vue Way Swansea,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
522281,Belle Vue Way Swansea,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
522281,Belle Vue Way Swansea,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
522281,Belle Vue Way Swansea,2023-06-07T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
522281,Belle Vue Way Swansea,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
522281,Belle Vue Way Swansea,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
522281,Belle Vue Way Swansea,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
522281,Belle Vue Way Swansea,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
522281,Belle Vue Way Swansea,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
522281,Belle Vue Way Swansea,2023-06-07T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
522281,Belle Vue Way Swansea,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
522281,Belle Vue Way Swansea,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
522281,Belle Vue Way Swansea,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.52
522281,Belle Vue Way Swansea,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
522281,Belle Vue Way Swansea,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.44
522281,Belle Vue Way Swansea,2023-06-07T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
522281,Belle Vue Way Swansea,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
522281,Belle Vue Way Swansea,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
522281,Belle Vue Way Swansea,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
522281,Belle Vue Way Swansea,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,26.1
522281,Belle Vue Way Swansea,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522281,Belle Vue Way Swansea,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
522281,Belle Vue Way Swansea,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
522281,Belle Vue Way Swansea,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
522281,Belle Vue Way Swansea,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522281,Belle Vue Way Swansea,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
522281,Belle Vue Way Swansea,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
522281,Belle Vue Way Swansea,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
522281,Belle Vue Way Swansea,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.49
522281,Belle Vue Way Swansea,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.54
522281,Belle Vue Way Swansea,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.68
522281,Belle Vue Way Swansea,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
522281,Belle Vue Way Swansea,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
