Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
522281,Belle Vue Way Swansea,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
522281,Belle Vue Way Swansea,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
522281,Belle Vue Way Swansea,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
522281,Belle Vue Way Swansea,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
522281,Belle Vue Way Swansea,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
522281,Belle Vue Way Swansea,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
522281,Belle Vue Way Swansea,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
522281,Belle Vue Way Swansea,2023-06-07T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
522281,Belle Vue Way Swansea,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
522281,Belle Vue Way Swansea,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
522281,Belle Vue Way Swansea,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
522281,Belle Vue Way Swansea,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
522281,Belle Vue Way Swansea,2023-06-07T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
522281,Belle Vue Way Swansea,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
522281,Belle Vue Way Swansea,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
522281,Belle Vue Way Swansea,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
522281,Belle Vue Way Swansea,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.17
522281,Belle Vue Way Swansea,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
522281,Belle Vue Way Swansea,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
522281,Belle Vue Way Swansea,2023-06-07T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
522281,Belle Vue Way Swansea,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
522281,Belle Vue Way Swansea,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
522281,Belle Vue Way Swansea,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
522281,Belle Vue Way Swansea,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,26.1
522281,Belle Vue Way Swansea,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522281,Belle Vue Way Swansea,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
522281,Belle Vue Way Swansea,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
522281,Belle Vue Way Swansea,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
522281,Belle Vue Way Swansea,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522281,Belle Vue Way Swansea,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
522281,Belle Vue Way Swansea,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
522281,Belle Vue Way Swansea,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
522281,Belle Vue Way Swansea,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
522281,Belle Vue Way Swansea,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.83
522281,Belle Vue Way Swansea,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.47
522281,Belle Vue Way Swansea,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.79
522281,Belle Vue Way Swansea,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
522281,Belle Vue Way Swansea,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
522281,Belle Vue Way Swansea,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
522281,Belle Vue Way Swansea,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
522281,Belle Vue Way Swansea,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
522281,Belle Vue Way Swansea,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
522281,Belle Vue Way Swansea,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
522281,Belle Vue Way Swansea,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
522281,Belle Vue Way Swansea,2023-06-07T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
522281,Belle Vue Way Swansea,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
522281,Belle Vue Way Swansea,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
522281,Belle Vue Way Swansea,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
522281,Belle Vue Way Swansea,2023-06-07T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
522281,Belle Vue Way Swansea,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
522281,Belle Vue Way Swansea,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
522281,Belle Vue Way Swansea,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.8
522281,Belle Vue Way Swansea,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
522281,Belle Vue Way Swansea,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
522281,Belle Vue Way Swansea,2023-06-07T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
522281,Belle Vue Way Swansea,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
522281,Belle Vue Way Swansea,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
522281,Belle Vue Way Swansea,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,26.2
522281,Belle Vue Way Swansea,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522281,Belle Vue Way Swansea,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
522281,Belle Vue Way Swansea,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
522281,Belle Vue Way Swansea,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
522281,Belle Vue Way Swansea,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522281,Belle Vue Way Swansea,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
522281,Belle Vue Way Swansea,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
522281,Belle Vue Way Swansea,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
522281,Belle Vue Way Swansea,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
522281,Belle Vue Way Swansea,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.25
522281,Belle Vue Way Swansea,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.73
522281,Belle Vue Way Swansea,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.34
522281,Belle Vue Way Swansea,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
522281,Belle Vue Way Swansea,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
522281,Belle Vue Way Swansea,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
522281,Belle Vue Way Swansea,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
522281,Belle Vue Way Swansea,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
522281,Belle Vue Way Swansea,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
522281,Belle Vue Way Swansea,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
522281,Belle Vue Way Swansea,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
522281,Belle Vue Way Swansea,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
522281,Belle Vue Way Swansea,2023-06-07T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
522281,Belle Vue Way Swansea,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
522281,Belle Vue Way Swansea,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
522281,Belle Vue Way Swansea,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
522281,Belle Vue Way Swansea,2023-06-07T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
522281,Belle Vue Way Swansea,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
522281,Belle Vue Way Swansea,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
522281,Belle Vue Way Swansea,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
522281,Belle Vue Way Swansea,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
522281,Belle Vue Way Swansea,2023-06-07T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
522281,Belle Vue Way Swansea,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
522281,Belle Vue Way Swansea,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,26.2
522281,Belle Vue Way Swansea,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
522281,Belle Vue Way Swansea,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
522281,Belle Vue Way Swansea,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522281,Belle Vue Way Swansea,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
522281,Belle Vue Way Swansea,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522281,Belle Vue Way Swansea,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
522281,Belle Vue Way Swansea,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
522281,Belle Vue Way Swansea,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
522281,Belle Vue Way Swansea,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
522281,Belle Vue Way Swansea,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.97
522281,Belle Vue Way Swansea,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.06
522281,Belle Vue Way Swansea,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.26
522281,Belle Vue Way Swansea,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
522281,Belle Vue Way Swansea,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
522281,Belle Vue Way Swansea,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
522281,Belle Vue Way Swansea,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
522281,Belle Vue Way Swansea,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
522281,Belle Vue Way Swansea,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
522281,Belle Vue Way Swansea,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
522281,Belle Vue Way Swansea,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
522281,Belle Vue Way Swansea,2023-06-07T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
522281,Belle Vue Way Swansea,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
522281,Belle Vue Way Swansea,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
522281,Belle Vue Way Swansea,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
522281,Belle Vue Way Swansea,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
522281,Belle Vue Way Swansea,2023-06-07T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
522281,Belle Vue Way Swansea,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
522281,Belle Vue Way Swansea,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
522281,Belle Vue Way Swansea,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.03
522281,Belle Vue Way Swansea,2023-06-07T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
522281,Belle Vue Way Swansea,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
522281,Belle Vue Way Swansea,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
522281,Belle Vue Way Swansea,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,26.3
522281,Belle Vue Way Swansea,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522281,Belle Vue Way Swansea,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
522281,Belle Vue Way Swansea,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
522281,Belle Vue Way Swansea,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
522281,Belle Vue Way Swansea,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522281,Belle Vue Way Swansea,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
522281,Belle Vue Way Swansea,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
522281,Belle Vue Way Swansea,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
522281,Belle Vue Way Swansea,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
522281,Belle Vue Way Swansea,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.98
522281,Belle Vue Way Swansea,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.75
522281,Belle Vue Way Swansea,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.47
522281,Belle Vue Way Swansea,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
522281,Belle Vue Way Swansea,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
522281,Belle Vue Way Swansea,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
522281,Belle Vue Way Swansea,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
522281,Belle Vue Way Swansea,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
522281,Belle Vue Way Swansea,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
522281,Belle Vue Way Swansea,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
522281,Belle Vue Way Swansea,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
522281,Belle Vue Way Swansea,2023-06-07T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
522281,Belle Vue Way Swansea,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
522281,Belle Vue Way Swansea,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
522281,Belle Vue Way Swansea,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
522281,Belle Vue Way Swansea,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
522281,Belle Vue Way Swansea,2023-06-07T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
522281,Belle Vue Way Swansea,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
522281,Belle Vue Way Swansea,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
522281,Belle Vue Way Swansea,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
522281,Belle Vue Way Swansea,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.87
522281,Belle Vue Way Swansea,2023-06-07T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
522281,Belle Vue Way Swansea,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
522281,Belle Vue Way Swansea,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
522281,Belle Vue Way Swansea,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,26.3
522281,Belle Vue Way Swansea,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522281,Belle Vue Way Swansea,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
522281,Belle Vue Way Swansea,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
522281,Belle Vue Way Swansea,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
522281,Belle Vue Way Swansea,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522281,Belle Vue Way Swansea,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
522281,Belle Vue Way Swansea,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
522281,Belle Vue Way Swansea,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
522281,Belle Vue Way Swansea,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.4
522281,Belle Vue Way Swansea,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.23
522281,Belle Vue Way Swansea,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.93
522281,Belle Vue Way Swansea,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
522281,Belle Vue Way Swansea,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
522281,Belle Vue Way Swansea,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
522281,Belle Vue Way Swansea,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
522281,Belle Vue Way Swansea,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
522281,Belle Vue Way Swansea,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
522281,Belle Vue Way Swansea,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
522281,Belle Vue Way Swansea,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
522281,Belle Vue Way Swansea,2023-06-07T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
522281,Belle Vue Way Swansea,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
522281,Belle Vue Way Swansea,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
522281,Belle Vue Way Swansea,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
522281,Belle Vue Way Swansea,2023-06-07T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
522281,Belle Vue Way Swansea,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
522281,Belle Vue Way Swansea,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
522281,Belle Vue Way Swansea,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
522281,Belle Vue Way Swansea,2023-06-07T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
522281,Belle Vue Way Swansea,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
522281,Belle Vue Way Swansea,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,26.4
522281,Belle Vue Way Swansea,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
522281,Belle Vue Way Swansea,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522281,Belle Vue Way Swansea,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
522281,Belle Vue Way Swansea,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522281,Belle Vue Way Swansea,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
522281,Belle Vue Way Swansea,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
522281,Belle Vue Way Swansea,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
522281,Belle Vue Way Swansea,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.45
522281,Belle Vue Way Swansea,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.75
522281,Belle Vue Way Swansea,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.31
522281,Belle Vue Way Swansea,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
522281,Belle Vue Way Swansea,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
522281,Belle Vue Way Swansea,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
522281,Belle Vue Way Swansea,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
522281,Belle Vue Way Swansea,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
522281,Belle Vue Way Swansea,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
522281,Belle Vue Way Swansea,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
522281,Belle Vue Way Swansea,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
522281,Belle Vue Way Swansea,2023-06-07T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
522281,Belle Vue Way Swansea,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
522281,Belle Vue Way Swansea,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
522281,Belle Vue Way Swansea,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
522281,Belle Vue Way Swansea,2023-06-07T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
522281,Belle Vue Way Swansea,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
522281,Belle Vue Way Swansea,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
522281,Belle Vue Way Swansea,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
522281,Belle Vue Way Swansea,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
522281,Belle Vue Way Swansea,2023-06-07T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
522281,Belle Vue Way Swansea,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,26.4
522281,Belle Vue Way Swansea,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522281,Belle Vue Way Swansea,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
522281,Belle Vue Way Swansea,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
522281,Belle Vue Way Swansea,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
522281,Belle Vue Way Swansea,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522281,Belle Vue Way Swansea,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
522281,Belle Vue Way Swansea,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
522281,Belle Vue Way Swansea,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
522281,Belle Vue Way Swansea,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
522281,Belle Vue Way Swansea,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.21
522281,Belle Vue Way Swansea,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.74
522281,Belle Vue Way Swansea,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.8
522281,Belle Vue Way Swansea,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
522281,Belle Vue Way Swansea,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
522281,Belle Vue Way Swansea,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
522281,Belle Vue Way Swansea,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
522281,Belle Vue Way Swansea,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
522281,Belle Vue Way Swansea,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
522281,Belle Vue Way Swansea,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
522281,Belle Vue Way Swansea,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
522281,Belle Vue Way Swansea,2023-06-07T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
522281,Belle Vue Way Swansea,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
522281,Belle Vue Way Swansea,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
522281,Belle Vue Way Swansea,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
522281,Belle Vue Way Swansea,2023-06-07T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
522281,Belle Vue Way Swansea,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
522281,Belle Vue Way Swansea,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
522281,Belle Vue Way Swansea,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
522281,Belle Vue Way Swansea,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
522281,Belle Vue Way Swansea,2023-06-07T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,26.5
522281,Belle Vue Way Swansea,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522281,Belle Vue Way Swansea,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
522281,Belle Vue Way Swansea,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
522281,Belle Vue Way Swansea,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
522281,Belle Vue Way Swansea,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522281,Belle Vue Way Swansea,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
522281,Belle Vue Way Swansea,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
522281,Belle Vue Way Swansea,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
522281,Belle Vue Way Swansea,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.58
522281,Belle Vue Way Swansea,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.6
522281,Belle Vue Way Swansea,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.45
522281,Belle Vue Way Swansea,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,22.9
522281,Belle Vue Way Swansea,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
522281,Belle Vue Way Swansea,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
522281,Belle Vue Way Swansea,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
522281,Belle Vue Way Swansea,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
522281,Belle Vue Way Swansea,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
522281,Belle Vue Way Swansea,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
522281,Belle Vue Way Swansea,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
522281,Belle Vue Way Swansea,2023-06-07T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
522281,Belle Vue Way Swansea,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
522281,Belle Vue Way Swansea,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
522281,Belle Vue Way Swansea,2023-06-07T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
522281,Belle Vue Way Swansea,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
522281,Belle Vue Way Swansea,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
522281,Belle Vue Way Swansea,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
522281,Belle Vue Way Swansea,2023-06-07T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,26.5
522281,Belle Vue Way Swansea,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522281,Belle Vue Way Swansea,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
522281,Belle Vue Way Swansea,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
522281,Belle Vue Way Swansea,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522281,Belle Vue Way Swansea,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
522281,Belle Vue Way Swansea,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
522281,Belle Vue Way Swansea,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
522281,Belle Vue Way Swansea,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
522281,Belle Vue Way Swansea,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.03
522281,Belle Vue Way Swansea,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.49
522281,Belle Vue Way Swansea,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.42
522281,Belle Vue Way Swansea,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
522281,Belle Vue Way Swansea,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
522281,Belle Vue Way Swansea,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
522281,Belle Vue Way Swansea,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
522281,Belle Vue Way Swansea,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
522281,Belle Vue Way Swansea,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
522281,Belle Vue Way Swansea,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
522281,Belle Vue Way Swansea,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
522281,Belle Vue Way Swansea,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
522281,Belle Vue Way Swansea,2023-06-07T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
522281,Belle Vue Way Swansea,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
522281,Belle Vue Way Swansea,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
522281,Belle Vue Way Swansea,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
522281,Belle Vue Way Swansea,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
522281,Belle Vue Way Swansea,2023-06-07T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
522281,Belle Vue Way Swansea,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
522281,Belle Vue Way Swansea,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
522281,Belle Vue Way Swansea,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
522281,Belle Vue Way Swansea,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
522281,Belle Vue Way Swansea,2023-06-07T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,26.6
522281,Belle Vue Way Swansea,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522281,Belle Vue Way Swansea,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
522281,Belle Vue Way Swansea,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
522281,Belle Vue Way Swansea,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522281,Belle Vue Way Swansea,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
522281,Belle Vue Way Swansea,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
522281,Belle Vue Way Swansea,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
522281,Belle Vue Way Swansea,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.63
522281,Belle Vue Way Swansea,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.65
522281,Belle Vue Way Swansea,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.06
522281,Belle Vue Way Swansea,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
522281,Belle Vue Way Swansea,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
522281,Belle Vue Way Swansea,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
522281,Belle Vue Way Swansea,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
522281,Belle Vue Way Swansea,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
522281,Belle Vue Way Swansea,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
522281,Belle Vue Way Swansea,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
522281,Belle Vue Way Swansea,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
522281,Belle Vue Way Swansea,2023-06-07T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
522281,Belle Vue Way Swansea,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
522281,Belle Vue Way Swansea,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
522281,Belle Vue Way Swansea,2023-06-07T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
522281,Belle Vue Way Swansea,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
522281,Belle Vue Way Swansea,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
522281,Belle Vue Way Swansea,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
522281,Belle Vue Way Swansea,2023-06-07T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
522281,Belle Vue Way Swansea,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
