Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
522281,Belle Vue Way Swansea,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
522281,Belle Vue Way Swansea,2023-06-08T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
522281,Belle Vue Way Swansea,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
522281,Belle Vue Way Swansea,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
522281,Belle Vue Way Swansea,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
522281,Belle Vue Way Swansea,2023-06-08T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
522281,Belle Vue Way Swansea,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,30.3
522281,Belle Vue Way Swansea,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
522281,Belle Vue Way Swansea,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
522281,Belle Vue Way Swansea,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
522281,Belle Vue Way Swansea,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
522281,Belle Vue Way Swansea,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
522281,Belle Vue Way Swansea,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
522281,Belle Vue Way Swansea,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
522281,Belle Vue Way Swansea,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
522281,Belle Vue Way Swansea,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.79
522281,Belle Vue Way Swansea,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.62
522281,Belle Vue Way Swansea,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.75
522281,Belle Vue Way Swansea,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
522281,Belle Vue Way Swansea,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
522281,Belle Vue Way Swansea,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
522281,Belle Vue Way Swansea,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
522281,Belle Vue Way Swansea,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
522281,Belle Vue Way Swansea,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
522281,Belle Vue Way Swansea,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
522281,Belle Vue Way Swansea,2023-06-08T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
522281,Belle Vue Way Swansea,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
522281,Belle Vue Way Swansea,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
522281,Belle Vue Way Swansea,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
522281,Belle Vue Way Swansea,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
522281,Belle Vue Way Swansea,2023-06-08T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
522281,Belle Vue Way Swansea,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
522281,Belle Vue Way Swansea,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
522281,Belle Vue Way Swansea,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
522281,Belle Vue Way Swansea,2023-06-08T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,30.3
522281,Belle Vue Way Swansea,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
522281,Belle Vue Way Swansea,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
522281,Belle Vue Way Swansea,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
522281,Belle Vue Way Swansea,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
522281,Belle Vue Way Swansea,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
522281,Belle Vue Way Swansea,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
522281,Belle Vue Way Swansea,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
522281,Belle Vue Way Swansea,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
522281,Belle Vue Way Swansea,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.87
522281,Belle Vue Way Swansea,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.21
522281,Belle Vue Way Swansea,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.27
522281,Belle Vue Way Swansea,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,21.5
522281,Belle Vue Way Swansea,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
522281,Belle Vue Way Swansea,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
522281,Belle Vue Way Swansea,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
522281,Belle Vue Way Swansea,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
522281,Belle Vue Way Swansea,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
522281,Belle Vue Way Swansea,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
522281,Belle Vue Way Swansea,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
522281,Belle Vue Way Swansea,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
522281,Belle Vue Way Swansea,2023-06-08T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
522281,Belle Vue Way Swansea,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
522281,Belle Vue Way Swansea,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
522281,Belle Vue Way Swansea,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
522281,Belle Vue Way Swansea,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
522281,Belle Vue Way Swansea,2023-06-08T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
522281,Belle Vue Way Swansea,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
522281,Belle Vue Way Swansea,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
522281,Belle Vue Way Swansea,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
522281,Belle Vue Way Swansea,2023-06-08T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,30.4
522281,Belle Vue Way Swansea,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522281,Belle Vue Way Swansea,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
522281,Belle Vue Way Swansea,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
522281,Belle Vue Way Swansea,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
522281,Belle Vue Way Swansea,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
522281,Belle Vue Way Swansea,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
522281,Belle Vue Way Swansea,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
522281,Belle Vue Way Swansea,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
522281,Belle Vue Way Swansea,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.47
522281,Belle Vue Way Swansea,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.75
522281,Belle Vue Way Swansea,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.02
522281,Belle Vue Way Swansea,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
522281,Belle Vue Way Swansea,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
522281,Belle Vue Way Swansea,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
522281,Belle Vue Way Swansea,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
522281,Belle Vue Way Swansea,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
522281,Belle Vue Way Swansea,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
522281,Belle Vue Way Swansea,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
522281,Belle Vue Way Swansea,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
522281,Belle Vue Way Swansea,2023-06-08T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
522281,Belle Vue Way Swansea,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
522281,Belle Vue Way Swansea,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
522281,Belle Vue Way Swansea,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
522281,Belle Vue Way Swansea,2023-06-08T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
522281,Belle Vue Way Swansea,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
522281,Belle Vue Way Swansea,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
522281,Belle Vue Way Swansea,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
522281,Belle Vue Way Swansea,2023-06-08T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
522281,Belle Vue Way Swansea,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,30.4
522281,Belle Vue Way Swansea,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522281,Belle Vue Way Swansea,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
522281,Belle Vue Way Swansea,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
522281,Belle Vue Way Swansea,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
522281,Belle Vue Way Swansea,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
522281,Belle Vue Way Swansea,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
522281,Belle Vue Way Swansea,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
522281,Belle Vue Way Swansea,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
522281,Belle Vue Way Swansea,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
522281,Belle Vue Way Swansea,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.44
522281,Belle Vue Way Swansea,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.88
522281,Belle Vue Way Swansea,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.94
522281,Belle Vue Way Swansea,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
522281,Belle Vue Way Swansea,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
522281,Belle Vue Way Swansea,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
522281,Belle Vue Way Swansea,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
522281,Belle Vue Way Swansea,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
522281,Belle Vue Way Swansea,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
522281,Belle Vue Way Swansea,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
522281,Belle Vue Way Swansea,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
522281,Belle Vue Way Swansea,2023-06-08T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
522281,Belle Vue Way Swansea,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
522281,Belle Vue Way Swansea,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
522281,Belle Vue Way Swansea,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
522281,Belle Vue Way Swansea,2023-06-08T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
522281,Belle Vue Way Swansea,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
522281,Belle Vue Way Swansea,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
522281,Belle Vue Way Swansea,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
522281,Belle Vue Way Swansea,2023-06-08T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
522281,Belle Vue Way Swansea,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,30.4
522281,Belle Vue Way Swansea,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522281,Belle Vue Way Swansea,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
522281,Belle Vue Way Swansea,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
522281,Belle Vue Way Swansea,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
522281,Belle Vue Way Swansea,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522281,Belle Vue Way Swansea,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
522281,Belle Vue Way Swansea,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
522281,Belle Vue Way Swansea,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
522281,Belle Vue Way Swansea,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.83
522281,Belle Vue Way Swansea,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.61
522281,Belle Vue Way Swansea,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.05
522281,Belle Vue Way Swansea,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
522281,Belle Vue Way Swansea,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
522281,Belle Vue Way Swansea,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
522281,Belle Vue Way Swansea,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
522281,Belle Vue Way Swansea,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
522281,Belle Vue Way Swansea,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
522281,Belle Vue Way Swansea,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
522281,Belle Vue Way Swansea,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
522281,Belle Vue Way Swansea,2023-06-08T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
522281,Belle Vue Way Swansea,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
522281,Belle Vue Way Swansea,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
522281,Belle Vue Way Swansea,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
522281,Belle Vue Way Swansea,2023-06-08T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
522281,Belle Vue Way Swansea,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
522281,Belle Vue Way Swansea,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
522281,Belle Vue Way Swansea,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
522281,Belle Vue Way Swansea,2023-06-08T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,30.5
522281,Belle Vue Way Swansea,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
522281,Belle Vue Way Swansea,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
522281,Belle Vue Way Swansea,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
522281,Belle Vue Way Swansea,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
522281,Belle Vue Way Swansea,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
522281,Belle Vue Way Swansea,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
522281,Belle Vue Way Swansea,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
522281,Belle Vue Way Swansea,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
522281,Belle Vue Way Swansea,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
522281,Belle Vue Way Swansea,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.22
522281,Belle Vue Way Swansea,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.99
522281,Belle Vue Way Swansea,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.4
522281,Belle Vue Way Swansea,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
522281,Belle Vue Way Swansea,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
522281,Belle Vue Way Swansea,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
522281,Belle Vue Way Swansea,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
522281,Belle Vue Way Swansea,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
522281,Belle Vue Way Swansea,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
522281,Belle Vue Way Swansea,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
522281,Belle Vue Way Swansea,2023-06-08T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
522281,Belle Vue Way Swansea,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
522281,Belle Vue Way Swansea,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
522281,Belle Vue Way Swansea,2023-06-08T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
522281,Belle Vue Way Swansea,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
522281,Belle Vue Way Swansea,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
522281,Belle Vue Way Swansea,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
522281,Belle Vue Way Swansea,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
522281,Belle Vue Way Swansea,2023-06-08T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,30.5
522281,Belle Vue Way Swansea,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522281,Belle Vue Way Swansea,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
522281,Belle Vue Way Swansea,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
522281,Belle Vue Way Swansea,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
522281,Belle Vue Way Swansea,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
522281,Belle Vue Way Swansea,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
522281,Belle Vue Way Swansea,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
522281,Belle Vue Way Swansea,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
522281,Belle Vue Way Swansea,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
522281,Belle Vue Way Swansea,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.55
522281,Belle Vue Way Swansea,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.05
522281,Belle Vue Way Swansea,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.49
522281,Belle Vue Way Swansea,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
522281,Belle Vue Way Swansea,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
522281,Belle Vue Way Swansea,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
522281,Belle Vue Way Swansea,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
522281,Belle Vue Way Swansea,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
522281,Belle Vue Way Swansea,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
522281,Belle Vue Way Swansea,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
522281,Belle Vue Way Swansea,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
522281,Belle Vue Way Swansea,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
522281,Belle Vue Way Swansea,2023-06-08T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
522281,Belle Vue Way Swansea,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
522281,Belle Vue Way Swansea,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
522281,Belle Vue Way Swansea,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
522281,Belle Vue Way Swansea,2023-06-08T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
522281,Belle Vue Way Swansea,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
522281,Belle Vue Way Swansea,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
522281,Belle Vue Way Swansea,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
522281,Belle Vue Way Swansea,2023-06-08T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,30.5
522281,Belle Vue Way Swansea,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522281,Belle Vue Way Swansea,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
522281,Belle Vue Way Swansea,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
522281,Belle Vue Way Swansea,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
522281,Belle Vue Way Swansea,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
522281,Belle Vue Way Swansea,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
522281,Belle Vue Way Swansea,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
522281,Belle Vue Way Swansea,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
522281,Belle Vue Way Swansea,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.14
522281,Belle Vue Way Swansea,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.66
522281,Belle Vue Way Swansea,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.37
522281,Belle Vue Way Swansea,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
522281,Belle Vue Way Swansea,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
522281,Belle Vue Way Swansea,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
522281,Belle Vue Way Swansea,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
522281,Belle Vue Way Swansea,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
522281,Belle Vue Way Swansea,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
522281,Belle Vue Way Swansea,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
522281,Belle Vue Way Swansea,2023-06-08T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
522281,Belle Vue Way Swansea,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
522281,Belle Vue Way Swansea,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
522281,Belle Vue Way Swansea,2023-06-08T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
522281,Belle Vue Way Swansea,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
522281,Belle Vue Way Swansea,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
522281,Belle Vue Way Swansea,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
522281,Belle Vue Way Swansea,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
522281,Belle Vue Way Swansea,2023-06-08T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
522281,Belle Vue Way Swansea,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,30.5
522281,Belle Vue Way Swansea,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522281,Belle Vue Way Swansea,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
522281,Belle Vue Way Swansea,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
522281,Belle Vue Way Swansea,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
522281,Belle Vue Way Swansea,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
522281,Belle Vue Way Swansea,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
522281,Belle Vue Way Swansea,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
522281,Belle Vue Way Swansea,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
522281,Belle Vue Way Swansea,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.67
522281,Belle Vue Way Swansea,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.25
522281,Belle Vue Way Swansea,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.37
522281,Belle Vue Way Swansea,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
522281,Belle Vue Way Swansea,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
522281,Belle Vue Way Swansea,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
522281,Belle Vue Way Swansea,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
522281,Belle Vue Way Swansea,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
522281,Belle Vue Way Swansea,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
522281,Belle Vue Way Swansea,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
522281,Belle Vue Way Swansea,2023-06-08T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
522281,Belle Vue Way Swansea,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
522281,Belle Vue Way Swansea,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
522281,Belle Vue Way Swansea,2023-06-08T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
522281,Belle Vue Way Swansea,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
522281,Belle Vue Way Swansea,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
522281,Belle Vue Way Swansea,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
522281,Belle Vue Way Swansea,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
522281,Belle Vue Way Swansea,2023-06-08T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
522281,Belle Vue Way Swansea,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,30.6
522281,Belle Vue Way Swansea,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
522281,Belle Vue Way Swansea,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
522281,Belle Vue Way Swansea,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
522281,Belle Vue Way Swansea,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
522281,Belle Vue Way Swansea,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
522281,Belle Vue Way Swansea,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
522281,Belle Vue Way Swansea,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
522281,Belle Vue Way Swansea,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
522281,Belle Vue Way Swansea,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.33
522281,Belle Vue Way Swansea,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.99
522281,Belle Vue Way Swansea,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.41
522281,Belle Vue Way Swansea,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
522281,Belle Vue Way Swansea,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
522281,Belle Vue Way Swansea,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
522281,Belle Vue Way Swansea,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
522281,Belle Vue Way Swansea,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
522281,Belle Vue Way Swansea,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
522281,Belle Vue Way Swansea,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
522281,Belle Vue Way Swansea,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
522281,Belle Vue Way Swansea,2023-06-08T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
522281,Belle Vue Way Swansea,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
522281,Belle Vue Way Swansea,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
522281,Belle Vue Way Swansea,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
522281,Belle Vue Way Swansea,2023-06-08T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
522281,Belle Vue Way Swansea,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
522281,Belle Vue Way Swansea,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
522281,Belle Vue Way Swansea,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
522281,Belle Vue Way Swansea,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
522281,Belle Vue Way Swansea,2023-06-08T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
522281,Belle Vue Way Swansea,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,30.6
522281,Belle Vue Way Swansea,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522281,Belle Vue Way Swansea,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
522281,Belle Vue Way Swansea,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
522281,Belle Vue Way Swansea,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
522281,Belle Vue Way Swansea,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
522281,Belle Vue Way Swansea,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
522281,Belle Vue Way Swansea,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
522281,Belle Vue Way Swansea,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
522281,Belle Vue Way Swansea,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
522281,Belle Vue Way Swansea,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.95
522281,Belle Vue Way Swansea,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.05
522281,Belle Vue Way Swansea,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,8.46
522281,Belle Vue Way Swansea,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
522281,Belle Vue Way Swansea,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
522281,Belle Vue Way Swansea,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
