Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
522281,Belle Vue Way Swansea,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
522281,Belle Vue Way Swansea,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
522281,Belle Vue Way Swansea,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
522281,Belle Vue Way Swansea,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
522281,Belle Vue Way Swansea,2023-06-08T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
522281,Belle Vue Way Swansea,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
522281,Belle Vue Way Swansea,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
522281,Belle Vue Way Swansea,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
522281,Belle Vue Way Swansea,2023-06-08T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
522281,Belle Vue Way Swansea,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
522281,Belle Vue Way Swansea,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
522281,Belle Vue Way Swansea,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
522281,Belle Vue Way Swansea,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
522281,Belle Vue Way Swansea,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
522281,Belle Vue Way Swansea,2023-06-08T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,30.6
522281,Belle Vue Way Swansea,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522281,Belle Vue Way Swansea,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
522281,Belle Vue Way Swansea,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
522281,Belle Vue Way Swansea,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
522281,Belle Vue Way Swansea,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522281,Belle Vue Way Swansea,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
522281,Belle Vue Way Swansea,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
522281,Belle Vue Way Swansea,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
522281,Belle Vue Way Swansea,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
522281,Belle Vue Way Swansea,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.1
522281,Belle Vue Way Swansea,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.48
522281,Belle Vue Way Swansea,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.09
522281,Belle Vue Way Swansea,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
522281,Belle Vue Way Swansea,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
522281,Belle Vue Way Swansea,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
522281,Belle Vue Way Swansea,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
522281,Belle Vue Way Swansea,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
522281,Belle Vue Way Swansea,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
522281,Belle Vue Way Swansea,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
522281,Belle Vue Way Swansea,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
522281,Belle Vue Way Swansea,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
522281,Belle Vue Way Swansea,2023-06-08T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
522281,Belle Vue Way Swansea,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
522281,Belle Vue Way Swansea,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
522281,Belle Vue Way Swansea,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
522281,Belle Vue Way Swansea,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
522281,Belle Vue Way Swansea,2023-06-08T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
522281,Belle Vue Way Swansea,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
522281,Belle Vue Way Swansea,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
522281,Belle Vue Way Swansea,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
522281,Belle Vue Way Swansea,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
522281,Belle Vue Way Swansea,2023-06-08T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,30.6
522281,Belle Vue Way Swansea,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522281,Belle Vue Way Swansea,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
522281,Belle Vue Way Swansea,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
522281,Belle Vue Way Swansea,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522281,Belle Vue Way Swansea,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
522281,Belle Vue Way Swansea,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
522281,Belle Vue Way Swansea,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
522281,Belle Vue Way Swansea,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.75
522281,Belle Vue Way Swansea,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.13
522281,Belle Vue Way Swansea,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,8.5
522281,Belle Vue Way Swansea,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
522281,Belle Vue Way Swansea,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
522281,Belle Vue Way Swansea,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
522281,Belle Vue Way Swansea,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
522281,Belle Vue Way Swansea,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
522281,Belle Vue Way Swansea,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
522281,Belle Vue Way Swansea,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
522281,Belle Vue Way Swansea,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
522281,Belle Vue Way Swansea,2023-06-08T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
522281,Belle Vue Way Swansea,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
522281,Belle Vue Way Swansea,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
522281,Belle Vue Way Swansea,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
522281,Belle Vue Way Swansea,2023-06-08T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
522281,Belle Vue Way Swansea,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
522281,Belle Vue Way Swansea,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
522281,Belle Vue Way Swansea,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
522281,Belle Vue Way Swansea,2023-06-08T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
522281,Belle Vue Way Swansea,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,30.7
522281,Belle Vue Way Swansea,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522281,Belle Vue Way Swansea,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
522281,Belle Vue Way Swansea,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
522281,Belle Vue Way Swansea,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
522281,Belle Vue Way Swansea,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522281,Belle Vue Way Swansea,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
522281,Belle Vue Way Swansea,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
522281,Belle Vue Way Swansea,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
522281,Belle Vue Way Swansea,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
522281,Belle Vue Way Swansea,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.22
522281,Belle Vue Way Swansea,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.38
522281,Belle Vue Way Swansea,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.95
522281,Belle Vue Way Swansea,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
522281,Belle Vue Way Swansea,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
522281,Belle Vue Way Swansea,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
522281,Belle Vue Way Swansea,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
522281,Belle Vue Way Swansea,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
522281,Belle Vue Way Swansea,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
522281,Belle Vue Way Swansea,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
522281,Belle Vue Way Swansea,2023-06-08T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
522281,Belle Vue Way Swansea,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
522281,Belle Vue Way Swansea,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
522281,Belle Vue Way Swansea,2023-06-08T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
522281,Belle Vue Way Swansea,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
522281,Belle Vue Way Swansea,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
522281,Belle Vue Way Swansea,2023-06-08T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
522281,Belle Vue Way Swansea,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,30.7
522281,Belle Vue Way Swansea,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
522281,Belle Vue Way Swansea,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
522281,Belle Vue Way Swansea,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522281,Belle Vue Way Swansea,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
522281,Belle Vue Way Swansea,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522281,Belle Vue Way Swansea,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
522281,Belle Vue Way Swansea,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
522281,Belle Vue Way Swansea,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
522281,Belle Vue Way Swansea,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
522281,Belle Vue Way Swansea,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.83
522281,Belle Vue Way Swansea,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.03
522281,Belle Vue Way Swansea,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.39
522281,Belle Vue Way Swansea,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
522281,Belle Vue Way Swansea,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
522281,Belle Vue Way Swansea,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
522281,Belle Vue Way Swansea,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
522281,Belle Vue Way Swansea,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
522281,Belle Vue Way Swansea,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
522281,Belle Vue Way Swansea,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
522281,Belle Vue Way Swansea,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
522281,Belle Vue Way Swansea,2023-06-08T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
522281,Belle Vue Way Swansea,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
522281,Belle Vue Way Swansea,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
522281,Belle Vue Way Swansea,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
522281,Belle Vue Way Swansea,2023-06-08T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
522281,Belle Vue Way Swansea,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
522281,Belle Vue Way Swansea,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
522281,Belle Vue Way Swansea,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
522281,Belle Vue Way Swansea,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
522281,Belle Vue Way Swansea,2023-06-08T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,30.8
522281,Belle Vue Way Swansea,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522281,Belle Vue Way Swansea,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
522281,Belle Vue Way Swansea,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
522281,Belle Vue Way Swansea,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
522281,Belle Vue Way Swansea,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522281,Belle Vue Way Swansea,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
522281,Belle Vue Way Swansea,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
522281,Belle Vue Way Swansea,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
522281,Belle Vue Way Swansea,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
522281,Belle Vue Way Swansea,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.82
522281,Belle Vue Way Swansea,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.7
522281,Belle Vue Way Swansea,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.63
522281,Belle Vue Way Swansea,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
522281,Belle Vue Way Swansea,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
522281,Belle Vue Way Swansea,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
522281,Belle Vue Way Swansea,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
522281,Belle Vue Way Swansea,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
522281,Belle Vue Way Swansea,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
522281,Belle Vue Way Swansea,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
522281,Belle Vue Way Swansea,2023-06-08T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
522281,Belle Vue Way Swansea,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
522281,Belle Vue Way Swansea,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
522281,Belle Vue Way Swansea,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
522281,Belle Vue Way Swansea,2023-06-08T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
522281,Belle Vue Way Swansea,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
522281,Belle Vue Way Swansea,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
522281,Belle Vue Way Swansea,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
522281,Belle Vue Way Swansea,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
522281,Belle Vue Way Swansea,2023-06-08T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
522281,Belle Vue Way Swansea,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,30.8
522281,Belle Vue Way Swansea,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
522281,Belle Vue Way Swansea,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
522281,Belle Vue Way Swansea,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522281,Belle Vue Way Swansea,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
522281,Belle Vue Way Swansea,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522281,Belle Vue Way Swansea,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
522281,Belle Vue Way Swansea,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
522281,Belle Vue Way Swansea,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
522281,Belle Vue Way Swansea,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
522281,Belle Vue Way Swansea,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.75
522281,Belle Vue Way Swansea,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.75
522281,Belle Vue Way Swansea,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,8.68
522281,Belle Vue Way Swansea,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
522281,Belle Vue Way Swansea,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
522281,Belle Vue Way Swansea,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
522281,Belle Vue Way Swansea,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
522281,Belle Vue Way Swansea,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
522281,Belle Vue Way Swansea,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
522281,Belle Vue Way Swansea,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
522281,Belle Vue Way Swansea,2023-06-08T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
522281,Belle Vue Way Swansea,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
522281,Belle Vue Way Swansea,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
522281,Belle Vue Way Swansea,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
522281,Belle Vue Way Swansea,2023-06-08T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
522281,Belle Vue Way Swansea,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
522281,Belle Vue Way Swansea,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
522281,Belle Vue Way Swansea,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
522281,Belle Vue Way Swansea,2023-06-08T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,30.8
522281,Belle Vue Way Swansea,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
522281,Belle Vue Way Swansea,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
522281,Belle Vue Way Swansea,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522281,Belle Vue Way Swansea,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
522281,Belle Vue Way Swansea,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522281,Belle Vue Way Swansea,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
522281,Belle Vue Way Swansea,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
522281,Belle Vue Way Swansea,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
522281,Belle Vue Way Swansea,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
522281,Belle Vue Way Swansea,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.84
522281,Belle Vue Way Swansea,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.23
522281,Belle Vue Way Swansea,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.24
522281,Belle Vue Way Swansea,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
522281,Belle Vue Way Swansea,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
522281,Belle Vue Way Swansea,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
522281,Belle Vue Way Swansea,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
522281,Belle Vue Way Swansea,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
522281,Belle Vue Way Swansea,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
522281,Belle Vue Way Swansea,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
522281,Belle Vue Way Swansea,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.68
522281,Belle Vue Way Swansea,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
522281,Belle Vue Way Swansea,2023-06-08T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
522281,Belle Vue Way Swansea,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
522281,Belle Vue Way Swansea,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
522281,Belle Vue Way Swansea,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
522281,Belle Vue Way Swansea,2023-06-08T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
522281,Belle Vue Way Swansea,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
522281,Belle Vue Way Swansea,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
522281,Belle Vue Way Swansea,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
522281,Belle Vue Way Swansea,2023-06-08T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
522281,Belle Vue Way Swansea,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
522281,Belle Vue Way Swansea,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,30.8
522281,Belle Vue Way Swansea,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
522281,Belle Vue Way Swansea,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
522281,Belle Vue Way Swansea,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
522281,Belle Vue Way Swansea,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
522281,Belle Vue Way Swansea,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522281,Belle Vue Way Swansea,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
522281,Belle Vue Way Swansea,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
522281,Belle Vue Way Swansea,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
522281,Belle Vue Way Swansea,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
522281,Belle Vue Way Swansea,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.51
522281,Belle Vue Way Swansea,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.17
522281,Belle Vue Way Swansea,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.94
522281,Belle Vue Way Swansea,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
522281,Belle Vue Way Swansea,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
522281,Belle Vue Way Swansea,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
522281,Belle Vue Way Swansea,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
522281,Belle Vue Way Swansea,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
522281,Belle Vue Way Swansea,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
522281,Belle Vue Way Swansea,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
522281,Belle Vue Way Swansea,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
522281,Belle Vue Way Swansea,2023-06-08T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
522281,Belle Vue Way Swansea,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
522281,Belle Vue Way Swansea,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
522281,Belle Vue Way Swansea,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
522281,Belle Vue Way Swansea,2023-06-08T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
522281,Belle Vue Way Swansea,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
522281,Belle Vue Way Swansea,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
522281,Belle Vue Way Swansea,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
522281,Belle Vue Way Swansea,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
522281,Belle Vue Way Swansea,2023-06-08T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
522281,Belle Vue Way Swansea,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
522281,Belle Vue Way Swansea,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,30.8
522281,Belle Vue Way Swansea,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
522281,Belle Vue Way Swansea,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
522281,Belle Vue Way Swansea,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522281,Belle Vue Way Swansea,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
522281,Belle Vue Way Swansea,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
522281,Belle Vue Way Swansea,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
522281,Belle Vue Way Swansea,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
522281,Belle Vue Way Swansea,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
522281,Belle Vue Way Swansea,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.51
522281,Belle Vue Way Swansea,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.45
522281,Belle Vue Way Swansea,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.04
522281,Belle Vue Way Swansea,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
522281,Belle Vue Way Swansea,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
522281,Belle Vue Way Swansea,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
522281,Belle Vue Way Swansea,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
522281,Belle Vue Way Swansea,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
522281,Belle Vue Way Swansea,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
522281,Belle Vue Way Swansea,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.98
522281,Belle Vue Way Swansea,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
522281,Belle Vue Way Swansea,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.36
522281,Belle Vue Way Swansea,2023-06-08T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
522281,Belle Vue Way Swansea,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
522281,Belle Vue Way Swansea,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
522281,Belle Vue Way Swansea,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
522281,Belle Vue Way Swansea,2023-06-08T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
522281,Belle Vue Way Swansea,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
522281,Belle Vue Way Swansea,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
522281,Belle Vue Way Swansea,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
522281,Belle Vue Way Swansea,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
522281,Belle Vue Way Swansea,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
522281,Belle Vue Way Swansea,2023-06-08T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
522281,Belle Vue Way Swansea,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
522281,Belle Vue Way Swansea,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
522281,Belle Vue Way Swansea,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,30.8
522281,Belle Vue Way Swansea,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522281,Belle Vue Way Swansea,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
522281,Belle Vue Way Swansea,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
522281,Belle Vue Way Swansea,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
522281,Belle Vue Way Swansea,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
522281,Belle Vue Way Swansea,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
522281,Belle Vue Way Swansea,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
522281,Belle Vue Way Swansea,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
522281,Belle Vue Way Swansea,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
522281,Belle Vue Way Swansea,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.24
522281,Belle Vue Way Swansea,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.85
522281,Belle Vue Way Swansea,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.2
522281,Belle Vue Way Swansea,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
522281,Belle Vue Way Swansea,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
522281,Belle Vue Way Swansea,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
522281,Belle Vue Way Swansea,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
522281,Belle Vue Way Swansea,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
522281,Belle Vue Way Swansea,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
522281,Belle Vue Way Swansea,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
522281,Belle Vue Way Swansea,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
522281,Belle Vue Way Swansea,2023-06-08T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
522281,Belle Vue Way Swansea,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
522281,Belle Vue Way Swansea,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
522281,Belle Vue Way Swansea,2023-06-08T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
522281,Belle Vue Way Swansea,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
522281,Belle Vue Way Swansea,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
522281,Belle Vue Way Swansea,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
522281,Belle Vue Way Swansea,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
522281,Belle Vue Way Swansea,2023-06-08T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
522281,Belle Vue Way Swansea,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
522281,Belle Vue Way Swansea,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
