Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,30.8
522281,Belle Vue Way Swansea,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
522281,Belle Vue Way Swansea,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
522281,Belle Vue Way Swansea,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522281,Belle Vue Way Swansea,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
522281,Belle Vue Way Swansea,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522281,Belle Vue Way Swansea,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
522281,Belle Vue Way Swansea,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
522281,Belle Vue Way Swansea,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
522281,Belle Vue Way Swansea,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.13
522281,Belle Vue Way Swansea,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.95
522281,Belle Vue Way Swansea,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.65
522281,Belle Vue Way Swansea,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
522281,Belle Vue Way Swansea,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
522281,Belle Vue Way Swansea,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
522281,Belle Vue Way Swansea,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
522281,Belle Vue Way Swansea,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
522281,Belle Vue Way Swansea,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
522281,Belle Vue Way Swansea,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
522281,Belle Vue Way Swansea,2023-06-08T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
522281,Belle Vue Way Swansea,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
522281,Belle Vue Way Swansea,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
522281,Belle Vue Way Swansea,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
522281,Belle Vue Way Swansea,2023-06-08T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
522281,Belle Vue Way Swansea,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
522281,Belle Vue Way Swansea,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
522281,Belle Vue Way Swansea,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
522281,Belle Vue Way Swansea,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
522281,Belle Vue Way Swansea,2023-06-08T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
522281,Belle Vue Way Swansea,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
522281,Belle Vue Way Swansea,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,30.8
522281,Belle Vue Way Swansea,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
522281,Belle Vue Way Swansea,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
522281,Belle Vue Way Swansea,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522281,Belle Vue Way Swansea,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
522281,Belle Vue Way Swansea,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
522281,Belle Vue Way Swansea,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
522281,Belle Vue Way Swansea,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
522281,Belle Vue Way Swansea,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
522281,Belle Vue Way Swansea,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
522281,Belle Vue Way Swansea,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.3
522281,Belle Vue Way Swansea,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.81
522281,Belle Vue Way Swansea,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.91
522281,Belle Vue Way Swansea,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
522281,Belle Vue Way Swansea,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
522281,Belle Vue Way Swansea,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
522281,Belle Vue Way Swansea,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
522281,Belle Vue Way Swansea,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
522281,Belle Vue Way Swansea,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
522281,Belle Vue Way Swansea,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.98
522281,Belle Vue Way Swansea,2023-06-08T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
522281,Belle Vue Way Swansea,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
522281,Belle Vue Way Swansea,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
522281,Belle Vue Way Swansea,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
522281,Belle Vue Way Swansea,2023-06-08T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
522281,Belle Vue Way Swansea,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
522281,Belle Vue Way Swansea,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
522281,Belle Vue Way Swansea,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
522281,Belle Vue Way Swansea,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
522281,Belle Vue Way Swansea,2023-06-08T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
522281,Belle Vue Way Swansea,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
522281,Belle Vue Way Swansea,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,30.8
522281,Belle Vue Way Swansea,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
522281,Belle Vue Way Swansea,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
522281,Belle Vue Way Swansea,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522281,Belle Vue Way Swansea,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
522281,Belle Vue Way Swansea,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
522281,Belle Vue Way Swansea,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
522281,Belle Vue Way Swansea,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
522281,Belle Vue Way Swansea,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
522281,Belle Vue Way Swansea,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.77
522281,Belle Vue Way Swansea,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.93
522281,Belle Vue Way Swansea,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.08
522281,Belle Vue Way Swansea,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
522281,Belle Vue Way Swansea,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
522281,Belle Vue Way Swansea,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
522281,Belle Vue Way Swansea,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
522281,Belle Vue Way Swansea,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
522281,Belle Vue Way Swansea,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.92
522281,Belle Vue Way Swansea,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
522281,Belle Vue Way Swansea,2023-06-08T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
522281,Belle Vue Way Swansea,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
522281,Belle Vue Way Swansea,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
522281,Belle Vue Way Swansea,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
522281,Belle Vue Way Swansea,2023-06-08T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
522281,Belle Vue Way Swansea,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
522281,Belle Vue Way Swansea,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
522281,Belle Vue Way Swansea,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
522281,Belle Vue Way Swansea,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
522281,Belle Vue Way Swansea,2023-06-08T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
522281,Belle Vue Way Swansea,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,30.9
522281,Belle Vue Way Swansea,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
522281,Belle Vue Way Swansea,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
522281,Belle Vue Way Swansea,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522281,Belle Vue Way Swansea,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
522281,Belle Vue Way Swansea,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
522281,Belle Vue Way Swansea,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
522281,Belle Vue Way Swansea,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
522281,Belle Vue Way Swansea,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
522281,Belle Vue Way Swansea,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.38
522281,Belle Vue Way Swansea,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.96
522281,Belle Vue Way Swansea,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.52
522281,Belle Vue Way Swansea,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
522281,Belle Vue Way Swansea,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
522281,Belle Vue Way Swansea,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
522281,Belle Vue Way Swansea,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
522281,Belle Vue Way Swansea,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
522281,Belle Vue Way Swansea,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
522281,Belle Vue Way Swansea,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.43
522281,Belle Vue Way Swansea,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
522281,Belle Vue Way Swansea,2023-06-08T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
522281,Belle Vue Way Swansea,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
522281,Belle Vue Way Swansea,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
522281,Belle Vue Way Swansea,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
522281,Belle Vue Way Swansea,2023-06-08T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
522281,Belle Vue Way Swansea,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
522281,Belle Vue Way Swansea,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
522281,Belle Vue Way Swansea,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
522281,Belle Vue Way Swansea,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
522281,Belle Vue Way Swansea,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
522281,Belle Vue Way Swansea,2023-06-08T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
522281,Belle Vue Way Swansea,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
522281,Belle Vue Way Swansea,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,30.9
522281,Belle Vue Way Swansea,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
522281,Belle Vue Way Swansea,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
522281,Belle Vue Way Swansea,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
522281,Belle Vue Way Swansea,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
522281,Belle Vue Way Swansea,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
522281,Belle Vue Way Swansea,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
522281,Belle Vue Way Swansea,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
522281,Belle Vue Way Swansea,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
522281,Belle Vue Way Swansea,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.28
522281,Belle Vue Way Swansea,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.51
522281,Belle Vue Way Swansea,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.96
522281,Belle Vue Way Swansea,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
522281,Belle Vue Way Swansea,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
522281,Belle Vue Way Swansea,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
522281,Belle Vue Way Swansea,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
522281,Belle Vue Way Swansea,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
522281,Belle Vue Way Swansea,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.75
522281,Belle Vue Way Swansea,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.28
522281,Belle Vue Way Swansea,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.81
522281,Belle Vue Way Swansea,2023-06-08T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
522281,Belle Vue Way Swansea,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
522281,Belle Vue Way Swansea,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
522281,Belle Vue Way Swansea,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
522281,Belle Vue Way Swansea,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
522281,Belle Vue Way Swansea,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
522281,Belle Vue Way Swansea,2023-06-08T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
522281,Belle Vue Way Swansea,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
522281,Belle Vue Way Swansea,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
522281,Belle Vue Way Swansea,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
522281,Belle Vue Way Swansea,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
522281,Belle Vue Way Swansea,2023-06-08T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,30.9
522281,Belle Vue Way Swansea,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
522281,Belle Vue Way Swansea,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
522281,Belle Vue Way Swansea,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
522281,Belle Vue Way Swansea,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
522281,Belle Vue Way Swansea,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
522281,Belle Vue Way Swansea,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
522281,Belle Vue Way Swansea,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
522281,Belle Vue Way Swansea,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.56
522281,Belle Vue Way Swansea,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.92
522281,Belle Vue Way Swansea,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.11
522281,Belle Vue Way Swansea,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
522281,Belle Vue Way Swansea,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
522281,Belle Vue Way Swansea,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
522281,Belle Vue Way Swansea,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
522281,Belle Vue Way Swansea,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
522281,Belle Vue Way Swansea,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
522281,Belle Vue Way Swansea,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.01
522281,Belle Vue Way Swansea,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.27
522281,Belle Vue Way Swansea,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.73
522281,Belle Vue Way Swansea,2023-06-08T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
522281,Belle Vue Way Swansea,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
522281,Belle Vue Way Swansea,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
522281,Belle Vue Way Swansea,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
522281,Belle Vue Way Swansea,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
522281,Belle Vue Way Swansea,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
522281,Belle Vue Way Swansea,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
522281,Belle Vue Way Swansea,2023-06-08T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
522281,Belle Vue Way Swansea,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
522281,Belle Vue Way Swansea,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
522281,Belle Vue Way Swansea,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
522281,Belle Vue Way Swansea,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
522281,Belle Vue Way Swansea,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
522281,Belle Vue Way Swansea,2023-06-08T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
522281,Belle Vue Way Swansea,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
522281,Belle Vue Way Swansea,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
522281,Belle Vue Way Swansea,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
522281,Belle Vue Way Swansea,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,30.9
522281,Belle Vue Way Swansea,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
522281,Belle Vue Way Swansea,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
522281,Belle Vue Way Swansea,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
522281,Belle Vue Way Swansea,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
522281,Belle Vue Way Swansea,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
522281,Belle Vue Way Swansea,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
522281,Belle Vue Way Swansea,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
522281,Belle Vue Way Swansea,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
522281,Belle Vue Way Swansea,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.54
522281,Belle Vue Way Swansea,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.8
522281,Belle Vue Way Swansea,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.85
522281,Belle Vue Way Swansea,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
522281,Belle Vue Way Swansea,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
522281,Belle Vue Way Swansea,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
522281,Belle Vue Way Swansea,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
522281,Belle Vue Way Swansea,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
522281,Belle Vue Way Swansea,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
522281,Belle Vue Way Swansea,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.37
522281,Belle Vue Way Swansea,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.22
522281,Belle Vue Way Swansea,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
522281,Belle Vue Way Swansea,2023-06-08T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
522281,Belle Vue Way Swansea,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
522281,Belle Vue Way Swansea,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
522281,Belle Vue Way Swansea,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
522281,Belle Vue Way Swansea,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
522281,Belle Vue Way Swansea,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
522281,Belle Vue Way Swansea,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
522281,Belle Vue Way Swansea,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
522281,Belle Vue Way Swansea,2023-06-08T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
522281,Belle Vue Way Swansea,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
522281,Belle Vue Way Swansea,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
522281,Belle Vue Way Swansea,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
522281,Belle Vue Way Swansea,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
522281,Belle Vue Way Swansea,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
522281,Belle Vue Way Swansea,2023-06-08T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
522281,Belle Vue Way Swansea,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,31.0
522281,Belle Vue Way Swansea,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
522281,Belle Vue Way Swansea,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
522281,Belle Vue Way Swansea,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
522281,Belle Vue Way Swansea,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
522281,Belle Vue Way Swansea,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
522281,Belle Vue Way Swansea,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
522281,Belle Vue Way Swansea,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
522281,Belle Vue Way Swansea,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.48
522281,Belle Vue Way Swansea,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.64
522281,Belle Vue Way Swansea,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.4
522281,Belle Vue Way Swansea,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
522281,Belle Vue Way Swansea,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
522281,Belle Vue Way Swansea,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
522281,Belle Vue Way Swansea,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
522281,Belle Vue Way Swansea,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
522281,Belle Vue Way Swansea,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.1
522281,Belle Vue Way Swansea,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.71
522281,Belle Vue Way Swansea,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
522281,Belle Vue Way Swansea,2023-06-08T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
522281,Belle Vue Way Swansea,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
522281,Belle Vue Way Swansea,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
522281,Belle Vue Way Swansea,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
522281,Belle Vue Way Swansea,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
522281,Belle Vue Way Swansea,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
522281,Belle Vue Way Swansea,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
522281,Belle Vue Way Swansea,2023-06-08T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
522281,Belle Vue Way Swansea,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
522281,Belle Vue Way Swansea,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
522281,Belle Vue Way Swansea,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
522281,Belle Vue Way Swansea,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
522281,Belle Vue Way Swansea,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
522281,Belle Vue Way Swansea,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
522281,Belle Vue Way Swansea,2023-06-08T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
522281,Belle Vue Way Swansea,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
522281,Belle Vue Way Swansea,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,31.0
522281,Belle Vue Way Swansea,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
522281,Belle Vue Way Swansea,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
522281,Belle Vue Way Swansea,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
522281,Belle Vue Way Swansea,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
522281,Belle Vue Way Swansea,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
522281,Belle Vue Way Swansea,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
522281,Belle Vue Way Swansea,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
522281,Belle Vue Way Swansea,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.4
522281,Belle Vue Way Swansea,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.33
522281,Belle Vue Way Swansea,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,10.08
522281,Belle Vue Way Swansea,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
522281,Belle Vue Way Swansea,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
522281,Belle Vue Way Swansea,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
522281,Belle Vue Way Swansea,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
522281,Belle Vue Way Swansea,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
522281,Belle Vue Way Swansea,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
522281,Belle Vue Way Swansea,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.29
522281,Belle Vue Way Swansea,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.05
522281,Belle Vue Way Swansea,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
522281,Belle Vue Way Swansea,2023-06-08T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
522281,Belle Vue Way Swansea,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
522281,Belle Vue Way Swansea,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
522281,Belle Vue Way Swansea,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
522281,Belle Vue Way Swansea,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
522281,Belle Vue Way Swansea,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
522281,Belle Vue Way Swansea,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
522281,Belle Vue Way Swansea,2023-06-08T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
522281,Belle Vue Way Swansea,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
522281,Belle Vue Way Swansea,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
522281,Belle Vue Way Swansea,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
522281,Belle Vue Way Swansea,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
522281,Belle Vue Way Swansea,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
522281,Belle Vue Way Swansea,2023-06-08T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
522281,Belle Vue Way Swansea,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
522281,Belle Vue Way Swansea,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,31.0
522281,Belle Vue Way Swansea,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
522281,Belle Vue Way Swansea,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
522281,Belle Vue Way Swansea,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
522281,Belle Vue Way Swansea,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
522281,Belle Vue Way Swansea,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
522281,Belle Vue Way Swansea,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
522281,Belle Vue Way Swansea,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
522281,Belle Vue Way Swansea,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.76
522281,Belle Vue Way Swansea,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.83
522281,Belle Vue Way Swansea,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.29
522281,Belle Vue Way Swansea,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
522281,Belle Vue Way Swansea,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
522281,Belle Vue Way Swansea,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
522281,Belle Vue Way Swansea,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
522281,Belle Vue Way Swansea,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
522281,Belle Vue Way Swansea,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.75
522281,Belle Vue Way Swansea,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.7
522281,Belle Vue Way Swansea,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
522281,Belle Vue Way Swansea,2023-06-08T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
522281,Belle Vue Way Swansea,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
522281,Belle Vue Way Swansea,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
522281,Belle Vue Way Swansea,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
522281,Belle Vue Way Swansea,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
522281,Belle Vue Way Swansea,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
522281,Belle Vue Way Swansea,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
522281,Belle Vue Way Swansea,2023-06-08T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
522281,Belle Vue Way Swansea,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
522281,Belle Vue Way Swansea,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
522281,Belle Vue Way Swansea,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
522281,Belle Vue Way Swansea,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
522281,Belle Vue Way Swansea,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
522281,Belle Vue Way Swansea,2023-06-08T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
522281,Belle Vue Way Swansea,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,31.1
522281,Belle Vue Way Swansea,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
522281,Belle Vue Way Swansea,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
522281,Belle Vue Way Swansea,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
522281,Belle Vue Way Swansea,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
522281,Belle Vue Way Swansea,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
522281,Belle Vue Way Swansea,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
522281,Belle Vue Way Swansea,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
522281,Belle Vue Way Swansea,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
522281,Belle Vue Way Swansea,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.12
522281,Belle Vue Way Swansea,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.5
522281,Belle Vue Way Swansea,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.11
522281,Belle Vue Way Swansea,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
522281,Belle Vue Way Swansea,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
522281,Belle Vue Way Swansea,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
522281,Belle Vue Way Swansea,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
522281,Belle Vue Way Swansea,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
522281,Belle Vue Way Swansea,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
522281,Belle Vue Way Swansea,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.6
522281,Belle Vue Way Swansea,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.74
522281,Belle Vue Way Swansea,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.64
522281,Belle Vue Way Swansea,2023-06-08T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
522281,Belle Vue Way Swansea,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
522281,Belle Vue Way Swansea,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
522281,Belle Vue Way Swansea,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
522281,Belle Vue Way Swansea,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
522281,Belle Vue Way Swansea,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
