Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
522281,Belle Vue Way Swansea,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
522281,Belle Vue Way Swansea,2023-06-08T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
522281,Belle Vue Way Swansea,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
522281,Belle Vue Way Swansea,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
522281,Belle Vue Way Swansea,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
522281,Belle Vue Way Swansea,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
522281,Belle Vue Way Swansea,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
522281,Belle Vue Way Swansea,2023-06-08T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
522281,Belle Vue Way Swansea,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
522281,Belle Vue Way Swansea,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,31.2
522281,Belle Vue Way Swansea,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
522281,Belle Vue Way Swansea,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
522281,Belle Vue Way Swansea,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
522281,Belle Vue Way Swansea,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
522281,Belle Vue Way Swansea,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
522281,Belle Vue Way Swansea,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
522281,Belle Vue Way Swansea,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
522281,Belle Vue Way Swansea,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.75
522281,Belle Vue Way Swansea,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.15
522281,Belle Vue Way Swansea,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.82
522281,Belle Vue Way Swansea,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
522281,Belle Vue Way Swansea,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
522281,Belle Vue Way Swansea,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
522281,Belle Vue Way Swansea,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
522281,Belle Vue Way Swansea,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
522281,Belle Vue Way Swansea,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.92
522281,Belle Vue Way Swansea,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.22
522281,Belle Vue Way Swansea,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.87
522281,Belle Vue Way Swansea,2023-06-08T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
522281,Belle Vue Way Swansea,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
522281,Belle Vue Way Swansea,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
522281,Belle Vue Way Swansea,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
522281,Belle Vue Way Swansea,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
522281,Belle Vue Way Swansea,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.54
522281,Belle Vue Way Swansea,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
522281,Belle Vue Way Swansea,2023-06-08T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
522281,Belle Vue Way Swansea,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
522281,Belle Vue Way Swansea,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
522281,Belle Vue Way Swansea,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
522281,Belle Vue Way Swansea,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
522281,Belle Vue Way Swansea,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
522281,Belle Vue Way Swansea,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
522281,Belle Vue Way Swansea,2023-06-08T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
522281,Belle Vue Way Swansea,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,31.3
522281,Belle Vue Way Swansea,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
522281,Belle Vue Way Swansea,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
522281,Belle Vue Way Swansea,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
522281,Belle Vue Way Swansea,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
522281,Belle Vue Way Swansea,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
522281,Belle Vue Way Swansea,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.82
522281,Belle Vue Way Swansea,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.75
522281,Belle Vue Way Swansea,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.99
522281,Belle Vue Way Swansea,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
522281,Belle Vue Way Swansea,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
522281,Belle Vue Way Swansea,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
522281,Belle Vue Way Swansea,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
522281,Belle Vue Way Swansea,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.94
522281,Belle Vue Way Swansea,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.33
522281,Belle Vue Way Swansea,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.51
522281,Belle Vue Way Swansea,2023-06-08T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
522281,Belle Vue Way Swansea,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
522281,Belle Vue Way Swansea,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.8
522281,Belle Vue Way Swansea,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
522281,Belle Vue Way Swansea,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
522281,Belle Vue Way Swansea,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
522281,Belle Vue Way Swansea,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.51
522281,Belle Vue Way Swansea,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
522281,Belle Vue Way Swansea,2023-06-08T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
522281,Belle Vue Way Swansea,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
522281,Belle Vue Way Swansea,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
522281,Belle Vue Way Swansea,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
522281,Belle Vue Way Swansea,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
522281,Belle Vue Way Swansea,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.1
522281,Belle Vue Way Swansea,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.43
522281,Belle Vue Way Swansea,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
522281,Belle Vue Way Swansea,2023-06-08T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
522281,Belle Vue Way Swansea,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
522281,Belle Vue Way Swansea,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
522281,Belle Vue Way Swansea,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
522281,Belle Vue Way Swansea,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,31.3
522281,Belle Vue Way Swansea,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
522281,Belle Vue Way Swansea,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
522281,Belle Vue Way Swansea,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
522281,Belle Vue Way Swansea,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
522281,Belle Vue Way Swansea,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
522281,Belle Vue Way Swansea,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
522281,Belle Vue Way Swansea,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
522281,Belle Vue Way Swansea,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.59
522281,Belle Vue Way Swansea,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.43
522281,Belle Vue Way Swansea,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.29
522281,Belle Vue Way Swansea,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
522281,Belle Vue Way Swansea,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
522281,Belle Vue Way Swansea,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
522281,Belle Vue Way Swansea,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
522281,Belle Vue Way Swansea,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
522281,Belle Vue Way Swansea,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.72
522281,Belle Vue Way Swansea,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
522281,Belle Vue Way Swansea,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.72
522281,Belle Vue Way Swansea,2023-06-08T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
522281,Belle Vue Way Swansea,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
522281,Belle Vue Way Swansea,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
522281,Belle Vue Way Swansea,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
522281,Belle Vue Way Swansea,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
522281,Belle Vue Way Swansea,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
522281,Belle Vue Way Swansea,2023-06-08T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
522281,Belle Vue Way Swansea,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
522281,Belle Vue Way Swansea,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
522281,Belle Vue Way Swansea,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
522281,Belle Vue Way Swansea,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.24
522281,Belle Vue Way Swansea,2023-06-08T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
522281,Belle Vue Way Swansea,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
522281,Belle Vue Way Swansea,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
522281,Belle Vue Way Swansea,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
522281,Belle Vue Way Swansea,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,31.3
522281,Belle Vue Way Swansea,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
522281,Belle Vue Way Swansea,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
522281,Belle Vue Way Swansea,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
522281,Belle Vue Way Swansea,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
522281,Belle Vue Way Swansea,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
522281,Belle Vue Way Swansea,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
522281,Belle Vue Way Swansea,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,10.89
522281,Belle Vue Way Swansea,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,9.73
522281,Belle Vue Way Swansea,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.01
522281,Belle Vue Way Swansea,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
522281,Belle Vue Way Swansea,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
522281,Belle Vue Way Swansea,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
522281,Belle Vue Way Swansea,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
522281,Belle Vue Way Swansea,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
522281,Belle Vue Way Swansea,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
522281,Belle Vue Way Swansea,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.61
522281,Belle Vue Way Swansea,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.95
522281,Belle Vue Way Swansea,2023-06-08T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
522281,Belle Vue Way Swansea,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
522281,Belle Vue Way Swansea,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
522281,Belle Vue Way Swansea,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
522281,Belle Vue Way Swansea,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
522281,Belle Vue Way Swansea,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
522281,Belle Vue Way Swansea,2023-06-08T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
522281,Belle Vue Way Swansea,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
522281,Belle Vue Way Swansea,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
522281,Belle Vue Way Swansea,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.18
522281,Belle Vue Way Swansea,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
522281,Belle Vue Way Swansea,2023-06-08T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
522281,Belle Vue Way Swansea,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
522281,Belle Vue Way Swansea,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,31.3
522281,Belle Vue Way Swansea,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
522281,Belle Vue Way Swansea,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
522281,Belle Vue Way Swansea,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
522281,Belle Vue Way Swansea,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
522281,Belle Vue Way Swansea,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
522281,Belle Vue Way Swansea,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
522281,Belle Vue Way Swansea,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.53
522281,Belle Vue Way Swansea,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.81
522281,Belle Vue Way Swansea,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.37
522281,Belle Vue Way Swansea,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
522281,Belle Vue Way Swansea,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
522281,Belle Vue Way Swansea,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
522281,Belle Vue Way Swansea,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
522281,Belle Vue Way Swansea,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
522281,Belle Vue Way Swansea,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
522281,Belle Vue Way Swansea,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.95
522281,Belle Vue Way Swansea,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.09
522281,Belle Vue Way Swansea,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.43
522281,Belle Vue Way Swansea,2023-06-08T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
522281,Belle Vue Way Swansea,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
522281,Belle Vue Way Swansea,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
522281,Belle Vue Way Swansea,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
522281,Belle Vue Way Swansea,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
522281,Belle Vue Way Swansea,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
522281,Belle Vue Way Swansea,2023-06-08T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
522281,Belle Vue Way Swansea,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.14
522281,Belle Vue Way Swansea,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.89
522281,Belle Vue Way Swansea,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
522281,Belle Vue Way Swansea,2023-06-08T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
522281,Belle Vue Way Swansea,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
522281,Belle Vue Way Swansea,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,31.2
522281,Belle Vue Way Swansea,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
522281,Belle Vue Way Swansea,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
522281,Belle Vue Way Swansea,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
522281,Belle Vue Way Swansea,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
522281,Belle Vue Way Swansea,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
522281,Belle Vue Way Swansea,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
522281,Belle Vue Way Swansea,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.58
522281,Belle Vue Way Swansea,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.8
522281,Belle Vue Way Swansea,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,8.33
522281,Belle Vue Way Swansea,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
522281,Belle Vue Way Swansea,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
522281,Belle Vue Way Swansea,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
522281,Belle Vue Way Swansea,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
522281,Belle Vue Way Swansea,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
522281,Belle Vue Way Swansea,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
522281,Belle Vue Way Swansea,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.13
522281,Belle Vue Way Swansea,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.56
522281,Belle Vue Way Swansea,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.43
522281,Belle Vue Way Swansea,2023-06-08T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
522281,Belle Vue Way Swansea,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
522281,Belle Vue Way Swansea,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
522281,Belle Vue Way Swansea,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
522281,Belle Vue Way Swansea,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
522281,Belle Vue Way Swansea,2023-06-08T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
522281,Belle Vue Way Swansea,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
522281,Belle Vue Way Swansea,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.12
522281,Belle Vue Way Swansea,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.05
522281,Belle Vue Way Swansea,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.85
522281,Belle Vue Way Swansea,2023-06-08T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
522281,Belle Vue Way Swansea,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
522281,Belle Vue Way Swansea,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,31.1
522281,Belle Vue Way Swansea,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
522281,Belle Vue Way Swansea,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
522281,Belle Vue Way Swansea,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
522281,Belle Vue Way Swansea,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
522281,Belle Vue Way Swansea,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
522281,Belle Vue Way Swansea,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.98
522281,Belle Vue Way Swansea,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.98
522281,Belle Vue Way Swansea,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,7.51
522281,Belle Vue Way Swansea,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
522281,Belle Vue Way Swansea,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
522281,Belle Vue Way Swansea,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
522281,Belle Vue Way Swansea,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
522281,Belle Vue Way Swansea,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
522281,Belle Vue Way Swansea,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.91
522281,Belle Vue Way Swansea,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.25
522281,Belle Vue Way Swansea,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.16
522281,Belle Vue Way Swansea,2023-06-08T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
522281,Belle Vue Way Swansea,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
522281,Belle Vue Way Swansea,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
522281,Belle Vue Way Swansea,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
522281,Belle Vue Way Swansea,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
522281,Belle Vue Way Swansea,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
522281,Belle Vue Way Swansea,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
522281,Belle Vue Way Swansea,2023-06-08T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
522281,Belle Vue Way Swansea,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
522281,Belle Vue Way Swansea,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.69
522281,Belle Vue Way Swansea,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.6
522281,Belle Vue Way Swansea,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.43
522281,Belle Vue Way Swansea,2023-06-08T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
522281,Belle Vue Way Swansea,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
522281,Belle Vue Way Swansea,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
522281,Belle Vue Way Swansea,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,30.9
522281,Belle Vue Way Swansea,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
522281,Belle Vue Way Swansea,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
522281,Belle Vue Way Swansea,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
522281,Belle Vue Way Swansea,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
522281,Belle Vue Way Swansea,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
522281,Belle Vue Way Swansea,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
522281,Belle Vue Way Swansea,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,9.81
522281,Belle Vue Way Swansea,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.73
522281,Belle Vue Way Swansea,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,9.8
522281,Belle Vue Way Swansea,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
522281,Belle Vue Way Swansea,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
522281,Belle Vue Way Swansea,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
522281,Belle Vue Way Swansea,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
522281,Belle Vue Way Swansea,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
522281,Belle Vue Way Swansea,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
522281,Belle Vue Way Swansea,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.23
522281,Belle Vue Way Swansea,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.39
522281,Belle Vue Way Swansea,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.91
522281,Belle Vue Way Swansea,2023-06-08T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
522281,Belle Vue Way Swansea,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
522281,Belle Vue Way Swansea,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
522281,Belle Vue Way Swansea,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
522281,Belle Vue Way Swansea,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
522281,Belle Vue Way Swansea,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
522281,Belle Vue Way Swansea,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
522281,Belle Vue Way Swansea,2023-06-08T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
522281,Belle Vue Way Swansea,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
522281,Belle Vue Way Swansea,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
522281,Belle Vue Way Swansea,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
522281,Belle Vue Way Swansea,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
522281,Belle Vue Way Swansea,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
522281,Belle Vue Way Swansea,2023-06-08T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,30.7
522281,Belle Vue Way Swansea,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
522281,Belle Vue Way Swansea,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
522281,Belle Vue Way Swansea,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
522281,Belle Vue Way Swansea,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
522281,Belle Vue Way Swansea,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
522281,Belle Vue Way Swansea,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
522281,Belle Vue Way Swansea,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.87
522281,Belle Vue Way Swansea,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.16
522281,Belle Vue Way Swansea,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.29
522281,Belle Vue Way Swansea,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
522281,Belle Vue Way Swansea,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
522281,Belle Vue Way Swansea,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
522281,Belle Vue Way Swansea,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
522281,Belle Vue Way Swansea,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
522281,Belle Vue Way Swansea,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
522281,Belle Vue Way Swansea,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.95
522281,Belle Vue Way Swansea,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.86
522281,Belle Vue Way Swansea,2023-06-08T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
522281,Belle Vue Way Swansea,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
522281,Belle Vue Way Swansea,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
522281,Belle Vue Way Swansea,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
522281,Belle Vue Way Swansea,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
522281,Belle Vue Way Swansea,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
522281,Belle Vue Way Swansea,2023-06-08T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
522281,Belle Vue Way Swansea,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
522281,Belle Vue Way Swansea,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.23
522281,Belle Vue Way Swansea,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
522281,Belle Vue Way Swansea,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
522281,Belle Vue Way Swansea,2023-06-08T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
522281,Belle Vue Way Swansea,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,30.4
522281,Belle Vue Way Swansea,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
522281,Belle Vue Way Swansea,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
522281,Belle Vue Way Swansea,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
522281,Belle Vue Way Swansea,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
522281,Belle Vue Way Swansea,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
522281,Belle Vue Way Swansea,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
522281,Belle Vue Way Swansea,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
522281,Belle Vue Way Swansea,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.6
522281,Belle Vue Way Swansea,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.63
522281,Belle Vue Way Swansea,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.71
522281,Belle Vue Way Swansea,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
522281,Belle Vue Way Swansea,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
522281,Belle Vue Way Swansea,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
522281,Belle Vue Way Swansea,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
522281,Belle Vue Way Swansea,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
522281,Belle Vue Way Swansea,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.35
522281,Belle Vue Way Swansea,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.42
522281,Belle Vue Way Swansea,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.15
522281,Belle Vue Way Swansea,2023-06-08T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
522281,Belle Vue Way Swansea,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
522281,Belle Vue Way Swansea,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
522281,Belle Vue Way Swansea,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
522281,Belle Vue Way Swansea,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.83
522281,Belle Vue Way Swansea,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
522281,Belle Vue Way Swansea,2023-06-08T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
522281,Belle Vue Way Swansea,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
522281,Belle Vue Way Swansea,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.08
522281,Belle Vue Way Swansea,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
522281,Belle Vue Way Swansea,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.56
522281,Belle Vue Way Swansea,2023-06-08T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
522281,Belle Vue Way Swansea,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
522281,Belle Vue Way Swansea,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
522281,Belle Vue Way Swansea,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
522281,Belle Vue Way Swansea,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,30.2
522281,Belle Vue Way Swansea,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
522281,Belle Vue Way Swansea,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
522281,Belle Vue Way Swansea,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
522281,Belle Vue Way Swansea,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
522281,Belle Vue Way Swansea,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
522281,Belle Vue Way Swansea,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
522281,Belle Vue Way Swansea,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
522281,Belle Vue Way Swansea,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.8
522281,Belle Vue Way Swansea,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.33
522281,Belle Vue Way Swansea,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.73
522281,Belle Vue Way Swansea,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
522281,Belle Vue Way Swansea,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
