Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
522281,Belle Vue Way Swansea,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
522281,Belle Vue Way Swansea,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.14
522281,Belle Vue Way Swansea,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.4
522281,Belle Vue Way Swansea,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.35
522281,Belle Vue Way Swansea,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.48
522281,Belle Vue Way Swansea,2023-06-08T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
522281,Belle Vue Way Swansea,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
522281,Belle Vue Way Swansea,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
522281,Belle Vue Way Swansea,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
522281,Belle Vue Way Swansea,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
522281,Belle Vue Way Swansea,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
522281,Belle Vue Way Swansea,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.55
522281,Belle Vue Way Swansea,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
522281,Belle Vue Way Swansea,2023-06-08T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
522281,Belle Vue Way Swansea,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
522281,Belle Vue Way Swansea,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
522281,Belle Vue Way Swansea,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
522281,Belle Vue Way Swansea,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
522281,Belle Vue Way Swansea,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
522281,Belle Vue Way Swansea,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
522281,Belle Vue Way Swansea,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.72
522281,Belle Vue Way Swansea,2023-06-08T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
522281,Belle Vue Way Swansea,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
522281,Belle Vue Way Swansea,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,30.0
522281,Belle Vue Way Swansea,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
522281,Belle Vue Way Swansea,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
522281,Belle Vue Way Swansea,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
522281,Belle Vue Way Swansea,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
522281,Belle Vue Way Swansea,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
522281,Belle Vue Way Swansea,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
522281,Belle Vue Way Swansea,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
522281,Belle Vue Way Swansea,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.39
522281,Belle Vue Way Swansea,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.13
522281,Belle Vue Way Swansea,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.44
522281,Belle Vue Way Swansea,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
522281,Belle Vue Way Swansea,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
522281,Belle Vue Way Swansea,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
522281,Belle Vue Way Swansea,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
522281,Belle Vue Way Swansea,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
522281,Belle Vue Way Swansea,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
522281,Belle Vue Way Swansea,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.9
522281,Belle Vue Way Swansea,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.59
522281,Belle Vue Way Swansea,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.29
522281,Belle Vue Way Swansea,2023-06-08T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
522281,Belle Vue Way Swansea,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
522281,Belle Vue Way Swansea,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.2
522281,Belle Vue Way Swansea,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
522281,Belle Vue Way Swansea,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
522281,Belle Vue Way Swansea,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
522281,Belle Vue Way Swansea,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
522281,Belle Vue Way Swansea,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
522281,Belle Vue Way Swansea,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
522281,Belle Vue Way Swansea,2023-06-08T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
522281,Belle Vue Way Swansea,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
522281,Belle Vue Way Swansea,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
522281,Belle Vue Way Swansea,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
522281,Belle Vue Way Swansea,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
522281,Belle Vue Way Swansea,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
522281,Belle Vue Way Swansea,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
522281,Belle Vue Way Swansea,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.23
522281,Belle Vue Way Swansea,2023-06-08T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
522281,Belle Vue Way Swansea,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,29.9
522281,Belle Vue Way Swansea,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
522281,Belle Vue Way Swansea,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
522281,Belle Vue Way Swansea,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
522281,Belle Vue Way Swansea,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
522281,Belle Vue Way Swansea,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
522281,Belle Vue Way Swansea,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
522281,Belle Vue Way Swansea,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
522281,Belle Vue Way Swansea,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
522281,Belle Vue Way Swansea,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.45
522281,Belle Vue Way Swansea,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.95
522281,Belle Vue Way Swansea,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.69
522281,Belle Vue Way Swansea,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
522281,Belle Vue Way Swansea,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
522281,Belle Vue Way Swansea,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
522281,Belle Vue Way Swansea,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
522281,Belle Vue Way Swansea,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.3
522281,Belle Vue Way Swansea,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
522281,Belle Vue Way Swansea,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.66
522281,Belle Vue Way Swansea,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.72
522281,Belle Vue Way Swansea,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.92
522281,Belle Vue Way Swansea,2023-06-08T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
522281,Belle Vue Way Swansea,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
522281,Belle Vue Way Swansea,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
522281,Belle Vue Way Swansea,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
522281,Belle Vue Way Swansea,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
522281,Belle Vue Way Swansea,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
522281,Belle Vue Way Swansea,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
522281,Belle Vue Way Swansea,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
522281,Belle Vue Way Swansea,2023-06-08T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
522281,Belle Vue Way Swansea,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
522281,Belle Vue Way Swansea,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
522281,Belle Vue Way Swansea,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
522281,Belle Vue Way Swansea,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
522281,Belle Vue Way Swansea,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
522281,Belle Vue Way Swansea,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.37
522281,Belle Vue Way Swansea,2023-06-08T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
522281,Belle Vue Way Swansea,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
522281,Belle Vue Way Swansea,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,29.7
522281,Belle Vue Way Swansea,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
522281,Belle Vue Way Swansea,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
522281,Belle Vue Way Swansea,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
522281,Belle Vue Way Swansea,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
522281,Belle Vue Way Swansea,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
522281,Belle Vue Way Swansea,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
522281,Belle Vue Way Swansea,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.25
522281,Belle Vue Way Swansea,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.63
522281,Belle Vue Way Swansea,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.89
522281,Belle Vue Way Swansea,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
522281,Belle Vue Way Swansea,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
522281,Belle Vue Way Swansea,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
522281,Belle Vue Way Swansea,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
522281,Belle Vue Way Swansea,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
522281,Belle Vue Way Swansea,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
522281,Belle Vue Way Swansea,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
522281,Belle Vue Way Swansea,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.68
522281,Belle Vue Way Swansea,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.65
522281,Belle Vue Way Swansea,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.05
522281,Belle Vue Way Swansea,2023-06-08T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
522281,Belle Vue Way Swansea,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
522281,Belle Vue Way Swansea,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
522281,Belle Vue Way Swansea,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
522281,Belle Vue Way Swansea,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.44
522281,Belle Vue Way Swansea,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
522281,Belle Vue Way Swansea,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
522281,Belle Vue Way Swansea,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
522281,Belle Vue Way Swansea,2023-06-08T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
522281,Belle Vue Way Swansea,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
522281,Belle Vue Way Swansea,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
522281,Belle Vue Way Swansea,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.98
522281,Belle Vue Way Swansea,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.06
522281,Belle Vue Way Swansea,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.4
522281,Belle Vue Way Swansea,2023-06-08T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,29.6
522281,Belle Vue Way Swansea,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
522281,Belle Vue Way Swansea,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
522281,Belle Vue Way Swansea,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
522281,Belle Vue Way Swansea,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
522281,Belle Vue Way Swansea,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
522281,Belle Vue Way Swansea,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
522281,Belle Vue Way Swansea,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
522281,Belle Vue Way Swansea,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
522281,Belle Vue Way Swansea,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
522281,Belle Vue Way Swansea,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.76
522281,Belle Vue Way Swansea,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.05
522281,Belle Vue Way Swansea,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.67
522281,Belle Vue Way Swansea,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
522281,Belle Vue Way Swansea,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
522281,Belle Vue Way Swansea,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
522281,Belle Vue Way Swansea,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
522281,Belle Vue Way Swansea,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
522281,Belle Vue Way Swansea,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
522281,Belle Vue Way Swansea,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.21
522281,Belle Vue Way Swansea,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.44
522281,Belle Vue Way Swansea,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
522281,Belle Vue Way Swansea,2023-06-08T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
522281,Belle Vue Way Swansea,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.7
522281,Belle Vue Way Swansea,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
522281,Belle Vue Way Swansea,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
522281,Belle Vue Way Swansea,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
522281,Belle Vue Way Swansea,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
522281,Belle Vue Way Swansea,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.89
522281,Belle Vue Way Swansea,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
522281,Belle Vue Way Swansea,2023-06-08T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
522281,Belle Vue Way Swansea,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
522281,Belle Vue Way Swansea,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.88
522281,Belle Vue Way Swansea,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.11
522281,Belle Vue Way Swansea,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.46
522281,Belle Vue Way Swansea,2023-06-08T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
522281,Belle Vue Way Swansea,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,29.5
522281,Belle Vue Way Swansea,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
522281,Belle Vue Way Swansea,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
522281,Belle Vue Way Swansea,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
522281,Belle Vue Way Swansea,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
522281,Belle Vue Way Swansea,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
522281,Belle Vue Way Swansea,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
522281,Belle Vue Way Swansea,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
522281,Belle Vue Way Swansea,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.96
522281,Belle Vue Way Swansea,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.58
522281,Belle Vue Way Swansea,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.36
522281,Belle Vue Way Swansea,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
522281,Belle Vue Way Swansea,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
522281,Belle Vue Way Swansea,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
522281,Belle Vue Way Swansea,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
522281,Belle Vue Way Swansea,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
522281,Belle Vue Way Swansea,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
522281,Belle Vue Way Swansea,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.34
522281,Belle Vue Way Swansea,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.22
522281,Belle Vue Way Swansea,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.04
522281,Belle Vue Way Swansea,2023-06-08T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
522281,Belle Vue Way Swansea,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.6
522281,Belle Vue Way Swansea,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
522281,Belle Vue Way Swansea,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
522281,Belle Vue Way Swansea,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
522281,Belle Vue Way Swansea,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.5
522281,Belle Vue Way Swansea,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
522281,Belle Vue Way Swansea,2023-06-08T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
522281,Belle Vue Way Swansea,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
522281,Belle Vue Way Swansea,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
522281,Belle Vue Way Swansea,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.6
522281,Belle Vue Way Swansea,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.82
522281,Belle Vue Way Swansea,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.99
522281,Belle Vue Way Swansea,2023-06-08T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,29.4
522281,Belle Vue Way Swansea,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
522281,Belle Vue Way Swansea,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
522281,Belle Vue Way Swansea,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
522281,Belle Vue Way Swansea,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
522281,Belle Vue Way Swansea,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
522281,Belle Vue Way Swansea,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
522281,Belle Vue Way Swansea,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
522281,Belle Vue Way Swansea,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
522281,Belle Vue Way Swansea,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.19
522281,Belle Vue Way Swansea,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.23
522281,Belle Vue Way Swansea,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.65
522281,Belle Vue Way Swansea,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
522281,Belle Vue Way Swansea,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
522281,Belle Vue Way Swansea,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
522281,Belle Vue Way Swansea,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
522281,Belle Vue Way Swansea,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
522281,Belle Vue Way Swansea,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
522281,Belle Vue Way Swansea,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.74
522281,Belle Vue Way Swansea,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.05
522281,Belle Vue Way Swansea,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.77
522281,Belle Vue Way Swansea,2023-06-08T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
522281,Belle Vue Way Swansea,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
522281,Belle Vue Way Swansea,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.9
522281,Belle Vue Way Swansea,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
522281,Belle Vue Way Swansea,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
522281,Belle Vue Way Swansea,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.4
522281,Belle Vue Way Swansea,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
522281,Belle Vue Way Swansea,2023-06-08T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
522281,Belle Vue Way Swansea,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
522281,Belle Vue Way Swansea,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
522281,Belle Vue Way Swansea,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.97
522281,Belle Vue Way Swansea,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.09
522281,Belle Vue Way Swansea,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.41
522281,Belle Vue Way Swansea,2023-06-08T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,29.4
522281,Belle Vue Way Swansea,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
522281,Belle Vue Way Swansea,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
522281,Belle Vue Way Swansea,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
522281,Belle Vue Way Swansea,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
522281,Belle Vue Way Swansea,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
522281,Belle Vue Way Swansea,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
522281,Belle Vue Way Swansea,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.9
522281,Belle Vue Way Swansea,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.04
522281,Belle Vue Way Swansea,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.33
522281,Belle Vue Way Swansea,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
522281,Belle Vue Way Swansea,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
522281,Belle Vue Way Swansea,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
522281,Belle Vue Way Swansea,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
522281,Belle Vue Way Swansea,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
522281,Belle Vue Way Swansea,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
522281,Belle Vue Way Swansea,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.72
522281,Belle Vue Way Swansea,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.03
522281,Belle Vue Way Swansea,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.09
522281,Belle Vue Way Swansea,2023-06-08T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
522281,Belle Vue Way Swansea,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
522281,Belle Vue Way Swansea,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.3
522281,Belle Vue Way Swansea,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
522281,Belle Vue Way Swansea,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
522281,Belle Vue Way Swansea,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
522281,Belle Vue Way Swansea,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
522281,Belle Vue Way Swansea,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.4
522281,Belle Vue Way Swansea,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
522281,Belle Vue Way Swansea,2023-06-08T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
522281,Belle Vue Way Swansea,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
522281,Belle Vue Way Swansea,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
522281,Belle Vue Way Swansea,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
522281,Belle Vue Way Swansea,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.89
522281,Belle Vue Way Swansea,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.92
522281,Belle Vue Way Swansea,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.07
522281,Belle Vue Way Swansea,2023-06-08T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
522281,Belle Vue Way Swansea,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
522281,Belle Vue Way Swansea,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,29.4
522281,Belle Vue Way Swansea,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
522281,Belle Vue Way Swansea,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
522281,Belle Vue Way Swansea,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
522281,Belle Vue Way Swansea,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
522281,Belle Vue Way Swansea,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
522281,Belle Vue Way Swansea,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
522281,Belle Vue Way Swansea,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
522281,Belle Vue Way Swansea,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.88
522281,Belle Vue Way Swansea,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.18
522281,Belle Vue Way Swansea,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.6
522281,Belle Vue Way Swansea,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
522281,Belle Vue Way Swansea,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
522281,Belle Vue Way Swansea,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
522281,Belle Vue Way Swansea,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
522281,Belle Vue Way Swansea,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
522281,Belle Vue Way Swansea,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
522281,Belle Vue Way Swansea,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
522281,Belle Vue Way Swansea,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.92
522281,Belle Vue Way Swansea,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.17
522281,Belle Vue Way Swansea,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.13
522281,Belle Vue Way Swansea,2023-06-08T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
522281,Belle Vue Way Swansea,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
522281,Belle Vue Way Swansea,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.8
522281,Belle Vue Way Swansea,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
522281,Belle Vue Way Swansea,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
522281,Belle Vue Way Swansea,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
522281,Belle Vue Way Swansea,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.49
522281,Belle Vue Way Swansea,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
522281,Belle Vue Way Swansea,2023-06-08T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
522281,Belle Vue Way Swansea,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
522281,Belle Vue Way Swansea,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
522281,Belle Vue Way Swansea,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
522281,Belle Vue Way Swansea,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.67
522281,Belle Vue Way Swansea,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.05
522281,Belle Vue Way Swansea,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.46
522281,Belle Vue Way Swansea,2023-06-08T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
522281,Belle Vue Way Swansea,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,29.3
522281,Belle Vue Way Swansea,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
522281,Belle Vue Way Swansea,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
522281,Belle Vue Way Swansea,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
522281,Belle Vue Way Swansea,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
522281,Belle Vue Way Swansea,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
522281,Belle Vue Way Swansea,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
522281,Belle Vue Way Swansea,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.38
522281,Belle Vue Way Swansea,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.47
522281,Belle Vue Way Swansea,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.98
522281,Belle Vue Way Swansea,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
522281,Belle Vue Way Swansea,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
522281,Belle Vue Way Swansea,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
522281,Belle Vue Way Swansea,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
522281,Belle Vue Way Swansea,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
522281,Belle Vue Way Swansea,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
522281,Belle Vue Way Swansea,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
522281,Belle Vue Way Swansea,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.46
522281,Belle Vue Way Swansea,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.1
522281,Belle Vue Way Swansea,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.69
522281,Belle Vue Way Swansea,2023-06-08T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
522281,Belle Vue Way Swansea,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
522281,Belle Vue Way Swansea,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.3
522281,Belle Vue Way Swansea,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
522281,Belle Vue Way Swansea,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
522281,Belle Vue Way Swansea,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
522281,Belle Vue Way Swansea,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
522281,Belle Vue Way Swansea,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.77
522281,Belle Vue Way Swansea,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.35
522281,Belle Vue Way Swansea,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
522281,Belle Vue Way Swansea,2023-06-08T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
522281,Belle Vue Way Swansea,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
522281,Belle Vue Way Swansea,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
522281,Belle Vue Way Swansea,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
522281,Belle Vue Way Swansea,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
522281,Belle Vue Way Swansea,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.51
522281,Belle Vue Way Swansea,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.13
522281,Belle Vue Way Swansea,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.4
522281,Belle Vue Way Swansea,2023-06-08T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,29.3
522281,Belle Vue Way Swansea,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
522281,Belle Vue Way Swansea,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
522281,Belle Vue Way Swansea,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
522281,Belle Vue Way Swansea,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
522281,Belle Vue Way Swansea,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
522281,Belle Vue Way Swansea,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
522281,Belle Vue Way Swansea,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.79
522281,Belle Vue Way Swansea,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.76
522281,Belle Vue Way Swansea,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.61
522281,Belle Vue Way Swansea,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
522281,Belle Vue Way Swansea,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
522281,Belle Vue Way Swansea,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
522281,Belle Vue Way Swansea,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
522281,Belle Vue Way Swansea,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
522281,Belle Vue Way Swansea,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
522281,Belle Vue Way Swansea,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
522281,Belle Vue Way Swansea,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.51
522281,Belle Vue Way Swansea,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.35
522281,Belle Vue Way Swansea,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.12
522281,Belle Vue Way Swansea,2023-06-08T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
522281,Belle Vue Way Swansea,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
522281,Belle Vue Way Swansea,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
522281,Belle Vue Way Swansea,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
522281,Belle Vue Way Swansea,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
522281,Belle Vue Way Swansea,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
522281,Belle Vue Way Swansea,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
522281,Belle Vue Way Swansea,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
522281,Belle Vue Way Swansea,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
522281,Belle Vue Way Swansea,2023-06-08T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
522281,Belle Vue Way Swansea,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
522281,Belle Vue Way Swansea,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.34
522281,Belle Vue Way Swansea,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.26
522281,Belle Vue Way Swansea,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.76
522281,Belle Vue Way Swansea,2023-06-08T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
522281,Belle Vue Way Swansea,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
