Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,29.3
522281,Belle Vue Way Swansea,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
522281,Belle Vue Way Swansea,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
522281,Belle Vue Way Swansea,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
522281,Belle Vue Way Swansea,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
522281,Belle Vue Way Swansea,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
522281,Belle Vue Way Swansea,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
522281,Belle Vue Way Swansea,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
522281,Belle Vue Way Swansea,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
522281,Belle Vue Way Swansea,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
522281,Belle Vue Way Swansea,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.74
522281,Belle Vue Way Swansea,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.64
522281,Belle Vue Way Swansea,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
522281,Belle Vue Way Swansea,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
522281,Belle Vue Way Swansea,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
522281,Belle Vue Way Swansea,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
522281,Belle Vue Way Swansea,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
522281,Belle Vue Way Swansea,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.69
522281,Belle Vue Way Swansea,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.07
522281,Belle Vue Way Swansea,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.33
522281,Belle Vue Way Swansea,2023-06-08T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
522281,Belle Vue Way Swansea,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
522281,Belle Vue Way Swansea,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
522281,Belle Vue Way Swansea,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
522281,Belle Vue Way Swansea,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
522281,Belle Vue Way Swansea,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
522281,Belle Vue Way Swansea,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
522281,Belle Vue Way Swansea,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
522281,Belle Vue Way Swansea,2023-06-08T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
522281,Belle Vue Way Swansea,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
522281,Belle Vue Way Swansea,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.22
522281,Belle Vue Way Swansea,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.97
522281,Belle Vue Way Swansea,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.79
522281,Belle Vue Way Swansea,2023-06-08T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,29.3
522281,Belle Vue Way Swansea,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
522281,Belle Vue Way Swansea,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
522281,Belle Vue Way Swansea,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
522281,Belle Vue Way Swansea,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
522281,Belle Vue Way Swansea,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
522281,Belle Vue Way Swansea,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
522281,Belle Vue Way Swansea,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.06
522281,Belle Vue Way Swansea,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.81
522281,Belle Vue Way Swansea,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.27
522281,Belle Vue Way Swansea,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
522281,Belle Vue Way Swansea,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
522281,Belle Vue Way Swansea,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
522281,Belle Vue Way Swansea,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
522281,Belle Vue Way Swansea,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
522281,Belle Vue Way Swansea,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
522281,Belle Vue Way Swansea,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.46
522281,Belle Vue Way Swansea,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.72
522281,Belle Vue Way Swansea,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.81
522281,Belle Vue Way Swansea,2023-06-08T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
522281,Belle Vue Way Swansea,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
522281,Belle Vue Way Swansea,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
522281,Belle Vue Way Swansea,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.42
522281,Belle Vue Way Swansea,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
522281,Belle Vue Way Swansea,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
522281,Belle Vue Way Swansea,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.15
522281,Belle Vue Way Swansea,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
522281,Belle Vue Way Swansea,2023-06-08T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
522281,Belle Vue Way Swansea,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
522281,Belle Vue Way Swansea,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
522281,Belle Vue Way Swansea,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.19
522281,Belle Vue Way Swansea,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.09
522281,Belle Vue Way Swansea,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
522281,Belle Vue Way Swansea,2023-06-08T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
522281,Belle Vue Way Swansea,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
522281,Belle Vue Way Swansea,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,29.3
522281,Belle Vue Way Swansea,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
522281,Belle Vue Way Swansea,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
522281,Belle Vue Way Swansea,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
522281,Belle Vue Way Swansea,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
522281,Belle Vue Way Swansea,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
522281,Belle Vue Way Swansea,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
522281,Belle Vue Way Swansea,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
522281,Belle Vue Way Swansea,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
522281,Belle Vue Way Swansea,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
522281,Belle Vue Way Swansea,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.78
522281,Belle Vue Way Swansea,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.18
522281,Belle Vue Way Swansea,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
522281,Belle Vue Way Swansea,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
522281,Belle Vue Way Swansea,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
522281,Belle Vue Way Swansea,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
522281,Belle Vue Way Swansea,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
522281,Belle Vue Way Swansea,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
522281,Belle Vue Way Swansea,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
522281,Belle Vue Way Swansea,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.87
522281,Belle Vue Way Swansea,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.95
522281,Belle Vue Way Swansea,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.56
522281,Belle Vue Way Swansea,2023-06-08T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
522281,Belle Vue Way Swansea,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
522281,Belle Vue Way Swansea,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
522281,Belle Vue Way Swansea,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
522281,Belle Vue Way Swansea,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
522281,Belle Vue Way Swansea,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
522281,Belle Vue Way Swansea,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
522281,Belle Vue Way Swansea,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
522281,Belle Vue Way Swansea,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
522281,Belle Vue Way Swansea,2023-06-08T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
522281,Belle Vue Way Swansea,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
522281,Belle Vue Way Swansea,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.13
522281,Belle Vue Way Swansea,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.31
522281,Belle Vue Way Swansea,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.11
522281,Belle Vue Way Swansea,2023-06-08T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
522281,Belle Vue Way Swansea,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,29.3
522281,Belle Vue Way Swansea,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
522281,Belle Vue Way Swansea,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
522281,Belle Vue Way Swansea,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
522281,Belle Vue Way Swansea,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
522281,Belle Vue Way Swansea,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
522281,Belle Vue Way Swansea,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
522281,Belle Vue Way Swansea,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
522281,Belle Vue Way Swansea,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.62
522281,Belle Vue Way Swansea,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.97
522281,Belle Vue Way Swansea,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.9
522281,Belle Vue Way Swansea,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
522281,Belle Vue Way Swansea,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
522281,Belle Vue Way Swansea,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
522281,Belle Vue Way Swansea,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
522281,Belle Vue Way Swansea,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
522281,Belle Vue Way Swansea,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
522281,Belle Vue Way Swansea,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.19
522281,Belle Vue Way Swansea,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.66
522281,Belle Vue Way Swansea,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.04
522281,Belle Vue Way Swansea,2023-06-08T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
522281,Belle Vue Way Swansea,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
522281,Belle Vue Way Swansea,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.39
522281,Belle Vue Way Swansea,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
522281,Belle Vue Way Swansea,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
522281,Belle Vue Way Swansea,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
522281,Belle Vue Way Swansea,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
522281,Belle Vue Way Swansea,2023-06-08T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
522281,Belle Vue Way Swansea,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.47
522281,Belle Vue Way Swansea,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.18
522281,Belle Vue Way Swansea,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.61
522281,Belle Vue Way Swansea,2023-06-08T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
522281,Belle Vue Way Swansea,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,29.3
522281,Belle Vue Way Swansea,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
522281,Belle Vue Way Swansea,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
522281,Belle Vue Way Swansea,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
522281,Belle Vue Way Swansea,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
522281,Belle Vue Way Swansea,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
522281,Belle Vue Way Swansea,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
522281,Belle Vue Way Swansea,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.82
522281,Belle Vue Way Swansea,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.54
522281,Belle Vue Way Swansea,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.91
522281,Belle Vue Way Swansea,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
522281,Belle Vue Way Swansea,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
522281,Belle Vue Way Swansea,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
522281,Belle Vue Way Swansea,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
522281,Belle Vue Way Swansea,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
522281,Belle Vue Way Swansea,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
522281,Belle Vue Way Swansea,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.18
522281,Belle Vue Way Swansea,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.08
522281,Belle Vue Way Swansea,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.55
522281,Belle Vue Way Swansea,2023-06-08T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
522281,Belle Vue Way Swansea,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
522281,Belle Vue Way Swansea,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
522281,Belle Vue Way Swansea,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.42
522281,Belle Vue Way Swansea,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
522281,Belle Vue Way Swansea,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
522281,Belle Vue Way Swansea,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.57
522281,Belle Vue Way Swansea,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
522281,Belle Vue Way Swansea,2023-06-08T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
522281,Belle Vue Way Swansea,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
522281,Belle Vue Way Swansea,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.97
522281,Belle Vue Way Swansea,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.91
522281,Belle Vue Way Swansea,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.83
522281,Belle Vue Way Swansea,2023-06-08T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
522281,Belle Vue Way Swansea,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,29.3
522281,Belle Vue Way Swansea,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
522281,Belle Vue Way Swansea,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
522281,Belle Vue Way Swansea,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
522281,Belle Vue Way Swansea,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
522281,Belle Vue Way Swansea,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
522281,Belle Vue Way Swansea,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
522281,Belle Vue Way Swansea,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
522281,Belle Vue Way Swansea,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.39
522281,Belle Vue Way Swansea,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.87
522281,Belle Vue Way Swansea,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.4
522281,Belle Vue Way Swansea,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
522281,Belle Vue Way Swansea,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
522281,Belle Vue Way Swansea,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
522281,Belle Vue Way Swansea,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
522281,Belle Vue Way Swansea,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
522281,Belle Vue Way Swansea,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
522281,Belle Vue Way Swansea,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.08
522281,Belle Vue Way Swansea,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.15
522281,Belle Vue Way Swansea,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
522281,Belle Vue Way Swansea,2023-06-08T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
522281,Belle Vue Way Swansea,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
522281,Belle Vue Way Swansea,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
522281,Belle Vue Way Swansea,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
522281,Belle Vue Way Swansea,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
522281,Belle Vue Way Swansea,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
522281,Belle Vue Way Swansea,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
522281,Belle Vue Way Swansea,2023-06-08T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
522281,Belle Vue Way Swansea,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
522281,Belle Vue Way Swansea,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.48
522281,Belle Vue Way Swansea,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.84
522281,Belle Vue Way Swansea,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.96
522281,Belle Vue Way Swansea,2023-06-08T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,29.3
522281,Belle Vue Way Swansea,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
522281,Belle Vue Way Swansea,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
522281,Belle Vue Way Swansea,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
522281,Belle Vue Way Swansea,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
522281,Belle Vue Way Swansea,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
522281,Belle Vue Way Swansea,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.33
522281,Belle Vue Way Swansea,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.99
522281,Belle Vue Way Swansea,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.01
522281,Belle Vue Way Swansea,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
522281,Belle Vue Way Swansea,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
522281,Belle Vue Way Swansea,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
522281,Belle Vue Way Swansea,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
522281,Belle Vue Way Swansea,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.27
522281,Belle Vue Way Swansea,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.22
522281,Belle Vue Way Swansea,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.94
522281,Belle Vue Way Swansea,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
522281,Belle Vue Way Swansea,2023-06-08T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
522281,Belle Vue Way Swansea,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
522281,Belle Vue Way Swansea,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.6
522281,Belle Vue Way Swansea,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
522281,Belle Vue Way Swansea,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
522281,Belle Vue Way Swansea,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.27
522281,Belle Vue Way Swansea,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
522281,Belle Vue Way Swansea,2023-06-08T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
522281,Belle Vue Way Swansea,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
522281,Belle Vue Way Swansea,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.63
522281,Belle Vue Way Swansea,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.93
522281,Belle Vue Way Swansea,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.54
522281,Belle Vue Way Swansea,2023-06-08T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
522281,Belle Vue Way Swansea,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,29.4
522281,Belle Vue Way Swansea,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
522281,Belle Vue Way Swansea,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
522281,Belle Vue Way Swansea,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
522281,Belle Vue Way Swansea,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
522281,Belle Vue Way Swansea,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
522281,Belle Vue Way Swansea,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
522281,Belle Vue Way Swansea,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
522281,Belle Vue Way Swansea,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.82
522281,Belle Vue Way Swansea,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.29
522281,Belle Vue Way Swansea,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.02
522281,Belle Vue Way Swansea,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
522281,Belle Vue Way Swansea,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
522281,Belle Vue Way Swansea,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
522281,Belle Vue Way Swansea,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
522281,Belle Vue Way Swansea,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
522281,Belle Vue Way Swansea,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
522281,Belle Vue Way Swansea,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
522281,Belle Vue Way Swansea,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.56
522281,Belle Vue Way Swansea,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.75
522281,Belle Vue Way Swansea,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.12
522281,Belle Vue Way Swansea,2023-06-08T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
522281,Belle Vue Way Swansea,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
522281,Belle Vue Way Swansea,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
522281,Belle Vue Way Swansea,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
522281,Belle Vue Way Swansea,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
522281,Belle Vue Way Swansea,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
522281,Belle Vue Way Swansea,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
522281,Belle Vue Way Swansea,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.06
522281,Belle Vue Way Swansea,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
522281,Belle Vue Way Swansea,2023-06-08T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
522281,Belle Vue Way Swansea,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
522281,Belle Vue Way Swansea,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
522281,Belle Vue Way Swansea,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
522281,Belle Vue Way Swansea,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
522281,Belle Vue Way Swansea,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.79
522281,Belle Vue Way Swansea,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.97
522281,Belle Vue Way Swansea,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.49
522281,Belle Vue Way Swansea,2023-06-08T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
522281,Belle Vue Way Swansea,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,29.4
522281,Belle Vue Way Swansea,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
522281,Belle Vue Way Swansea,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
522281,Belle Vue Way Swansea,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
522281,Belle Vue Way Swansea,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
522281,Belle Vue Way Swansea,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
522281,Belle Vue Way Swansea,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
522281,Belle Vue Way Swansea,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
522281,Belle Vue Way Swansea,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
522281,Belle Vue Way Swansea,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.05
522281,Belle Vue Way Swansea,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.86
522281,Belle Vue Way Swansea,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.24
522281,Belle Vue Way Swansea,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
522281,Belle Vue Way Swansea,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
522281,Belle Vue Way Swansea,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
522281,Belle Vue Way Swansea,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
522281,Belle Vue Way Swansea,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
522281,Belle Vue Way Swansea,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
522281,Belle Vue Way Swansea,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
522281,Belle Vue Way Swansea,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.77
522281,Belle Vue Way Swansea,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.67
522281,Belle Vue Way Swansea,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
522281,Belle Vue Way Swansea,2023-06-08T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
522281,Belle Vue Way Swansea,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
522281,Belle Vue Way Swansea,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
522281,Belle Vue Way Swansea,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
522281,Belle Vue Way Swansea,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
522281,Belle Vue Way Swansea,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.18
522281,Belle Vue Way Swansea,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
522281,Belle Vue Way Swansea,2023-06-08T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
522281,Belle Vue Way Swansea,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
522281,Belle Vue Way Swansea,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
522281,Belle Vue Way Swansea,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.8
522281,Belle Vue Way Swansea,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.69
522281,Belle Vue Way Swansea,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.52
522281,Belle Vue Way Swansea,2023-06-08T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
522281,Belle Vue Way Swansea,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,29.5
522281,Belle Vue Way Swansea,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
522281,Belle Vue Way Swansea,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
522281,Belle Vue Way Swansea,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
522281,Belle Vue Way Swansea,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
522281,Belle Vue Way Swansea,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
522281,Belle Vue Way Swansea,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
522281,Belle Vue Way Swansea,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
522281,Belle Vue Way Swansea,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.54
522281,Belle Vue Way Swansea,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.67
522281,Belle Vue Way Swansea,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.37
522281,Belle Vue Way Swansea,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
522281,Belle Vue Way Swansea,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
522281,Belle Vue Way Swansea,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
522281,Belle Vue Way Swansea,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
522281,Belle Vue Way Swansea,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
522281,Belle Vue Way Swansea,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.27
522281,Belle Vue Way Swansea,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
522281,Belle Vue Way Swansea,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.75
522281,Belle Vue Way Swansea,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.92
522281,Belle Vue Way Swansea,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.83
522281,Belle Vue Way Swansea,2023-06-08T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
522281,Belle Vue Way Swansea,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
522281,Belle Vue Way Swansea,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
522281,Belle Vue Way Swansea,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
522281,Belle Vue Way Swansea,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
522281,Belle Vue Way Swansea,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
522281,Belle Vue Way Swansea,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
522281,Belle Vue Way Swansea,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
522281,Belle Vue Way Swansea,2023-06-08T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
522281,Belle Vue Way Swansea,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.98
522281,Belle Vue Way Swansea,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.46
522281,Belle Vue Way Swansea,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.86
522281,Belle Vue Way Swansea,2023-06-08T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
522281,Belle Vue Way Swansea,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
522281,Belle Vue Way Swansea,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,29.6
522281,Belle Vue Way Swansea,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
522281,Belle Vue Way Swansea,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
522281,Belle Vue Way Swansea,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
522281,Belle Vue Way Swansea,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
522281,Belle Vue Way Swansea,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
522281,Belle Vue Way Swansea,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
522281,Belle Vue Way Swansea,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
522281,Belle Vue Way Swansea,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.62
522281,Belle Vue Way Swansea,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.7
522281,Belle Vue Way Swansea,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.51
522281,Belle Vue Way Swansea,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
522281,Belle Vue Way Swansea,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
522281,Belle Vue Way Swansea,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
522281,Belle Vue Way Swansea,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
522281,Belle Vue Way Swansea,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.29
522281,Belle Vue Way Swansea,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
522281,Belle Vue Way Swansea,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.3
522281,Belle Vue Way Swansea,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.08
522281,Belle Vue Way Swansea,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.69
522281,Belle Vue Way Swansea,2023-06-08T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
522281,Belle Vue Way Swansea,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
522281,Belle Vue Way Swansea,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
522281,Belle Vue Way Swansea,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
