Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
522281,Belle Vue Way Swansea,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
522281,Belle Vue Way Swansea,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.49
522281,Belle Vue Way Swansea,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
522281,Belle Vue Way Swansea,2023-06-08T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
522281,Belle Vue Way Swansea,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
522281,Belle Vue Way Swansea,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
522281,Belle Vue Way Swansea,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
522281,Belle Vue Way Swansea,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.65
522281,Belle Vue Way Swansea,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.63
522281,Belle Vue Way Swansea,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.38
522281,Belle Vue Way Swansea,2023-06-08T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
522281,Belle Vue Way Swansea,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
522281,Belle Vue Way Swansea,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,29.7
522281,Belle Vue Way Swansea,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
522281,Belle Vue Way Swansea,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
522281,Belle Vue Way Swansea,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
522281,Belle Vue Way Swansea,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
522281,Belle Vue Way Swansea,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
522281,Belle Vue Way Swansea,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
522281,Belle Vue Way Swansea,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
522281,Belle Vue Way Swansea,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.53
522281,Belle Vue Way Swansea,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.47
522281,Belle Vue Way Swansea,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.57
522281,Belle Vue Way Swansea,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
522281,Belle Vue Way Swansea,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
522281,Belle Vue Way Swansea,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
522281,Belle Vue Way Swansea,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
522281,Belle Vue Way Swansea,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
522281,Belle Vue Way Swansea,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.48
522281,Belle Vue Way Swansea,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
522281,Belle Vue Way Swansea,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.05
522281,Belle Vue Way Swansea,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.97
522281,Belle Vue Way Swansea,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.53
522281,Belle Vue Way Swansea,2023-06-08T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
522281,Belle Vue Way Swansea,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
522281,Belle Vue Way Swansea,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
522281,Belle Vue Way Swansea,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.44
522281,Belle Vue Way Swansea,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
522281,Belle Vue Way Swansea,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
522281,Belle Vue Way Swansea,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.45
522281,Belle Vue Way Swansea,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
522281,Belle Vue Way Swansea,2023-06-08T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
522281,Belle Vue Way Swansea,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
522281,Belle Vue Way Swansea,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
522281,Belle Vue Way Swansea,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.96
522281,Belle Vue Way Swansea,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.82
522281,Belle Vue Way Swansea,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.08
522281,Belle Vue Way Swansea,2023-06-08T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
522281,Belle Vue Way Swansea,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
522281,Belle Vue Way Swansea,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,29.8
522281,Belle Vue Way Swansea,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
522281,Belle Vue Way Swansea,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
522281,Belle Vue Way Swansea,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
522281,Belle Vue Way Swansea,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
522281,Belle Vue Way Swansea,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
522281,Belle Vue Way Swansea,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
522281,Belle Vue Way Swansea,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
522281,Belle Vue Way Swansea,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
522281,Belle Vue Way Swansea,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.88
522281,Belle Vue Way Swansea,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.98
522281,Belle Vue Way Swansea,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.02
522281,Belle Vue Way Swansea,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
522281,Belle Vue Way Swansea,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
522281,Belle Vue Way Swansea,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
522281,Belle Vue Way Swansea,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
522281,Belle Vue Way Swansea,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.49
522281,Belle Vue Way Swansea,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
522281,Belle Vue Way Swansea,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.93
522281,Belle Vue Way Swansea,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.87
522281,Belle Vue Way Swansea,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.37
522281,Belle Vue Way Swansea,2023-06-08T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
522281,Belle Vue Way Swansea,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
522281,Belle Vue Way Swansea,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
522281,Belle Vue Way Swansea,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
522281,Belle Vue Way Swansea,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.43
522281,Belle Vue Way Swansea,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
522281,Belle Vue Way Swansea,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
522281,Belle Vue Way Swansea,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
522281,Belle Vue Way Swansea,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
522281,Belle Vue Way Swansea,2023-06-08T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
522281,Belle Vue Way Swansea,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
522281,Belle Vue Way Swansea,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.45
522281,Belle Vue Way Swansea,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.8
522281,Belle Vue Way Swansea,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.61
522281,Belle Vue Way Swansea,2023-06-08T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
522281,Belle Vue Way Swansea,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
522281,Belle Vue Way Swansea,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,29.9
522281,Belle Vue Way Swansea,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
522281,Belle Vue Way Swansea,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
522281,Belle Vue Way Swansea,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
522281,Belle Vue Way Swansea,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
522281,Belle Vue Way Swansea,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
522281,Belle Vue Way Swansea,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
522281,Belle Vue Way Swansea,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.63
522281,Belle Vue Way Swansea,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.73
522281,Belle Vue Way Swansea,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.27
522281,Belle Vue Way Swansea,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
522281,Belle Vue Way Swansea,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
522281,Belle Vue Way Swansea,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
522281,Belle Vue Way Swansea,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
522281,Belle Vue Way Swansea,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
522281,Belle Vue Way Swansea,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
522281,Belle Vue Way Swansea,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.26
522281,Belle Vue Way Swansea,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.77
522281,Belle Vue Way Swansea,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.23
522281,Belle Vue Way Swansea,2023-06-08T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
522281,Belle Vue Way Swansea,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
522281,Belle Vue Way Swansea,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.43
522281,Belle Vue Way Swansea,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
522281,Belle Vue Way Swansea,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
522281,Belle Vue Way Swansea,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
522281,Belle Vue Way Swansea,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
522281,Belle Vue Way Swansea,2023-06-08T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
522281,Belle Vue Way Swansea,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.82
522281,Belle Vue Way Swansea,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.4
522281,Belle Vue Way Swansea,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.89
522281,Belle Vue Way Swansea,2023-06-08T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,29.9
522281,Belle Vue Way Swansea,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
522281,Belle Vue Way Swansea,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
522281,Belle Vue Way Swansea,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
522281,Belle Vue Way Swansea,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
522281,Belle Vue Way Swansea,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
522281,Belle Vue Way Swansea,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
522281,Belle Vue Way Swansea,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.76
522281,Belle Vue Way Swansea,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.66
522281,Belle Vue Way Swansea,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.72
522281,Belle Vue Way Swansea,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
522281,Belle Vue Way Swansea,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
522281,Belle Vue Way Swansea,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
522281,Belle Vue Way Swansea,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
522281,Belle Vue Way Swansea,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
522281,Belle Vue Way Swansea,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
522281,Belle Vue Way Swansea,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.27
522281,Belle Vue Way Swansea,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.55
522281,Belle Vue Way Swansea,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.86
522281,Belle Vue Way Swansea,2023-06-08T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
522281,Belle Vue Way Swansea,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
522281,Belle Vue Way Swansea,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
522281,Belle Vue Way Swansea,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.42
522281,Belle Vue Way Swansea,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
522281,Belle Vue Way Swansea,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
522281,Belle Vue Way Swansea,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
522281,Belle Vue Way Swansea,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
522281,Belle Vue Way Swansea,2023-06-08T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
522281,Belle Vue Way Swansea,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
522281,Belle Vue Way Swansea,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.47
522281,Belle Vue Way Swansea,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.85
522281,Belle Vue Way Swansea,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.94
522281,Belle Vue Way Swansea,2023-06-08T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
522281,Belle Vue Way Swansea,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,29.9
522281,Belle Vue Way Swansea,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
522281,Belle Vue Way Swansea,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
522281,Belle Vue Way Swansea,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
522281,Belle Vue Way Swansea,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
522281,Belle Vue Way Swansea,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
522281,Belle Vue Way Swansea,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
522281,Belle Vue Way Swansea,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
522281,Belle Vue Way Swansea,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.33
522281,Belle Vue Way Swansea,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.49
522281,Belle Vue Way Swansea,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.61
522281,Belle Vue Way Swansea,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
522281,Belle Vue Way Swansea,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
522281,Belle Vue Way Swansea,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
522281,Belle Vue Way Swansea,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
522281,Belle Vue Way Swansea,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.37
522281,Belle Vue Way Swansea,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
522281,Belle Vue Way Swansea,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.14
522281,Belle Vue Way Swansea,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.41
522281,Belle Vue Way Swansea,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.61
522281,Belle Vue Way Swansea,2023-06-08T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
522281,Belle Vue Way Swansea,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
522281,Belle Vue Way Swansea,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
522281,Belle Vue Way Swansea,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
522281,Belle Vue Way Swansea,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
522281,Belle Vue Way Swansea,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
522281,Belle Vue Way Swansea,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.84
522281,Belle Vue Way Swansea,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
522281,Belle Vue Way Swansea,2023-06-08T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
522281,Belle Vue Way Swansea,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
522281,Belle Vue Way Swansea,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
522281,Belle Vue Way Swansea,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
522281,Belle Vue Way Swansea,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.77
522281,Belle Vue Way Swansea,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.02
522281,Belle Vue Way Swansea,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
522281,Belle Vue Way Swansea,2023-06-08T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
522281,Belle Vue Way Swansea,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,29.8
522281,Belle Vue Way Swansea,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
522281,Belle Vue Way Swansea,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
522281,Belle Vue Way Swansea,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
522281,Belle Vue Way Swansea,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
522281,Belle Vue Way Swansea,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
522281,Belle Vue Way Swansea,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
522281,Belle Vue Way Swansea,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
522281,Belle Vue Way Swansea,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.55
522281,Belle Vue Way Swansea,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.86
522281,Belle Vue Way Swansea,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.53
522281,Belle Vue Way Swansea,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
522281,Belle Vue Way Swansea,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
522281,Belle Vue Way Swansea,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
522281,Belle Vue Way Swansea,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
522281,Belle Vue Way Swansea,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
522281,Belle Vue Way Swansea,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
522281,Belle Vue Way Swansea,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.1
522281,Belle Vue Way Swansea,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.06
522281,Belle Vue Way Swansea,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.76
522281,Belle Vue Way Swansea,2023-06-08T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
522281,Belle Vue Way Swansea,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.1
522281,Belle Vue Way Swansea,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
522281,Belle Vue Way Swansea,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
522281,Belle Vue Way Swansea,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.42
522281,Belle Vue Way Swansea,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
522281,Belle Vue Way Swansea,2023-06-08T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
522281,Belle Vue Way Swansea,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
522281,Belle Vue Way Swansea,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.77
522281,Belle Vue Way Swansea,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.49
522281,Belle Vue Way Swansea,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
522281,Belle Vue Way Swansea,2023-06-08T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
522281,Belle Vue Way Swansea,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,29.7
522281,Belle Vue Way Swansea,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
522281,Belle Vue Way Swansea,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
522281,Belle Vue Way Swansea,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
522281,Belle Vue Way Swansea,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
522281,Belle Vue Way Swansea,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
522281,Belle Vue Way Swansea,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
522281,Belle Vue Way Swansea,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
522281,Belle Vue Way Swansea,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.06
522281,Belle Vue Way Swansea,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.04
522281,Belle Vue Way Swansea,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.95
522281,Belle Vue Way Swansea,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
522281,Belle Vue Way Swansea,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
522281,Belle Vue Way Swansea,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
522281,Belle Vue Way Swansea,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
522281,Belle Vue Way Swansea,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
522281,Belle Vue Way Swansea,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
522281,Belle Vue Way Swansea,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
522281,Belle Vue Way Swansea,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.04
522281,Belle Vue Way Swansea,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.28
522281,Belle Vue Way Swansea,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.1
522281,Belle Vue Way Swansea,2023-06-08T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
522281,Belle Vue Way Swansea,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
522281,Belle Vue Way Swansea,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
522281,Belle Vue Way Swansea,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
522281,Belle Vue Way Swansea,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
522281,Belle Vue Way Swansea,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
522281,Belle Vue Way Swansea,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
522281,Belle Vue Way Swansea,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
522281,Belle Vue Way Swansea,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
522281,Belle Vue Way Swansea,2023-06-08T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
522281,Belle Vue Way Swansea,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
522281,Belle Vue Way Swansea,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.0
522281,Belle Vue Way Swansea,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.87
522281,Belle Vue Way Swansea,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
522281,Belle Vue Way Swansea,2023-06-08T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
522281,Belle Vue Way Swansea,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
522281,Belle Vue Way Swansea,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,29.6
522281,Belle Vue Way Swansea,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
522281,Belle Vue Way Swansea,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
522281,Belle Vue Way Swansea,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
522281,Belle Vue Way Swansea,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
522281,Belle Vue Way Swansea,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
522281,Belle Vue Way Swansea,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
522281,Belle Vue Way Swansea,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.89
522281,Belle Vue Way Swansea,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.54
522281,Belle Vue Way Swansea,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.27
522281,Belle Vue Way Swansea,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
522281,Belle Vue Way Swansea,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
522281,Belle Vue Way Swansea,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
522281,Belle Vue Way Swansea,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
522281,Belle Vue Way Swansea,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
522281,Belle Vue Way Swansea,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
522281,Belle Vue Way Swansea,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.18
522281,Belle Vue Way Swansea,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.11
522281,Belle Vue Way Swansea,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.98
522281,Belle Vue Way Swansea,2023-06-08T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
522281,Belle Vue Way Swansea,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
522281,Belle Vue Way Swansea,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
522281,Belle Vue Way Swansea,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
522281,Belle Vue Way Swansea,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
522281,Belle Vue Way Swansea,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.57
522281,Belle Vue Way Swansea,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
522281,Belle Vue Way Swansea,2023-06-08T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
522281,Belle Vue Way Swansea,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
522281,Belle Vue Way Swansea,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
522281,Belle Vue Way Swansea,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.74
522281,Belle Vue Way Swansea,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.19
522281,Belle Vue Way Swansea,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
522281,Belle Vue Way Swansea,2023-06-08T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
522281,Belle Vue Way Swansea,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
522281,Belle Vue Way Swansea,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,29.5
522281,Belle Vue Way Swansea,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
522281,Belle Vue Way Swansea,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
522281,Belle Vue Way Swansea,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
522281,Belle Vue Way Swansea,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
522281,Belle Vue Way Swansea,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
522281,Belle Vue Way Swansea,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
522281,Belle Vue Way Swansea,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
522281,Belle Vue Way Swansea,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.34
522281,Belle Vue Way Swansea,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.37
522281,Belle Vue Way Swansea,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.15
522281,Belle Vue Way Swansea,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
522281,Belle Vue Way Swansea,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
522281,Belle Vue Way Swansea,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
522281,Belle Vue Way Swansea,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
522281,Belle Vue Way Swansea,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
522281,Belle Vue Way Swansea,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
522281,Belle Vue Way Swansea,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.91
522281,Belle Vue Way Swansea,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.46
522281,Belle Vue Way Swansea,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
522281,Belle Vue Way Swansea,2023-06-08T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
522281,Belle Vue Way Swansea,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
522281,Belle Vue Way Swansea,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
522281,Belle Vue Way Swansea,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
522281,Belle Vue Way Swansea,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
522281,Belle Vue Way Swansea,2023-06-08T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
522281,Belle Vue Way Swansea,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
522281,Belle Vue Way Swansea,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.91
522281,Belle Vue Way Swansea,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.18
522281,Belle Vue Way Swansea,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
522281,Belle Vue Way Swansea,2023-06-08T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
522281,Belle Vue Way Swansea,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
522281,Belle Vue Way Swansea,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
522281,Belle Vue Way Swansea,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,29.4
522281,Belle Vue Way Swansea,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
522281,Belle Vue Way Swansea,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
522281,Belle Vue Way Swansea,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
522281,Belle Vue Way Swansea,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
522281,Belle Vue Way Swansea,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
522281,Belle Vue Way Swansea,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
522281,Belle Vue Way Swansea,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.05
522281,Belle Vue Way Swansea,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.04
522281,Belle Vue Way Swansea,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.75
522281,Belle Vue Way Swansea,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
522281,Belle Vue Way Swansea,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
522281,Belle Vue Way Swansea,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
522281,Belle Vue Way Swansea,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
522281,Belle Vue Way Swansea,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
522281,Belle Vue Way Swansea,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
522281,Belle Vue Way Swansea,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.86
522281,Belle Vue Way Swansea,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.67
522281,Belle Vue Way Swansea,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
522281,Belle Vue Way Swansea,2023-06-08T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
522281,Belle Vue Way Swansea,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
522281,Belle Vue Way Swansea,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
522281,Belle Vue Way Swansea,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
522281,Belle Vue Way Swansea,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.12
522281,Belle Vue Way Swansea,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
522281,Belle Vue Way Swansea,2023-06-08T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
522281,Belle Vue Way Swansea,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
522281,Belle Vue Way Swansea,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
522281,Belle Vue Way Swansea,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.58
522281,Belle Vue Way Swansea,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.85
522281,Belle Vue Way Swansea,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
522281,Belle Vue Way Swansea,2023-06-08T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
522281,Belle Vue Way Swansea,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
522281,Belle Vue Way Swansea,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
522281,Belle Vue Way Swansea,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,29.2
522281,Belle Vue Way Swansea,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
522281,Belle Vue Way Swansea,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
522281,Belle Vue Way Swansea,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
522281,Belle Vue Way Swansea,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
522281,Belle Vue Way Swansea,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
522281,Belle Vue Way Swansea,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
522281,Belle Vue Way Swansea,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
522281,Belle Vue Way Swansea,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.14
522281,Belle Vue Way Swansea,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.69
522281,Belle Vue Way Swansea,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.89
