Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
522281,Belle Vue Way Swansea,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
522281,Belle Vue Way Swansea,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
522281,Belle Vue Way Swansea,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
522281,Belle Vue Way Swansea,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.2
522281,Belle Vue Way Swansea,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
522281,Belle Vue Way Swansea,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.37
522281,Belle Vue Way Swansea,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.96
522281,Belle Vue Way Swansea,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.23
522281,Belle Vue Way Swansea,2023-06-08T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
522281,Belle Vue Way Swansea,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
522281,Belle Vue Way Swansea,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
522281,Belle Vue Way Swansea,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
522281,Belle Vue Way Swansea,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
522281,Belle Vue Way Swansea,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
522281,Belle Vue Way Swansea,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
522281,Belle Vue Way Swansea,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
522281,Belle Vue Way Swansea,2023-06-08T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
522281,Belle Vue Way Swansea,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
522281,Belle Vue Way Swansea,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.42
522281,Belle Vue Way Swansea,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.92
522281,Belle Vue Way Swansea,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
522281,Belle Vue Way Swansea,2023-06-08T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
522281,Belle Vue Way Swansea,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
522281,Belle Vue Way Swansea,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
522281,Belle Vue Way Swansea,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,29.1
522281,Belle Vue Way Swansea,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
522281,Belle Vue Way Swansea,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
522281,Belle Vue Way Swansea,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
522281,Belle Vue Way Swansea,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
522281,Belle Vue Way Swansea,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
522281,Belle Vue Way Swansea,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
522281,Belle Vue Way Swansea,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
522281,Belle Vue Way Swansea,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.16
522281,Belle Vue Way Swansea,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.13
522281,Belle Vue Way Swansea,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.4
522281,Belle Vue Way Swansea,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
522281,Belle Vue Way Swansea,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
522281,Belle Vue Way Swansea,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
522281,Belle Vue Way Swansea,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
522281,Belle Vue Way Swansea,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.36
522281,Belle Vue Way Swansea,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
522281,Belle Vue Way Swansea,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
522281,Belle Vue Way Swansea,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.75
522281,Belle Vue Way Swansea,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
522281,Belle Vue Way Swansea,2023-06-08T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
522281,Belle Vue Way Swansea,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
522281,Belle Vue Way Swansea,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
522281,Belle Vue Way Swansea,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.36
522281,Belle Vue Way Swansea,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
522281,Belle Vue Way Swansea,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
522281,Belle Vue Way Swansea,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
522281,Belle Vue Way Swansea,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
522281,Belle Vue Way Swansea,2023-06-08T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
522281,Belle Vue Way Swansea,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.04
522281,Belle Vue Way Swansea,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.55
522281,Belle Vue Way Swansea,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
522281,Belle Vue Way Swansea,2023-06-08T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
522281,Belle Vue Way Swansea,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,29.0
522281,Belle Vue Way Swansea,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
522281,Belle Vue Way Swansea,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
522281,Belle Vue Way Swansea,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
522281,Belle Vue Way Swansea,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
522281,Belle Vue Way Swansea,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
522281,Belle Vue Way Swansea,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
522281,Belle Vue Way Swansea,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
522281,Belle Vue Way Swansea,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.67
522281,Belle Vue Way Swansea,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.16
522281,Belle Vue Way Swansea,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.93
522281,Belle Vue Way Swansea,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
522281,Belle Vue Way Swansea,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
522281,Belle Vue Way Swansea,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
522281,Belle Vue Way Swansea,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
522281,Belle Vue Way Swansea,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.37
522281,Belle Vue Way Swansea,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
522281,Belle Vue Way Swansea,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.97
522281,Belle Vue Way Swansea,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.36
522281,Belle Vue Way Swansea,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.53
522281,Belle Vue Way Swansea,2023-06-08T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
522281,Belle Vue Way Swansea,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
522281,Belle Vue Way Swansea,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
522281,Belle Vue Way Swansea,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.43
522281,Belle Vue Way Swansea,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
522281,Belle Vue Way Swansea,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.81
522281,Belle Vue Way Swansea,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
522281,Belle Vue Way Swansea,2023-06-08T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
522281,Belle Vue Way Swansea,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
522281,Belle Vue Way Swansea,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
522281,Belle Vue Way Swansea,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
522281,Belle Vue Way Swansea,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.3
522281,Belle Vue Way Swansea,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.23
522281,Belle Vue Way Swansea,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
522281,Belle Vue Way Swansea,2023-06-08T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
522281,Belle Vue Way Swansea,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
522281,Belle Vue Way Swansea,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,28.8
522281,Belle Vue Way Swansea,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
522281,Belle Vue Way Swansea,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
522281,Belle Vue Way Swansea,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
522281,Belle Vue Way Swansea,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
522281,Belle Vue Way Swansea,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
522281,Belle Vue Way Swansea,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.62
522281,Belle Vue Way Swansea,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.7
522281,Belle Vue Way Swansea,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.91
522281,Belle Vue Way Swansea,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
522281,Belle Vue Way Swansea,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
522281,Belle Vue Way Swansea,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
522281,Belle Vue Way Swansea,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
522281,Belle Vue Way Swansea,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.36
522281,Belle Vue Way Swansea,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
522281,Belle Vue Way Swansea,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.24
522281,Belle Vue Way Swansea,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.64
522281,Belle Vue Way Swansea,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.11
522281,Belle Vue Way Swansea,2023-06-08T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
522281,Belle Vue Way Swansea,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
522281,Belle Vue Way Swansea,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
522281,Belle Vue Way Swansea,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
522281,Belle Vue Way Swansea,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.43
522281,Belle Vue Way Swansea,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
522281,Belle Vue Way Swansea,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
522281,Belle Vue Way Swansea,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
522281,Belle Vue Way Swansea,2023-06-08T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
522281,Belle Vue Way Swansea,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
522281,Belle Vue Way Swansea,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
522281,Belle Vue Way Swansea,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.24
522281,Belle Vue Way Swansea,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.56
522281,Belle Vue Way Swansea,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.25
522281,Belle Vue Way Swansea,2023-06-08T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
522281,Belle Vue Way Swansea,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,28.7
522281,Belle Vue Way Swansea,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
522281,Belle Vue Way Swansea,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
522281,Belle Vue Way Swansea,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
522281,Belle Vue Way Swansea,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
522281,Belle Vue Way Swansea,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
522281,Belle Vue Way Swansea,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.61
522281,Belle Vue Way Swansea,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.16
522281,Belle Vue Way Swansea,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.24
522281,Belle Vue Way Swansea,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
522281,Belle Vue Way Swansea,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
522281,Belle Vue Way Swansea,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
522281,Belle Vue Way Swansea,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
522281,Belle Vue Way Swansea,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.54
522281,Belle Vue Way Swansea,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
522281,Belle Vue Way Swansea,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
522281,Belle Vue Way Swansea,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.25
522281,Belle Vue Way Swansea,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
522281,Belle Vue Way Swansea,2023-06-08T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
522281,Belle Vue Way Swansea,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
522281,Belle Vue Way Swansea,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.1
522281,Belle Vue Way Swansea,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.46
522281,Belle Vue Way Swansea,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
522281,Belle Vue Way Swansea,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
522281,Belle Vue Way Swansea,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.65
522281,Belle Vue Way Swansea,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
522281,Belle Vue Way Swansea,2023-06-08T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
522281,Belle Vue Way Swansea,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
522281,Belle Vue Way Swansea,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
522281,Belle Vue Way Swansea,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.14
522281,Belle Vue Way Swansea,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.22
522281,Belle Vue Way Swansea,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.21
522281,Belle Vue Way Swansea,2023-06-08T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,28.5
522281,Belle Vue Way Swansea,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
522281,Belle Vue Way Swansea,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
522281,Belle Vue Way Swansea,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
522281,Belle Vue Way Swansea,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
522281,Belle Vue Way Swansea,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
522281,Belle Vue Way Swansea,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
522281,Belle Vue Way Swansea,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.61
522281,Belle Vue Way Swansea,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.03
522281,Belle Vue Way Swansea,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.16
522281,Belle Vue Way Swansea,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
522281,Belle Vue Way Swansea,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
522281,Belle Vue Way Swansea,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
522281,Belle Vue Way Swansea,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
522281,Belle Vue Way Swansea,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
522281,Belle Vue Way Swansea,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.5
522281,Belle Vue Way Swansea,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
522281,Belle Vue Way Swansea,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.36
522281,Belle Vue Way Swansea,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.76
522281,Belle Vue Way Swansea,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.46
522281,Belle Vue Way Swansea,2023-06-08T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
522281,Belle Vue Way Swansea,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
522281,Belle Vue Way Swansea,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.1
522281,Belle Vue Way Swansea,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
522281,Belle Vue Way Swansea,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.48
522281,Belle Vue Way Swansea,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
522281,Belle Vue Way Swansea,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
522281,Belle Vue Way Swansea,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
522281,Belle Vue Way Swansea,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
522281,Belle Vue Way Swansea,2023-06-08T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
522281,Belle Vue Way Swansea,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
522281,Belle Vue Way Swansea,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
522281,Belle Vue Way Swansea,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.19
522281,Belle Vue Way Swansea,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.2
522281,Belle Vue Way Swansea,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.56
522281,Belle Vue Way Swansea,2023-06-08T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
522281,Belle Vue Way Swansea,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,28.4
522281,Belle Vue Way Swansea,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
522281,Belle Vue Way Swansea,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
522281,Belle Vue Way Swansea,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
522281,Belle Vue Way Swansea,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
522281,Belle Vue Way Swansea,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
522281,Belle Vue Way Swansea,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
522281,Belle Vue Way Swansea,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.97
522281,Belle Vue Way Swansea,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.64
522281,Belle Vue Way Swansea,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.37
522281,Belle Vue Way Swansea,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
522281,Belle Vue Way Swansea,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
522281,Belle Vue Way Swansea,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
522281,Belle Vue Way Swansea,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
522281,Belle Vue Way Swansea,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
522281,Belle Vue Way Swansea,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.36
522281,Belle Vue Way Swansea,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
522281,Belle Vue Way Swansea,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.14
522281,Belle Vue Way Swansea,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.57
522281,Belle Vue Way Swansea,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.44
522281,Belle Vue Way Swansea,2023-06-08T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
522281,Belle Vue Way Swansea,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
522281,Belle Vue Way Swansea,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
522281,Belle Vue Way Swansea,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
522281,Belle Vue Way Swansea,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.33
522281,Belle Vue Way Swansea,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
522281,Belle Vue Way Swansea,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
522281,Belle Vue Way Swansea,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
522281,Belle Vue Way Swansea,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
522281,Belle Vue Way Swansea,2023-06-08T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
522281,Belle Vue Way Swansea,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
522281,Belle Vue Way Swansea,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
522281,Belle Vue Way Swansea,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
522281,Belle Vue Way Swansea,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.54
522281,Belle Vue Way Swansea,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.33
522281,Belle Vue Way Swansea,2023-06-08T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
522281,Belle Vue Way Swansea,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,28.2
522281,Belle Vue Way Swansea,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
522281,Belle Vue Way Swansea,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
522281,Belle Vue Way Swansea,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
522281,Belle Vue Way Swansea,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
522281,Belle Vue Way Swansea,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
522281,Belle Vue Way Swansea,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
522281,Belle Vue Way Swansea,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
522281,Belle Vue Way Swansea,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.26
522281,Belle Vue Way Swansea,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.92
522281,Belle Vue Way Swansea,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.23
522281,Belle Vue Way Swansea,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
522281,Belle Vue Way Swansea,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
522281,Belle Vue Way Swansea,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
522281,Belle Vue Way Swansea,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
522281,Belle Vue Way Swansea,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
522281,Belle Vue Way Swansea,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
522281,Belle Vue Way Swansea,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.85
522281,Belle Vue Way Swansea,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.52
522281,Belle Vue Way Swansea,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.6
522281,Belle Vue Way Swansea,2023-06-08T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
522281,Belle Vue Way Swansea,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
522281,Belle Vue Way Swansea,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
522281,Belle Vue Way Swansea,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
522281,Belle Vue Way Swansea,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
522281,Belle Vue Way Swansea,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
522281,Belle Vue Way Swansea,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
522281,Belle Vue Way Swansea,2023-06-08T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
522281,Belle Vue Way Swansea,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
522281,Belle Vue Way Swansea,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.13
522281,Belle Vue Way Swansea,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.85
522281,Belle Vue Way Swansea,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.25
522281,Belle Vue Way Swansea,2023-06-08T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
522281,Belle Vue Way Swansea,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,28.1
522281,Belle Vue Way Swansea,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
522281,Belle Vue Way Swansea,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
522281,Belle Vue Way Swansea,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
522281,Belle Vue Way Swansea,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
522281,Belle Vue Way Swansea,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
522281,Belle Vue Way Swansea,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
522281,Belle Vue Way Swansea,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
522281,Belle Vue Way Swansea,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
522281,Belle Vue Way Swansea,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.84
522281,Belle Vue Way Swansea,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.31
522281,Belle Vue Way Swansea,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.21
522281,Belle Vue Way Swansea,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
522281,Belle Vue Way Swansea,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
522281,Belle Vue Way Swansea,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
522281,Belle Vue Way Swansea,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
522281,Belle Vue Way Swansea,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
522281,Belle Vue Way Swansea,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
522281,Belle Vue Way Swansea,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.95
522281,Belle Vue Way Swansea,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.36
522281,Belle Vue Way Swansea,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
522281,Belle Vue Way Swansea,2023-06-08T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
522281,Belle Vue Way Swansea,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
522281,Belle Vue Way Swansea,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
522281,Belle Vue Way Swansea,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
522281,Belle Vue Way Swansea,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
522281,Belle Vue Way Swansea,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
522281,Belle Vue Way Swansea,2023-06-08T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
522281,Belle Vue Way Swansea,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
522281,Belle Vue Way Swansea,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.63
522281,Belle Vue Way Swansea,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.4
522281,Belle Vue Way Swansea,2023-06-08T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
522281,Belle Vue Way Swansea,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,27.9
522281,Belle Vue Way Swansea,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
522281,Belle Vue Way Swansea,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
522281,Belle Vue Way Swansea,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522281,Belle Vue Way Swansea,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
522281,Belle Vue Way Swansea,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
522281,Belle Vue Way Swansea,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
522281,Belle Vue Way Swansea,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
522281,Belle Vue Way Swansea,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
522281,Belle Vue Way Swansea,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
522281,Belle Vue Way Swansea,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.68
522281,Belle Vue Way Swansea,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.14
522281,Belle Vue Way Swansea,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.28
522281,Belle Vue Way Swansea,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
522281,Belle Vue Way Swansea,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
522281,Belle Vue Way Swansea,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
522281,Belle Vue Way Swansea,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
522281,Belle Vue Way Swansea,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
522281,Belle Vue Way Swansea,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.05
522281,Belle Vue Way Swansea,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.65
522281,Belle Vue Way Swansea,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
522281,Belle Vue Way Swansea,2023-06-08T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
522281,Belle Vue Way Swansea,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
522281,Belle Vue Way Swansea,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
522281,Belle Vue Way Swansea,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
522281,Belle Vue Way Swansea,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
522281,Belle Vue Way Swansea,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
522281,Belle Vue Way Swansea,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
522281,Belle Vue Way Swansea,2023-06-08T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
522281,Belle Vue Way Swansea,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.89
522281,Belle Vue Way Swansea,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.43
522281,Belle Vue Way Swansea,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.61
522281,Belle Vue Way Swansea,2023-06-08T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,27.7
522281,Belle Vue Way Swansea,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
522281,Belle Vue Way Swansea,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
522281,Belle Vue Way Swansea,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
522281,Belle Vue Way Swansea,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
522281,Belle Vue Way Swansea,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
522281,Belle Vue Way Swansea,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
522281,Belle Vue Way Swansea,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
522281,Belle Vue Way Swansea,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
522281,Belle Vue Way Swansea,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
522281,Belle Vue Way Swansea,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.41
522281,Belle Vue Way Swansea,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.98
522281,Belle Vue Way Swansea,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.07
522281,Belle Vue Way Swansea,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
522281,Belle Vue Way Swansea,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
522281,Belle Vue Way Swansea,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
522281,Belle Vue Way Swansea,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
522281,Belle Vue Way Swansea,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.3
522281,Belle Vue Way Swansea,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
522281,Belle Vue Way Swansea,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.62
522281,Belle Vue Way Swansea,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.5
522281,Belle Vue Way Swansea,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.05
522281,Belle Vue Way Swansea,2023-06-08T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
522281,Belle Vue Way Swansea,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
522281,Belle Vue Way Swansea,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
522281,Belle Vue Way Swansea,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
522281,Belle Vue Way Swansea,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
522281,Belle Vue Way Swansea,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
522281,Belle Vue Way Swansea,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
522281,Belle Vue Way Swansea,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
522281,Belle Vue Way Swansea,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
522281,Belle Vue Way Swansea,2023-06-08T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
522281,Belle Vue Way Swansea,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
522281,Belle Vue Way Swansea,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.72
522281,Belle Vue Way Swansea,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.57
522281,Belle Vue Way Swansea,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
