Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-08T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,27.6
522281,Belle Vue Way Swansea,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
522281,Belle Vue Way Swansea,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
522281,Belle Vue Way Swansea,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
522281,Belle Vue Way Swansea,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
522281,Belle Vue Way Swansea,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
522281,Belle Vue Way Swansea,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
522281,Belle Vue Way Swansea,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.82
522281,Belle Vue Way Swansea,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.51
522281,Belle Vue Way Swansea,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.26
522281,Belle Vue Way Swansea,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
522281,Belle Vue Way Swansea,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
522281,Belle Vue Way Swansea,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
522281,Belle Vue Way Swansea,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
522281,Belle Vue Way Swansea,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
522281,Belle Vue Way Swansea,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
522281,Belle Vue Way Swansea,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.92
522281,Belle Vue Way Swansea,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.67
522281,Belle Vue Way Swansea,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.79
522281,Belle Vue Way Swansea,2023-06-08T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
522281,Belle Vue Way Swansea,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
522281,Belle Vue Way Swansea,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
522281,Belle Vue Way Swansea,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
522281,Belle Vue Way Swansea,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
522281,Belle Vue Way Swansea,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
522281,Belle Vue Way Swansea,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
522281,Belle Vue Way Swansea,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
522281,Belle Vue Way Swansea,2023-06-08T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
522281,Belle Vue Way Swansea,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
522281,Belle Vue Way Swansea,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
522281,Belle Vue Way Swansea,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.0
522281,Belle Vue Way Swansea,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.74
522281,Belle Vue Way Swansea,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.03
522281,Belle Vue Way Swansea,2023-06-08T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
522281,Belle Vue Way Swansea,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,27.4
522281,Belle Vue Way Swansea,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
522281,Belle Vue Way Swansea,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
522281,Belle Vue Way Swansea,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
522281,Belle Vue Way Swansea,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
522281,Belle Vue Way Swansea,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
522281,Belle Vue Way Swansea,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
522281,Belle Vue Way Swansea,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.4
522281,Belle Vue Way Swansea,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.66
522281,Belle Vue Way Swansea,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.36
522281,Belle Vue Way Swansea,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
522281,Belle Vue Way Swansea,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
522281,Belle Vue Way Swansea,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
522281,Belle Vue Way Swansea,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
522281,Belle Vue Way Swansea,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
522281,Belle Vue Way Swansea,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
522281,Belle Vue Way Swansea,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.02
522281,Belle Vue Way Swansea,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.57
522281,Belle Vue Way Swansea,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
522281,Belle Vue Way Swansea,2023-06-08T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
522281,Belle Vue Way Swansea,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
522281,Belle Vue Way Swansea,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
522281,Belle Vue Way Swansea,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
522281,Belle Vue Way Swansea,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
522281,Belle Vue Way Swansea,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
522281,Belle Vue Way Swansea,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
522281,Belle Vue Way Swansea,2023-06-08T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
522281,Belle Vue Way Swansea,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
522281,Belle Vue Way Swansea,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.49
522281,Belle Vue Way Swansea,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.38
522281,Belle Vue Way Swansea,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.42
522281,Belle Vue Way Swansea,2023-06-08T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
522281,Belle Vue Way Swansea,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,27.3
522281,Belle Vue Way Swansea,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
522281,Belle Vue Way Swansea,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
522281,Belle Vue Way Swansea,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
522281,Belle Vue Way Swansea,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
522281,Belle Vue Way Swansea,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
522281,Belle Vue Way Swansea,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
522281,Belle Vue Way Swansea,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
522281,Belle Vue Way Swansea,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.42
522281,Belle Vue Way Swansea,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.03
522281,Belle Vue Way Swansea,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.49
522281,Belle Vue Way Swansea,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
522281,Belle Vue Way Swansea,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
522281,Belle Vue Way Swansea,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
522281,Belle Vue Way Swansea,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
522281,Belle Vue Way Swansea,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
522281,Belle Vue Way Swansea,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
522281,Belle Vue Way Swansea,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.2
522281,Belle Vue Way Swansea,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.34
522281,Belle Vue Way Swansea,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
522281,Belle Vue Way Swansea,2023-06-08T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
522281,Belle Vue Way Swansea,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
522281,Belle Vue Way Swansea,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
522281,Belle Vue Way Swansea,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
522281,Belle Vue Way Swansea,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
522281,Belle Vue Way Swansea,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
522281,Belle Vue Way Swansea,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
522281,Belle Vue Way Swansea,2023-06-08T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
522281,Belle Vue Way Swansea,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
522281,Belle Vue Way Swansea,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.58
522281,Belle Vue Way Swansea,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.11
522281,Belle Vue Way Swansea,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.94
522281,Belle Vue Way Swansea,2023-06-08T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
522281,Belle Vue Way Swansea,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,27.1
522281,Belle Vue Way Swansea,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
522281,Belle Vue Way Swansea,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
522281,Belle Vue Way Swansea,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
522281,Belle Vue Way Swansea,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
522281,Belle Vue Way Swansea,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
522281,Belle Vue Way Swansea,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
522281,Belle Vue Way Swansea,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.98
522281,Belle Vue Way Swansea,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.88
522281,Belle Vue Way Swansea,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.22
522281,Belle Vue Way Swansea,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
522281,Belle Vue Way Swansea,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
522281,Belle Vue Way Swansea,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
522281,Belle Vue Way Swansea,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
522281,Belle Vue Way Swansea,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
522281,Belle Vue Way Swansea,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
522281,Belle Vue Way Swansea,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
522281,Belle Vue Way Swansea,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.82
522281,Belle Vue Way Swansea,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.0
522281,Belle Vue Way Swansea,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.05
522281,Belle Vue Way Swansea,2023-06-08T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
522281,Belle Vue Way Swansea,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
522281,Belle Vue Way Swansea,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
522281,Belle Vue Way Swansea,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
522281,Belle Vue Way Swansea,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
522281,Belle Vue Way Swansea,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
522281,Belle Vue Way Swansea,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
522281,Belle Vue Way Swansea,2023-06-08T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
522281,Belle Vue Way Swansea,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
522281,Belle Vue Way Swansea,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.18
522281,Belle Vue Way Swansea,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.39
522281,Belle Vue Way Swansea,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.16
522281,Belle Vue Way Swansea,2023-06-08T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
522281,Belle Vue Way Swansea,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
522281,Belle Vue Way Swansea,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
522281,Belle Vue Way Swansea,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,27.0
522281,Belle Vue Way Swansea,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
522281,Belle Vue Way Swansea,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
522281,Belle Vue Way Swansea,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
522281,Belle Vue Way Swansea,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
522281,Belle Vue Way Swansea,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
522281,Belle Vue Way Swansea,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
522281,Belle Vue Way Swansea,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
522281,Belle Vue Way Swansea,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
522281,Belle Vue Way Swansea,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.69
522281,Belle Vue Way Swansea,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.84
522281,Belle Vue Way Swansea,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.48
522281,Belle Vue Way Swansea,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
522281,Belle Vue Way Swansea,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
522281,Belle Vue Way Swansea,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
522281,Belle Vue Way Swansea,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
522281,Belle Vue Way Swansea,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
522281,Belle Vue Way Swansea,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
522281,Belle Vue Way Swansea,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
522281,Belle Vue Way Swansea,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.59
522281,Belle Vue Way Swansea,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
522281,Belle Vue Way Swansea,2023-06-08T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
522281,Belle Vue Way Swansea,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
522281,Belle Vue Way Swansea,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
522281,Belle Vue Way Swansea,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
522281,Belle Vue Way Swansea,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
522281,Belle Vue Way Swansea,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
522281,Belle Vue Way Swansea,2023-06-08T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
522281,Belle Vue Way Swansea,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
522281,Belle Vue Way Swansea,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
522281,Belle Vue Way Swansea,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.38
522281,Belle Vue Way Swansea,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.82
522281,Belle Vue Way Swansea,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.58
522281,Belle Vue Way Swansea,2023-06-08T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
522281,Belle Vue Way Swansea,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
522281,Belle Vue Way Swansea,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,27.0
522281,Belle Vue Way Swansea,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
522281,Belle Vue Way Swansea,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
522281,Belle Vue Way Swansea,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
522281,Belle Vue Way Swansea,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
522281,Belle Vue Way Swansea,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
522281,Belle Vue Way Swansea,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
522281,Belle Vue Way Swansea,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
522281,Belle Vue Way Swansea,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
522281,Belle Vue Way Swansea,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.99
522281,Belle Vue Way Swansea,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.82
522281,Belle Vue Way Swansea,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.75
522281,Belle Vue Way Swansea,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
522281,Belle Vue Way Swansea,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
522281,Belle Vue Way Swansea,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
522281,Belle Vue Way Swansea,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
522281,Belle Vue Way Swansea,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
522281,Belle Vue Way Swansea,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.49
522281,Belle Vue Way Swansea,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
522281,Belle Vue Way Swansea,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
522281,Belle Vue Way Swansea,2023-06-08T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
522281,Belle Vue Way Swansea,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
522281,Belle Vue Way Swansea,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
522281,Belle Vue Way Swansea,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
522281,Belle Vue Way Swansea,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
522281,Belle Vue Way Swansea,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
522281,Belle Vue Way Swansea,2023-06-08T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
522281,Belle Vue Way Swansea,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
522281,Belle Vue Way Swansea,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.36
522281,Belle Vue Way Swansea,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.99
522281,Belle Vue Way Swansea,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
522281,Belle Vue Way Swansea,2023-06-08T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
522281,Belle Vue Way Swansea,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,26.9
522281,Belle Vue Way Swansea,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
522281,Belle Vue Way Swansea,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
522281,Belle Vue Way Swansea,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
522281,Belle Vue Way Swansea,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
522281,Belle Vue Way Swansea,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
522281,Belle Vue Way Swansea,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
522281,Belle Vue Way Swansea,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.85
522281,Belle Vue Way Swansea,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.66
522281,Belle Vue Way Swansea,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.33
522281,Belle Vue Way Swansea,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
522281,Belle Vue Way Swansea,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
522281,Belle Vue Way Swansea,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
522281,Belle Vue Way Swansea,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
522281,Belle Vue Way Swansea,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
522281,Belle Vue Way Swansea,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
522281,Belle Vue Way Swansea,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.39
522281,Belle Vue Way Swansea,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.47
522281,Belle Vue Way Swansea,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
522281,Belle Vue Way Swansea,2023-06-08T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
522281,Belle Vue Way Swansea,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
522281,Belle Vue Way Swansea,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
522281,Belle Vue Way Swansea,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
522281,Belle Vue Way Swansea,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
522281,Belle Vue Way Swansea,2023-06-08T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.2
522281,Belle Vue Way Swansea,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.02
522281,Belle Vue Way Swansea,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
522281,Belle Vue Way Swansea,2023-06-08T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
522281,Belle Vue Way Swansea,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
522281,Belle Vue Way Swansea,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,26.9
522281,Belle Vue Way Swansea,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
522281,Belle Vue Way Swansea,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
522281,Belle Vue Way Swansea,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
522281,Belle Vue Way Swansea,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
522281,Belle Vue Way Swansea,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
522281,Belle Vue Way Swansea,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
522281,Belle Vue Way Swansea,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
522281,Belle Vue Way Swansea,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.67
522281,Belle Vue Way Swansea,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.14
522281,Belle Vue Way Swansea,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.52
522281,Belle Vue Way Swansea,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
522281,Belle Vue Way Swansea,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
522281,Belle Vue Way Swansea,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
522281,Belle Vue Way Swansea,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
522281,Belle Vue Way Swansea,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
522281,Belle Vue Way Swansea,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
522281,Belle Vue Way Swansea,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
522281,Belle Vue Way Swansea,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
522281,Belle Vue Way Swansea,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.08
522281,Belle Vue Way Swansea,2023-06-08T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
522281,Belle Vue Way Swansea,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
522281,Belle Vue Way Swansea,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
522281,Belle Vue Way Swansea,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
522281,Belle Vue Way Swansea,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
522281,Belle Vue Way Swansea,2023-06-08T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
522281,Belle Vue Way Swansea,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
522281,Belle Vue Way Swansea,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
522281,Belle Vue Way Swansea,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
522281,Belle Vue Way Swansea,2023-06-08T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
522281,Belle Vue Way Swansea,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,26.9
522281,Belle Vue Way Swansea,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
522281,Belle Vue Way Swansea,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
522281,Belle Vue Way Swansea,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
522281,Belle Vue Way Swansea,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
522281,Belle Vue Way Swansea,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
522281,Belle Vue Way Swansea,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
522281,Belle Vue Way Swansea,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.28
522281,Belle Vue Way Swansea,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.56
522281,Belle Vue Way Swansea,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.75
522281,Belle Vue Way Swansea,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
522281,Belle Vue Way Swansea,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
522281,Belle Vue Way Swansea,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
522281,Belle Vue Way Swansea,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
522281,Belle Vue Way Swansea,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
522281,Belle Vue Way Swansea,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
522281,Belle Vue Way Swansea,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
522281,Belle Vue Way Swansea,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
522281,Belle Vue Way Swansea,2023-06-08T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
522281,Belle Vue Way Swansea,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
522281,Belle Vue Way Swansea,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
522281,Belle Vue Way Swansea,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
522281,Belle Vue Way Swansea,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
522281,Belle Vue Way Swansea,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
522281,Belle Vue Way Swansea,2023-06-08T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
522281,Belle Vue Way Swansea,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
522281,Belle Vue Way Swansea,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
522281,Belle Vue Way Swansea,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
522281,Belle Vue Way Swansea,2023-06-08T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
522281,Belle Vue Way Swansea,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,26.9
522281,Belle Vue Way Swansea,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
522281,Belle Vue Way Swansea,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
522281,Belle Vue Way Swansea,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
522281,Belle Vue Way Swansea,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
522281,Belle Vue Way Swansea,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
522281,Belle Vue Way Swansea,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
522281,Belle Vue Way Swansea,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.85
522281,Belle Vue Way Swansea,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.96
522281,Belle Vue Way Swansea,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.52
522281,Belle Vue Way Swansea,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
522281,Belle Vue Way Swansea,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
522281,Belle Vue Way Swansea,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
522281,Belle Vue Way Swansea,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
522281,Belle Vue Way Swansea,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
522281,Belle Vue Way Swansea,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
522281,Belle Vue Way Swansea,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
522281,Belle Vue Way Swansea,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
522281,Belle Vue Way Swansea,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.9
522281,Belle Vue Way Swansea,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.23
522281,Belle Vue Way Swansea,2023-06-08T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
522281,Belle Vue Way Swansea,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
522281,Belle Vue Way Swansea,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
522281,Belle Vue Way Swansea,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
522281,Belle Vue Way Swansea,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
522281,Belle Vue Way Swansea,2023-06-08T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
522281,Belle Vue Way Swansea,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
522281,Belle Vue Way Swansea,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
522281,Belle Vue Way Swansea,2023-06-08T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
522281,Belle Vue Way Swansea,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,26.9
522281,Belle Vue Way Swansea,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
522281,Belle Vue Way Swansea,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
522281,Belle Vue Way Swansea,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
522281,Belle Vue Way Swansea,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
522281,Belle Vue Way Swansea,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
522281,Belle Vue Way Swansea,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
522281,Belle Vue Way Swansea,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
522281,Belle Vue Way Swansea,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
522281,Belle Vue Way Swansea,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.79
522281,Belle Vue Way Swansea,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.03
522281,Belle Vue Way Swansea,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.32
522281,Belle Vue Way Swansea,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
522281,Belle Vue Way Swansea,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
522281,Belle Vue Way Swansea,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
522281,Belle Vue Way Swansea,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
522281,Belle Vue Way Swansea,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
522281,Belle Vue Way Swansea,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
522281,Belle Vue Way Swansea,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
522281,Belle Vue Way Swansea,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.3
522281,Belle Vue Way Swansea,2023-06-08T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
