Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
522281,Belle Vue Way Swansea,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
522281,Belle Vue Way Swansea,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
522281,Belle Vue Way Swansea,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
522281,Belle Vue Way Swansea,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
522281,Belle Vue Way Swansea,2023-06-08T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
522281,Belle Vue Way Swansea,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
522281,Belle Vue Way Swansea,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
522281,Belle Vue Way Swansea,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
522281,Belle Vue Way Swansea,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
522281,Belle Vue Way Swansea,2023-06-08T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
522281,Belle Vue Way Swansea,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,26.9
522281,Belle Vue Way Swansea,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
522281,Belle Vue Way Swansea,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
522281,Belle Vue Way Swansea,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
522281,Belle Vue Way Swansea,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
522281,Belle Vue Way Swansea,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
522281,Belle Vue Way Swansea,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
522281,Belle Vue Way Swansea,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
522281,Belle Vue Way Swansea,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.12
522281,Belle Vue Way Swansea,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.86
522281,Belle Vue Way Swansea,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.77
522281,Belle Vue Way Swansea,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
522281,Belle Vue Way Swansea,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
522281,Belle Vue Way Swansea,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
522281,Belle Vue Way Swansea,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
522281,Belle Vue Way Swansea,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
522281,Belle Vue Way Swansea,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
522281,Belle Vue Way Swansea,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.68
522281,Belle Vue Way Swansea,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
522281,Belle Vue Way Swansea,2023-06-08T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
522281,Belle Vue Way Swansea,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
522281,Belle Vue Way Swansea,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
522281,Belle Vue Way Swansea,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
522281,Belle Vue Way Swansea,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
522281,Belle Vue Way Swansea,2023-06-08T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
522281,Belle Vue Way Swansea,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
522281,Belle Vue Way Swansea,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
522281,Belle Vue Way Swansea,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
522281,Belle Vue Way Swansea,2023-06-08T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,26.9
522281,Belle Vue Way Swansea,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
522281,Belle Vue Way Swansea,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
522281,Belle Vue Way Swansea,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
522281,Belle Vue Way Swansea,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
522281,Belle Vue Way Swansea,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
522281,Belle Vue Way Swansea,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
522281,Belle Vue Way Swansea,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
522281,Belle Vue Way Swansea,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.61
522281,Belle Vue Way Swansea,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.8
522281,Belle Vue Way Swansea,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.14
522281,Belle Vue Way Swansea,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
522281,Belle Vue Way Swansea,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
522281,Belle Vue Way Swansea,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
522281,Belle Vue Way Swansea,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
522281,Belle Vue Way Swansea,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
522281,Belle Vue Way Swansea,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
522281,Belle Vue Way Swansea,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
522281,Belle Vue Way Swansea,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.78
522281,Belle Vue Way Swansea,2023-06-08T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
522281,Belle Vue Way Swansea,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
522281,Belle Vue Way Swansea,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
522281,Belle Vue Way Swansea,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
522281,Belle Vue Way Swansea,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
522281,Belle Vue Way Swansea,2023-06-08T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
522281,Belle Vue Way Swansea,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
522281,Belle Vue Way Swansea,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
522281,Belle Vue Way Swansea,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
522281,Belle Vue Way Swansea,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
522281,Belle Vue Way Swansea,2023-06-08T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
522281,Belle Vue Way Swansea,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
522281,Belle Vue Way Swansea,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,26.9
522281,Belle Vue Way Swansea,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
522281,Belle Vue Way Swansea,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
522281,Belle Vue Way Swansea,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
522281,Belle Vue Way Swansea,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
522281,Belle Vue Way Swansea,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
522281,Belle Vue Way Swansea,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
522281,Belle Vue Way Swansea,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
522281,Belle Vue Way Swansea,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.84
522281,Belle Vue Way Swansea,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.8
522281,Belle Vue Way Swansea,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.06
522281,Belle Vue Way Swansea,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
522281,Belle Vue Way Swansea,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
522281,Belle Vue Way Swansea,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
522281,Belle Vue Way Swansea,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
522281,Belle Vue Way Swansea,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
522281,Belle Vue Way Swansea,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
522281,Belle Vue Way Swansea,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.47
522281,Belle Vue Way Swansea,2023-06-08T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
522281,Belle Vue Way Swansea,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
522281,Belle Vue Way Swansea,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
522281,Belle Vue Way Swansea,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
522281,Belle Vue Way Swansea,2023-06-08T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
522281,Belle Vue Way Swansea,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
522281,Belle Vue Way Swansea,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
522281,Belle Vue Way Swansea,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
522281,Belle Vue Way Swansea,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
522281,Belle Vue Way Swansea,2023-06-08T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
522281,Belle Vue Way Swansea,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
522281,Belle Vue Way Swansea,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
522281,Belle Vue Way Swansea,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,26.9
522281,Belle Vue Way Swansea,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
522281,Belle Vue Way Swansea,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
522281,Belle Vue Way Swansea,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
522281,Belle Vue Way Swansea,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
522281,Belle Vue Way Swansea,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
522281,Belle Vue Way Swansea,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
522281,Belle Vue Way Swansea,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.72
522281,Belle Vue Way Swansea,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.44
522281,Belle Vue Way Swansea,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.54
522281,Belle Vue Way Swansea,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
522281,Belle Vue Way Swansea,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
522281,Belle Vue Way Swansea,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
522281,Belle Vue Way Swansea,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
522281,Belle Vue Way Swansea,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
522281,Belle Vue Way Swansea,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
522281,Belle Vue Way Swansea,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
522281,Belle Vue Way Swansea,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
522281,Belle Vue Way Swansea,2023-06-08T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
522281,Belle Vue Way Swansea,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
522281,Belle Vue Way Swansea,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
522281,Belle Vue Way Swansea,2023-06-08T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
522281,Belle Vue Way Swansea,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
522281,Belle Vue Way Swansea,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.93
522281,Belle Vue Way Swansea,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
522281,Belle Vue Way Swansea,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
522281,Belle Vue Way Swansea,2023-06-08T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
522281,Belle Vue Way Swansea,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
522281,Belle Vue Way Swansea,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
522281,Belle Vue Way Swansea,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,26.9
522281,Belle Vue Way Swansea,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
522281,Belle Vue Way Swansea,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
522281,Belle Vue Way Swansea,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
522281,Belle Vue Way Swansea,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
522281,Belle Vue Way Swansea,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
522281,Belle Vue Way Swansea,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
522281,Belle Vue Way Swansea,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
522281,Belle Vue Way Swansea,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
522281,Belle Vue Way Swansea,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.98
522281,Belle Vue Way Swansea,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.64
522281,Belle Vue Way Swansea,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.38
522281,Belle Vue Way Swansea,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
522281,Belle Vue Way Swansea,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
522281,Belle Vue Way Swansea,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
522281,Belle Vue Way Swansea,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
522281,Belle Vue Way Swansea,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
522281,Belle Vue Way Swansea,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
522281,Belle Vue Way Swansea,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
522281,Belle Vue Way Swansea,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
522281,Belle Vue Way Swansea,2023-06-08T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
522281,Belle Vue Way Swansea,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
522281,Belle Vue Way Swansea,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
522281,Belle Vue Way Swansea,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
522281,Belle Vue Way Swansea,2023-06-08T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
522281,Belle Vue Way Swansea,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
522281,Belle Vue Way Swansea,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
522281,Belle Vue Way Swansea,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
522281,Belle Vue Way Swansea,2023-06-08T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
522281,Belle Vue Way Swansea,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
522281,Belle Vue Way Swansea,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,27.0
522281,Belle Vue Way Swansea,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
522281,Belle Vue Way Swansea,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
522281,Belle Vue Way Swansea,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
522281,Belle Vue Way Swansea,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
522281,Belle Vue Way Swansea,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
522281,Belle Vue Way Swansea,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.61
522281,Belle Vue Way Swansea,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.85
522281,Belle Vue Way Swansea,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.64
522281,Belle Vue Way Swansea,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
522281,Belle Vue Way Swansea,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
522281,Belle Vue Way Swansea,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
522281,Belle Vue Way Swansea,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
522281,Belle Vue Way Swansea,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
522281,Belle Vue Way Swansea,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
522281,Belle Vue Way Swansea,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
522281,Belle Vue Way Swansea,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
522281,Belle Vue Way Swansea,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
522281,Belle Vue Way Swansea,2023-06-08T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
522281,Belle Vue Way Swansea,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
522281,Belle Vue Way Swansea,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
522281,Belle Vue Way Swansea,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
522281,Belle Vue Way Swansea,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
522281,Belle Vue Way Swansea,2023-06-08T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
522281,Belle Vue Way Swansea,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
522281,Belle Vue Way Swansea,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
522281,Belle Vue Way Swansea,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
522281,Belle Vue Way Swansea,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
522281,Belle Vue Way Swansea,2023-06-08T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,27.0
522281,Belle Vue Way Swansea,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
522281,Belle Vue Way Swansea,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
522281,Belle Vue Way Swansea,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
522281,Belle Vue Way Swansea,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
522281,Belle Vue Way Swansea,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
522281,Belle Vue Way Swansea,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
522281,Belle Vue Way Swansea,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.43
522281,Belle Vue Way Swansea,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.11
522281,Belle Vue Way Swansea,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.57
522281,Belle Vue Way Swansea,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
522281,Belle Vue Way Swansea,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
522281,Belle Vue Way Swansea,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
522281,Belle Vue Way Swansea,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
522281,Belle Vue Way Swansea,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
522281,Belle Vue Way Swansea,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
522281,Belle Vue Way Swansea,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
522281,Belle Vue Way Swansea,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
522281,Belle Vue Way Swansea,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.15
522281,Belle Vue Way Swansea,2023-06-08T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
522281,Belle Vue Way Swansea,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
522281,Belle Vue Way Swansea,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
522281,Belle Vue Way Swansea,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
522281,Belle Vue Way Swansea,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
522281,Belle Vue Way Swansea,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
522281,Belle Vue Way Swansea,2023-06-08T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
522281,Belle Vue Way Swansea,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
522281,Belle Vue Way Swansea,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
522281,Belle Vue Way Swansea,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
522281,Belle Vue Way Swansea,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
522281,Belle Vue Way Swansea,2023-06-08T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
522281,Belle Vue Way Swansea,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
522281,Belle Vue Way Swansea,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
522281,Belle Vue Way Swansea,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,27.0
522281,Belle Vue Way Swansea,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
522281,Belle Vue Way Swansea,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
522281,Belle Vue Way Swansea,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522281,Belle Vue Way Swansea,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
522281,Belle Vue Way Swansea,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
522281,Belle Vue Way Swansea,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
522281,Belle Vue Way Swansea,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
522281,Belle Vue Way Swansea,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
522281,Belle Vue Way Swansea,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
522281,Belle Vue Way Swansea,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.43
522281,Belle Vue Way Swansea,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.11
522281,Belle Vue Way Swansea,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.93
522281,Belle Vue Way Swansea,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
522281,Belle Vue Way Swansea,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
522281,Belle Vue Way Swansea,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
522281,Belle Vue Way Swansea,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
522281,Belle Vue Way Swansea,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
522281,Belle Vue Way Swansea,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
522281,Belle Vue Way Swansea,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
522281,Belle Vue Way Swansea,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
522281,Belle Vue Way Swansea,2023-06-08T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
522281,Belle Vue Way Swansea,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
522281,Belle Vue Way Swansea,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
522281,Belle Vue Way Swansea,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
522281,Belle Vue Way Swansea,2023-06-08T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
522281,Belle Vue Way Swansea,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
522281,Belle Vue Way Swansea,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
522281,Belle Vue Way Swansea,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
522281,Belle Vue Way Swansea,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
522281,Belle Vue Way Swansea,2023-06-08T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
522281,Belle Vue Way Swansea,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
522281,Belle Vue Way Swansea,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
522281,Belle Vue Way Swansea,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
522281,Belle Vue Way Swansea,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,27.1
522281,Belle Vue Way Swansea,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522281,Belle Vue Way Swansea,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
522281,Belle Vue Way Swansea,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522281,Belle Vue Way Swansea,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
522281,Belle Vue Way Swansea,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522281,Belle Vue Way Swansea,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
522281,Belle Vue Way Swansea,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
522281,Belle Vue Way Swansea,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
522281,Belle Vue Way Swansea,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
522281,Belle Vue Way Swansea,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.97
522281,Belle Vue Way Swansea,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.36
522281,Belle Vue Way Swansea,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.9
522281,Belle Vue Way Swansea,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
522281,Belle Vue Way Swansea,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
522281,Belle Vue Way Swansea,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
522281,Belle Vue Way Swansea,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
522281,Belle Vue Way Swansea,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
522281,Belle Vue Way Swansea,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
522281,Belle Vue Way Swansea,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
522281,Belle Vue Way Swansea,2023-06-08T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
522281,Belle Vue Way Swansea,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
522281,Belle Vue Way Swansea,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
522281,Belle Vue Way Swansea,2023-06-08T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
522281,Belle Vue Way Swansea,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
522281,Belle Vue Way Swansea,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
522281,Belle Vue Way Swansea,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
522281,Belle Vue Way Swansea,2023-06-08T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,27.1
522281,Belle Vue Way Swansea,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522281,Belle Vue Way Swansea,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
522281,Belle Vue Way Swansea,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522281,Belle Vue Way Swansea,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
522281,Belle Vue Way Swansea,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522281,Belle Vue Way Swansea,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
522281,Belle Vue Way Swansea,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
522281,Belle Vue Way Swansea,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
522281,Belle Vue Way Swansea,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.31
522281,Belle Vue Way Swansea,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.05
522281,Belle Vue Way Swansea,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.47
522281,Belle Vue Way Swansea,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
522281,Belle Vue Way Swansea,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
522281,Belle Vue Way Swansea,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
522281,Belle Vue Way Swansea,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
522281,Belle Vue Way Swansea,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
522281,Belle Vue Way Swansea,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
522281,Belle Vue Way Swansea,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
522281,Belle Vue Way Swansea,2023-06-08T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
522281,Belle Vue Way Swansea,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
522281,Belle Vue Way Swansea,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
522281,Belle Vue Way Swansea,2023-06-08T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
522281,Belle Vue Way Swansea,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
522281,Belle Vue Way Swansea,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
522281,Belle Vue Way Swansea,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
522281,Belle Vue Way Swansea,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
522281,Belle Vue Way Swansea,2023-06-08T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
522281,Belle Vue Way Swansea,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
522281,Belle Vue Way Swansea,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,27.2
522281,Belle Vue Way Swansea,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522281,Belle Vue Way Swansea,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
522281,Belle Vue Way Swansea,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522281,Belle Vue Way Swansea,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
522281,Belle Vue Way Swansea,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522281,Belle Vue Way Swansea,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
522281,Belle Vue Way Swansea,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
522281,Belle Vue Way Swansea,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
522281,Belle Vue Way Swansea,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.26
522281,Belle Vue Way Swansea,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.28
