Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.26
522281,Belle Vue Way Swansea,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
522281,Belle Vue Way Swansea,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
522281,Belle Vue Way Swansea,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
522281,Belle Vue Way Swansea,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
522281,Belle Vue Way Swansea,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
522281,Belle Vue Way Swansea,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
522281,Belle Vue Way Swansea,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
522281,Belle Vue Way Swansea,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
522281,Belle Vue Way Swansea,2023-06-08T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
522281,Belle Vue Way Swansea,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
522281,Belle Vue Way Swansea,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
522281,Belle Vue Way Swansea,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
522281,Belle Vue Way Swansea,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
522281,Belle Vue Way Swansea,2023-06-08T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
522281,Belle Vue Way Swansea,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
522281,Belle Vue Way Swansea,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
522281,Belle Vue Way Swansea,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
522281,Belle Vue Way Swansea,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
522281,Belle Vue Way Swansea,2023-06-08T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
522281,Belle Vue Way Swansea,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,27.3
522281,Belle Vue Way Swansea,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
522281,Belle Vue Way Swansea,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
522281,Belle Vue Way Swansea,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
522281,Belle Vue Way Swansea,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522281,Belle Vue Way Swansea,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
522281,Belle Vue Way Swansea,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
522281,Belle Vue Way Swansea,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
522281,Belle Vue Way Swansea,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.93
522281,Belle Vue Way Swansea,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.86
522281,Belle Vue Way Swansea,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.54
522281,Belle Vue Way Swansea,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
522281,Belle Vue Way Swansea,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
522281,Belle Vue Way Swansea,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
522281,Belle Vue Way Swansea,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
522281,Belle Vue Way Swansea,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
522281,Belle Vue Way Swansea,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
522281,Belle Vue Way Swansea,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
522281,Belle Vue Way Swansea,2023-06-08T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
522281,Belle Vue Way Swansea,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
522281,Belle Vue Way Swansea,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
522281,Belle Vue Way Swansea,2023-06-08T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
522281,Belle Vue Way Swansea,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
522281,Belle Vue Way Swansea,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
522281,Belle Vue Way Swansea,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
522281,Belle Vue Way Swansea,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
522281,Belle Vue Way Swansea,2023-06-08T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
522281,Belle Vue Way Swansea,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,27.3
522281,Belle Vue Way Swansea,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
522281,Belle Vue Way Swansea,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522281,Belle Vue Way Swansea,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
522281,Belle Vue Way Swansea,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522281,Belle Vue Way Swansea,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
522281,Belle Vue Way Swansea,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
522281,Belle Vue Way Swansea,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
522281,Belle Vue Way Swansea,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.99
522281,Belle Vue Way Swansea,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.65
522281,Belle Vue Way Swansea,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.94
522281,Belle Vue Way Swansea,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
522281,Belle Vue Way Swansea,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
522281,Belle Vue Way Swansea,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
522281,Belle Vue Way Swansea,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
522281,Belle Vue Way Swansea,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
522281,Belle Vue Way Swansea,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
522281,Belle Vue Way Swansea,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
522281,Belle Vue Way Swansea,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
522281,Belle Vue Way Swansea,2023-06-08T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
522281,Belle Vue Way Swansea,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
522281,Belle Vue Way Swansea,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
522281,Belle Vue Way Swansea,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
522281,Belle Vue Way Swansea,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
522281,Belle Vue Way Swansea,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
522281,Belle Vue Way Swansea,2023-06-08T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
522281,Belle Vue Way Swansea,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
522281,Belle Vue Way Swansea,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
522281,Belle Vue Way Swansea,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
522281,Belle Vue Way Swansea,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
522281,Belle Vue Way Swansea,2023-06-08T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
522281,Belle Vue Way Swansea,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
522281,Belle Vue Way Swansea,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,27.3
522281,Belle Vue Way Swansea,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
522281,Belle Vue Way Swansea,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
522281,Belle Vue Way Swansea,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
522281,Belle Vue Way Swansea,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
522281,Belle Vue Way Swansea,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
522281,Belle Vue Way Swansea,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
522281,Belle Vue Way Swansea,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
522281,Belle Vue Way Swansea,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
522281,Belle Vue Way Swansea,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
522281,Belle Vue Way Swansea,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.34
522281,Belle Vue Way Swansea,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.13
522281,Belle Vue Way Swansea,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.2
522281,Belle Vue Way Swansea,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
522281,Belle Vue Way Swansea,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
522281,Belle Vue Way Swansea,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
522281,Belle Vue Way Swansea,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
522281,Belle Vue Way Swansea,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
522281,Belle Vue Way Swansea,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
522281,Belle Vue Way Swansea,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
522281,Belle Vue Way Swansea,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
522281,Belle Vue Way Swansea,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
522281,Belle Vue Way Swansea,2023-06-08T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
522281,Belle Vue Way Swansea,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
522281,Belle Vue Way Swansea,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
522281,Belle Vue Way Swansea,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
522281,Belle Vue Way Swansea,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
522281,Belle Vue Way Swansea,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
522281,Belle Vue Way Swansea,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
522281,Belle Vue Way Swansea,2023-06-08T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
522281,Belle Vue Way Swansea,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
522281,Belle Vue Way Swansea,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
522281,Belle Vue Way Swansea,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
522281,Belle Vue Way Swansea,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
522281,Belle Vue Way Swansea,2023-06-08T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
522281,Belle Vue Way Swansea,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,27.4
522281,Belle Vue Way Swansea,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522281,Belle Vue Way Swansea,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
522281,Belle Vue Way Swansea,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
522281,Belle Vue Way Swansea,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
522281,Belle Vue Way Swansea,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
522281,Belle Vue Way Swansea,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
522281,Belle Vue Way Swansea,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
522281,Belle Vue Way Swansea,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
522281,Belle Vue Way Swansea,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.27
522281,Belle Vue Way Swansea,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.54
522281,Belle Vue Way Swansea,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.5
522281,Belle Vue Way Swansea,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
522281,Belle Vue Way Swansea,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
522281,Belle Vue Way Swansea,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
522281,Belle Vue Way Swansea,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
522281,Belle Vue Way Swansea,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
522281,Belle Vue Way Swansea,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
522281,Belle Vue Way Swansea,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
522281,Belle Vue Way Swansea,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
522281,Belle Vue Way Swansea,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
522281,Belle Vue Way Swansea,2023-06-08T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
522281,Belle Vue Way Swansea,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
522281,Belle Vue Way Swansea,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
522281,Belle Vue Way Swansea,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
522281,Belle Vue Way Swansea,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
522281,Belle Vue Way Swansea,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
522281,Belle Vue Way Swansea,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
522281,Belle Vue Way Swansea,2023-06-08T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
522281,Belle Vue Way Swansea,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
522281,Belle Vue Way Swansea,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
522281,Belle Vue Way Swansea,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
522281,Belle Vue Way Swansea,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.15
522281,Belle Vue Way Swansea,2023-06-08T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
522281,Belle Vue Way Swansea,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
522281,Belle Vue Way Swansea,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,27.4
522281,Belle Vue Way Swansea,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522281,Belle Vue Way Swansea,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
522281,Belle Vue Way Swansea,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
522281,Belle Vue Way Swansea,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522281,Belle Vue Way Swansea,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
522281,Belle Vue Way Swansea,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
522281,Belle Vue Way Swansea,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
522281,Belle Vue Way Swansea,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.93
522281,Belle Vue Way Swansea,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.95
522281,Belle Vue Way Swansea,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.25
522281,Belle Vue Way Swansea,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
522281,Belle Vue Way Swansea,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
522281,Belle Vue Way Swansea,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
522281,Belle Vue Way Swansea,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
522281,Belle Vue Way Swansea,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
522281,Belle Vue Way Swansea,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
522281,Belle Vue Way Swansea,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
522281,Belle Vue Way Swansea,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
522281,Belle Vue Way Swansea,2023-06-08T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
522281,Belle Vue Way Swansea,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
522281,Belle Vue Way Swansea,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
522281,Belle Vue Way Swansea,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
522281,Belle Vue Way Swansea,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
522281,Belle Vue Way Swansea,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
522281,Belle Vue Way Swansea,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
522281,Belle Vue Way Swansea,2023-06-08T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
522281,Belle Vue Way Swansea,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
522281,Belle Vue Way Swansea,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
522281,Belle Vue Way Swansea,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
522281,Belle Vue Way Swansea,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.87
522281,Belle Vue Way Swansea,2023-06-08T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
522281,Belle Vue Way Swansea,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
522281,Belle Vue Way Swansea,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
522281,Belle Vue Way Swansea,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,27.5
522281,Belle Vue Way Swansea,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522281,Belle Vue Way Swansea,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
522281,Belle Vue Way Swansea,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
522281,Belle Vue Way Swansea,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522281,Belle Vue Way Swansea,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
522281,Belle Vue Way Swansea,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
522281,Belle Vue Way Swansea,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
522281,Belle Vue Way Swansea,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
522281,Belle Vue Way Swansea,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.87
522281,Belle Vue Way Swansea,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.67
522281,Belle Vue Way Swansea,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.54
522281,Belle Vue Way Swansea,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
522281,Belle Vue Way Swansea,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
522281,Belle Vue Way Swansea,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
522281,Belle Vue Way Swansea,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
522281,Belle Vue Way Swansea,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
522281,Belle Vue Way Swansea,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
522281,Belle Vue Way Swansea,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
522281,Belle Vue Way Swansea,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
522281,Belle Vue Way Swansea,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
522281,Belle Vue Way Swansea,2023-06-08T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
522281,Belle Vue Way Swansea,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
522281,Belle Vue Way Swansea,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
522281,Belle Vue Way Swansea,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
522281,Belle Vue Way Swansea,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
522281,Belle Vue Way Swansea,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
522281,Belle Vue Way Swansea,2023-06-08T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
522281,Belle Vue Way Swansea,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
522281,Belle Vue Way Swansea,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
522281,Belle Vue Way Swansea,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
522281,Belle Vue Way Swansea,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
522281,Belle Vue Way Swansea,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
522281,Belle Vue Way Swansea,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
522281,Belle Vue Way Swansea,2023-06-08T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
522281,Belle Vue Way Swansea,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
522281,Belle Vue Way Swansea,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
522281,Belle Vue Way Swansea,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,27.5
522281,Belle Vue Way Swansea,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522281,Belle Vue Way Swansea,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
522281,Belle Vue Way Swansea,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
522281,Belle Vue Way Swansea,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
522281,Belle Vue Way Swansea,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522281,Belle Vue Way Swansea,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
522281,Belle Vue Way Swansea,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
522281,Belle Vue Way Swansea,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
522281,Belle Vue Way Swansea,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
522281,Belle Vue Way Swansea,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.29
522281,Belle Vue Way Swansea,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.65
522281,Belle Vue Way Swansea,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.47
522281,Belle Vue Way Swansea,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
522281,Belle Vue Way Swansea,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
522281,Belle Vue Way Swansea,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
522281,Belle Vue Way Swansea,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
522281,Belle Vue Way Swansea,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
522281,Belle Vue Way Swansea,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
522281,Belle Vue Way Swansea,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.71
522281,Belle Vue Way Swansea,2023-06-08T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
522281,Belle Vue Way Swansea,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
522281,Belle Vue Way Swansea,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
522281,Belle Vue Way Swansea,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
522281,Belle Vue Way Swansea,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
522281,Belle Vue Way Swansea,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
522281,Belle Vue Way Swansea,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
522281,Belle Vue Way Swansea,2023-06-08T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
522281,Belle Vue Way Swansea,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
522281,Belle Vue Way Swansea,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
522281,Belle Vue Way Swansea,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
522281,Belle Vue Way Swansea,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.25
522281,Belle Vue Way Swansea,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
522281,Belle Vue Way Swansea,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.29
522281,Belle Vue Way Swansea,2023-06-08T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
522281,Belle Vue Way Swansea,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
522281,Belle Vue Way Swansea,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
522281,Belle Vue Way Swansea,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
522281,Belle Vue Way Swansea,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,27.6
522281,Belle Vue Way Swansea,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522281,Belle Vue Way Swansea,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
522281,Belle Vue Way Swansea,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
522281,Belle Vue Way Swansea,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522281,Belle Vue Way Swansea,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
522281,Belle Vue Way Swansea,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
522281,Belle Vue Way Swansea,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
522281,Belle Vue Way Swansea,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.36
522281,Belle Vue Way Swansea,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.05
522281,Belle Vue Way Swansea,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.96
522281,Belle Vue Way Swansea,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
522281,Belle Vue Way Swansea,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
522281,Belle Vue Way Swansea,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
522281,Belle Vue Way Swansea,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
522281,Belle Vue Way Swansea,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
522281,Belle Vue Way Swansea,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
522281,Belle Vue Way Swansea,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
522281,Belle Vue Way Swansea,2023-06-08T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
522281,Belle Vue Way Swansea,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
522281,Belle Vue Way Swansea,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
522281,Belle Vue Way Swansea,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
522281,Belle Vue Way Swansea,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
522281,Belle Vue Way Swansea,2023-06-08T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
522281,Belle Vue Way Swansea,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
522281,Belle Vue Way Swansea,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.68
522281,Belle Vue Way Swansea,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
522281,Belle Vue Way Swansea,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.35
522281,Belle Vue Way Swansea,2023-06-08T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
522281,Belle Vue Way Swansea,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
522281,Belle Vue Way Swansea,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
522281,Belle Vue Way Swansea,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
522281,Belle Vue Way Swansea,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,27.6
522281,Belle Vue Way Swansea,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522281,Belle Vue Way Swansea,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
522281,Belle Vue Way Swansea,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
522281,Belle Vue Way Swansea,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
522281,Belle Vue Way Swansea,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522281,Belle Vue Way Swansea,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
522281,Belle Vue Way Swansea,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
522281,Belle Vue Way Swansea,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
522281,Belle Vue Way Swansea,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.39
522281,Belle Vue Way Swansea,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.6
522281,Belle Vue Way Swansea,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.28
522281,Belle Vue Way Swansea,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
522281,Belle Vue Way Swansea,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
522281,Belle Vue Way Swansea,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
522281,Belle Vue Way Swansea,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
522281,Belle Vue Way Swansea,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
522281,Belle Vue Way Swansea,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
522281,Belle Vue Way Swansea,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
522281,Belle Vue Way Swansea,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
522281,Belle Vue Way Swansea,2023-06-08T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
522281,Belle Vue Way Swansea,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
522281,Belle Vue Way Swansea,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
522281,Belle Vue Way Swansea,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
522281,Belle Vue Way Swansea,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
522281,Belle Vue Way Swansea,2023-06-08T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
522281,Belle Vue Way Swansea,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.56
522281,Belle Vue Way Swansea,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
522281,Belle Vue Way Swansea,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.27
522281,Belle Vue Way Swansea,2023-06-08T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
522281,Belle Vue Way Swansea,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
522281,Belle Vue Way Swansea,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
522281,Belle Vue Way Swansea,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,27.7
522281,Belle Vue Way Swansea,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522281,Belle Vue Way Swansea,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
522281,Belle Vue Way Swansea,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
522281,Belle Vue Way Swansea,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
522281,Belle Vue Way Swansea,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522281,Belle Vue Way Swansea,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
522281,Belle Vue Way Swansea,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
522281,Belle Vue Way Swansea,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
522281,Belle Vue Way Swansea,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
522281,Belle Vue Way Swansea,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.77
522281,Belle Vue Way Swansea,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.39
522281,Belle Vue Way Swansea,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.85
522281,Belle Vue Way Swansea,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
522281,Belle Vue Way Swansea,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
522281,Belle Vue Way Swansea,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
522281,Belle Vue Way Swansea,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
522281,Belle Vue Way Swansea,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
522281,Belle Vue Way Swansea,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
522281,Belle Vue Way Swansea,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
522281,Belle Vue Way Swansea,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
522281,Belle Vue Way Swansea,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
522281,Belle Vue Way Swansea,2023-06-08T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
522281,Belle Vue Way Swansea,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
522281,Belle Vue Way Swansea,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
522281,Belle Vue Way Swansea,2023-06-08T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
522281,Belle Vue Way Swansea,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
522281,Belle Vue Way Swansea,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.75
522281,Belle Vue Way Swansea,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
522281,Belle Vue Way Swansea,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.3
