Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-08T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
522281,Belle Vue Way Swansea,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
522281,Belle Vue Way Swansea,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
522281,Belle Vue Way Swansea,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,27.8
522281,Belle Vue Way Swansea,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522281,Belle Vue Way Swansea,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
522281,Belle Vue Way Swansea,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
522281,Belle Vue Way Swansea,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
522281,Belle Vue Way Swansea,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522281,Belle Vue Way Swansea,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
522281,Belle Vue Way Swansea,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
522281,Belle Vue Way Swansea,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
522281,Belle Vue Way Swansea,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
522281,Belle Vue Way Swansea,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.19
522281,Belle Vue Way Swansea,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.92
522281,Belle Vue Way Swansea,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.2
522281,Belle Vue Way Swansea,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
522281,Belle Vue Way Swansea,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
522281,Belle Vue Way Swansea,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
522281,Belle Vue Way Swansea,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
522281,Belle Vue Way Swansea,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
522281,Belle Vue Way Swansea,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
522281,Belle Vue Way Swansea,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
522281,Belle Vue Way Swansea,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
522281,Belle Vue Way Swansea,2023-06-08T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
522281,Belle Vue Way Swansea,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
522281,Belle Vue Way Swansea,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
522281,Belle Vue Way Swansea,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
522281,Belle Vue Way Swansea,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
522281,Belle Vue Way Swansea,2023-06-08T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
522281,Belle Vue Way Swansea,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
522281,Belle Vue Way Swansea,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
522281,Belle Vue Way Swansea,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.71
522281,Belle Vue Way Swansea,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
522281,Belle Vue Way Swansea,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.72
522281,Belle Vue Way Swansea,2023-06-08T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
522281,Belle Vue Way Swansea,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
522281,Belle Vue Way Swansea,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
522281,Belle Vue Way Swansea,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,27.8
522281,Belle Vue Way Swansea,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522281,Belle Vue Way Swansea,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
522281,Belle Vue Way Swansea,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
522281,Belle Vue Way Swansea,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
522281,Belle Vue Way Swansea,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522281,Belle Vue Way Swansea,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
522281,Belle Vue Way Swansea,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
522281,Belle Vue Way Swansea,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
522281,Belle Vue Way Swansea,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.04
522281,Belle Vue Way Swansea,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.97
522281,Belle Vue Way Swansea,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
522281,Belle Vue Way Swansea,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
522281,Belle Vue Way Swansea,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
522281,Belle Vue Way Swansea,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
522281,Belle Vue Way Swansea,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
522281,Belle Vue Way Swansea,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
522281,Belle Vue Way Swansea,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
522281,Belle Vue Way Swansea,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
522281,Belle Vue Way Swansea,2023-06-08T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
522281,Belle Vue Way Swansea,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
522281,Belle Vue Way Swansea,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
522281,Belle Vue Way Swansea,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
522281,Belle Vue Way Swansea,2023-06-08T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
522281,Belle Vue Way Swansea,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
522281,Belle Vue Way Swansea,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.62
522281,Belle Vue Way Swansea,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
522281,Belle Vue Way Swansea,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.9
522281,Belle Vue Way Swansea,2023-06-08T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
522281,Belle Vue Way Swansea,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.5
522281,Belle Vue Way Swansea,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
522281,Belle Vue Way Swansea,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.9
522281,Belle Vue Way Swansea,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,27.9
522281,Belle Vue Way Swansea,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522281,Belle Vue Way Swansea,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
522281,Belle Vue Way Swansea,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
522281,Belle Vue Way Swansea,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
522281,Belle Vue Way Swansea,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522281,Belle Vue Way Swansea,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
522281,Belle Vue Way Swansea,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
522281,Belle Vue Way Swansea,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
522281,Belle Vue Way Swansea,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
522281,Belle Vue Way Swansea,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.05
522281,Belle Vue Way Swansea,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.74
522281,Belle Vue Way Swansea,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.12
522281,Belle Vue Way Swansea,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
522281,Belle Vue Way Swansea,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
522281,Belle Vue Way Swansea,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
522281,Belle Vue Way Swansea,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
522281,Belle Vue Way Swansea,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
522281,Belle Vue Way Swansea,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
522281,Belle Vue Way Swansea,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
522281,Belle Vue Way Swansea,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
522281,Belle Vue Way Swansea,2023-06-08T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
522281,Belle Vue Way Swansea,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
522281,Belle Vue Way Swansea,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
522281,Belle Vue Way Swansea,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
522281,Belle Vue Way Swansea,2023-06-08T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
522281,Belle Vue Way Swansea,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
522281,Belle Vue Way Swansea,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.74
522281,Belle Vue Way Swansea,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
522281,Belle Vue Way Swansea,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.77
522281,Belle Vue Way Swansea,2023-06-08T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
522281,Belle Vue Way Swansea,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
522281,Belle Vue Way Swansea,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
522281,Belle Vue Way Swansea,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
522281,Belle Vue Way Swansea,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,27.9
522281,Belle Vue Way Swansea,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522281,Belle Vue Way Swansea,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
522281,Belle Vue Way Swansea,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
522281,Belle Vue Way Swansea,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
522281,Belle Vue Way Swansea,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522281,Belle Vue Way Swansea,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
522281,Belle Vue Way Swansea,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
522281,Belle Vue Way Swansea,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
522281,Belle Vue Way Swansea,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.33
522281,Belle Vue Way Swansea,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.9
522281,Belle Vue Way Swansea,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,29.84
522281,Belle Vue Way Swansea,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
522281,Belle Vue Way Swansea,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
522281,Belle Vue Way Swansea,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
522281,Belle Vue Way Swansea,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
522281,Belle Vue Way Swansea,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
522281,Belle Vue Way Swansea,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
522281,Belle Vue Way Swansea,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
522281,Belle Vue Way Swansea,2023-06-08T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
522281,Belle Vue Way Swansea,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
522281,Belle Vue Way Swansea,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
522281,Belle Vue Way Swansea,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
522281,Belle Vue Way Swansea,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
522281,Belle Vue Way Swansea,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
522281,Belle Vue Way Swansea,2023-06-08T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
522281,Belle Vue Way Swansea,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
522281,Belle Vue Way Swansea,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
522281,Belle Vue Way Swansea,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
522281,Belle Vue Way Swansea,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.36
522281,Belle Vue Way Swansea,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.25
522281,Belle Vue Way Swansea,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.7
522281,Belle Vue Way Swansea,2023-06-08T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
522281,Belle Vue Way Swansea,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.9
522281,Belle Vue Way Swansea,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
522281,Belle Vue Way Swansea,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.9
522281,Belle Vue Way Swansea,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,28.0
522281,Belle Vue Way Swansea,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522281,Belle Vue Way Swansea,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
522281,Belle Vue Way Swansea,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
522281,Belle Vue Way Swansea,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
522281,Belle Vue Way Swansea,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522281,Belle Vue Way Swansea,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
522281,Belle Vue Way Swansea,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
522281,Belle Vue Way Swansea,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
522281,Belle Vue Way Swansea,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
522281,Belle Vue Way Swansea,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,30.37
522281,Belle Vue Way Swansea,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.36
522281,Belle Vue Way Swansea,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,30.64
522281,Belle Vue Way Swansea,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
522281,Belle Vue Way Swansea,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
522281,Belle Vue Way Swansea,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
522281,Belle Vue Way Swansea,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
522281,Belle Vue Way Swansea,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
522281,Belle Vue Way Swansea,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
522281,Belle Vue Way Swansea,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
522281,Belle Vue Way Swansea,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
522281,Belle Vue Way Swansea,2023-06-08T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
522281,Belle Vue Way Swansea,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
522281,Belle Vue Way Swansea,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
522281,Belle Vue Way Swansea,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
522281,Belle Vue Way Swansea,2023-06-08T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
522281,Belle Vue Way Swansea,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
522281,Belle Vue Way Swansea,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.78
522281,Belle Vue Way Swansea,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.03
522281,Belle Vue Way Swansea,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.9
522281,Belle Vue Way Swansea,2023-06-08T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
522281,Belle Vue Way Swansea,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.7
522281,Belle Vue Way Swansea,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
522281,Belle Vue Way Swansea,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
522281,Belle Vue Way Swansea,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,28.0
522281,Belle Vue Way Swansea,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522281,Belle Vue Way Swansea,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
522281,Belle Vue Way Swansea,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
522281,Belle Vue Way Swansea,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
522281,Belle Vue Way Swansea,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522281,Belle Vue Way Swansea,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
522281,Belle Vue Way Swansea,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
522281,Belle Vue Way Swansea,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
522281,Belle Vue Way Swansea,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.56
522281,Belle Vue Way Swansea,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.78
522281,Belle Vue Way Swansea,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.72
522281,Belle Vue Way Swansea,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
522281,Belle Vue Way Swansea,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
522281,Belle Vue Way Swansea,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
522281,Belle Vue Way Swansea,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
522281,Belle Vue Way Swansea,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
522281,Belle Vue Way Swansea,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
522281,Belle Vue Way Swansea,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
522281,Belle Vue Way Swansea,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
522281,Belle Vue Way Swansea,2023-06-08T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
522281,Belle Vue Way Swansea,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
522281,Belle Vue Way Swansea,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
522281,Belle Vue Way Swansea,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
522281,Belle Vue Way Swansea,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
522281,Belle Vue Way Swansea,2023-06-08T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
522281,Belle Vue Way Swansea,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.1
522281,Belle Vue Way Swansea,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.69
522281,Belle Vue Way Swansea,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.29
522281,Belle Vue Way Swansea,2023-06-08T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
522281,Belle Vue Way Swansea,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
522281,Belle Vue Way Swansea,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
522281,Belle Vue Way Swansea,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,28.1
522281,Belle Vue Way Swansea,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522281,Belle Vue Way Swansea,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
522281,Belle Vue Way Swansea,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
522281,Belle Vue Way Swansea,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
522281,Belle Vue Way Swansea,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522281,Belle Vue Way Swansea,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
522281,Belle Vue Way Swansea,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
522281,Belle Vue Way Swansea,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
522281,Belle Vue Way Swansea,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.77
522281,Belle Vue Way Swansea,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.27
522281,Belle Vue Way Swansea,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.27
522281,Belle Vue Way Swansea,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
522281,Belle Vue Way Swansea,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
522281,Belle Vue Way Swansea,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
522281,Belle Vue Way Swansea,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
522281,Belle Vue Way Swansea,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
522281,Belle Vue Way Swansea,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
522281,Belle Vue Way Swansea,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
522281,Belle Vue Way Swansea,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
522281,Belle Vue Way Swansea,2023-06-08T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
522281,Belle Vue Way Swansea,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
522281,Belle Vue Way Swansea,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
522281,Belle Vue Way Swansea,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
522281,Belle Vue Way Swansea,2023-06-08T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
522281,Belle Vue Way Swansea,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.64
522281,Belle Vue Way Swansea,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
522281,Belle Vue Way Swansea,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
522281,Belle Vue Way Swansea,2023-06-08T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
522281,Belle Vue Way Swansea,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
522281,Belle Vue Way Swansea,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
522281,Belle Vue Way Swansea,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
522281,Belle Vue Way Swansea,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,28.1
522281,Belle Vue Way Swansea,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522281,Belle Vue Way Swansea,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
522281,Belle Vue Way Swansea,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
522281,Belle Vue Way Swansea,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522281,Belle Vue Way Swansea,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
522281,Belle Vue Way Swansea,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
522281,Belle Vue Way Swansea,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
522281,Belle Vue Way Swansea,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
522281,Belle Vue Way Swansea,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.3
522281,Belle Vue Way Swansea,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.33
522281,Belle Vue Way Swansea,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.33
522281,Belle Vue Way Swansea,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
522281,Belle Vue Way Swansea,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
522281,Belle Vue Way Swansea,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
522281,Belle Vue Way Swansea,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
522281,Belle Vue Way Swansea,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
522281,Belle Vue Way Swansea,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
522281,Belle Vue Way Swansea,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
522281,Belle Vue Way Swansea,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
522281,Belle Vue Way Swansea,2023-06-08T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
522281,Belle Vue Way Swansea,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
522281,Belle Vue Way Swansea,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
522281,Belle Vue Way Swansea,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
522281,Belle Vue Way Swansea,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
522281,Belle Vue Way Swansea,2023-06-08T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
522281,Belle Vue Way Swansea,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
522281,Belle Vue Way Swansea,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
522281,Belle Vue Way Swansea,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
522281,Belle Vue Way Swansea,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
522281,Belle Vue Way Swansea,2023-06-08T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
522281,Belle Vue Way Swansea,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
522281,Belle Vue Way Swansea,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
522281,Belle Vue Way Swansea,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,28.2
522281,Belle Vue Way Swansea,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522281,Belle Vue Way Swansea,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
522281,Belle Vue Way Swansea,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
522281,Belle Vue Way Swansea,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
522281,Belle Vue Way Swansea,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522281,Belle Vue Way Swansea,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
522281,Belle Vue Way Swansea,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
522281,Belle Vue Way Swansea,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
522281,Belle Vue Way Swansea,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.16
522281,Belle Vue Way Swansea,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.57
522281,Belle Vue Way Swansea,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.27
522281,Belle Vue Way Swansea,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
522281,Belle Vue Way Swansea,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
522281,Belle Vue Way Swansea,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
522281,Belle Vue Way Swansea,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
522281,Belle Vue Way Swansea,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
522281,Belle Vue Way Swansea,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
522281,Belle Vue Way Swansea,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
522281,Belle Vue Way Swansea,2023-06-08T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
522281,Belle Vue Way Swansea,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
522281,Belle Vue Way Swansea,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
522281,Belle Vue Way Swansea,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
522281,Belle Vue Way Swansea,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
522281,Belle Vue Way Swansea,2023-06-08T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
522281,Belle Vue Way Swansea,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
522281,Belle Vue Way Swansea,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
522281,Belle Vue Way Swansea,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
522281,Belle Vue Way Swansea,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.15
522281,Belle Vue Way Swansea,2023-06-08T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
522281,Belle Vue Way Swansea,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
522281,Belle Vue Way Swansea,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,28.3
522281,Belle Vue Way Swansea,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522281,Belle Vue Way Swansea,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
522281,Belle Vue Way Swansea,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
522281,Belle Vue Way Swansea,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
522281,Belle Vue Way Swansea,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522281,Belle Vue Way Swansea,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
522281,Belle Vue Way Swansea,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
522281,Belle Vue Way Swansea,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
522281,Belle Vue Way Swansea,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
522281,Belle Vue Way Swansea,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.01
522281,Belle Vue Way Swansea,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.86
522281,Belle Vue Way Swansea,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.99
522281,Belle Vue Way Swansea,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
522281,Belle Vue Way Swansea,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
522281,Belle Vue Way Swansea,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
522281,Belle Vue Way Swansea,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
522281,Belle Vue Way Swansea,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
522281,Belle Vue Way Swansea,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
522281,Belle Vue Way Swansea,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
522281,Belle Vue Way Swansea,2023-06-08T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
522281,Belle Vue Way Swansea,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
522281,Belle Vue Way Swansea,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
522281,Belle Vue Way Swansea,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
522281,Belle Vue Way Swansea,2023-06-08T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
522281,Belle Vue Way Swansea,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
522281,Belle Vue Way Swansea,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
522281,Belle Vue Way Swansea,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
522281,Belle Vue Way Swansea,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
522281,Belle Vue Way Swansea,2023-06-08T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
522281,Belle Vue Way Swansea,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
522281,Belle Vue Way Swansea,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,28.3
522281,Belle Vue Way Swansea,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522281,Belle Vue Way Swansea,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
522281,Belle Vue Way Swansea,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
522281,Belle Vue Way Swansea,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
522281,Belle Vue Way Swansea,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522281,Belle Vue Way Swansea,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
522281,Belle Vue Way Swansea,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
522281,Belle Vue Way Swansea,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
522281,Belle Vue Way Swansea,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
522281,Belle Vue Way Swansea,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.11
522281,Belle Vue Way Swansea,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.25
522281,Belle Vue Way Swansea,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.87
522281,Belle Vue Way Swansea,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
522281,Belle Vue Way Swansea,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
522281,Belle Vue Way Swansea,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
522281,Belle Vue Way Swansea,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
522281,Belle Vue Way Swansea,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
522281,Belle Vue Way Swansea,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
522281,Belle Vue Way Swansea,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
522281,Belle Vue Way Swansea,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
522281,Belle Vue Way Swansea,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
522281,Belle Vue Way Swansea,2023-06-08T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
