Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
522281,Belle Vue Way Swansea,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
522281,Belle Vue Way Swansea,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
522281,Belle Vue Way Swansea,2023-06-08T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
522281,Belle Vue Way Swansea,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
522281,Belle Vue Way Swansea,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
522281,Belle Vue Way Swansea,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
522281,Belle Vue Way Swansea,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
522281,Belle Vue Way Swansea,2023-06-08T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
522281,Belle Vue Way Swansea,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
522281,Belle Vue Way Swansea,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
522281,Belle Vue Way Swansea,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,28.3
522281,Belle Vue Way Swansea,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522281,Belle Vue Way Swansea,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
522281,Belle Vue Way Swansea,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
522281,Belle Vue Way Swansea,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
522281,Belle Vue Way Swansea,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522281,Belle Vue Way Swansea,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
522281,Belle Vue Way Swansea,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
522281,Belle Vue Way Swansea,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
522281,Belle Vue Way Swansea,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
522281,Belle Vue Way Swansea,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.82
522281,Belle Vue Way Swansea,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.39
522281,Belle Vue Way Swansea,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.77
522281,Belle Vue Way Swansea,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
522281,Belle Vue Way Swansea,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
522281,Belle Vue Way Swansea,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
522281,Belle Vue Way Swansea,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
522281,Belle Vue Way Swansea,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
522281,Belle Vue Way Swansea,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
522281,Belle Vue Way Swansea,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
522281,Belle Vue Way Swansea,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
522281,Belle Vue Way Swansea,2023-06-08T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
522281,Belle Vue Way Swansea,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
522281,Belle Vue Way Swansea,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
522281,Belle Vue Way Swansea,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
522281,Belle Vue Way Swansea,2023-06-08T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
522281,Belle Vue Way Swansea,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
522281,Belle Vue Way Swansea,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
522281,Belle Vue Way Swansea,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
522281,Belle Vue Way Swansea,2023-06-08T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
522281,Belle Vue Way Swansea,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,28.4
522281,Belle Vue Way Swansea,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522281,Belle Vue Way Swansea,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
522281,Belle Vue Way Swansea,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
522281,Belle Vue Way Swansea,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
522281,Belle Vue Way Swansea,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522281,Belle Vue Way Swansea,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
522281,Belle Vue Way Swansea,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
522281,Belle Vue Way Swansea,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
522281,Belle Vue Way Swansea,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
522281,Belle Vue Way Swansea,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.76
522281,Belle Vue Way Swansea,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.19
522281,Belle Vue Way Swansea,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.14
522281,Belle Vue Way Swansea,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
522281,Belle Vue Way Swansea,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
522281,Belle Vue Way Swansea,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
522281,Belle Vue Way Swansea,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
522281,Belle Vue Way Swansea,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
522281,Belle Vue Way Swansea,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
522281,Belle Vue Way Swansea,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
522281,Belle Vue Way Swansea,2023-06-08T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
522281,Belle Vue Way Swansea,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
522281,Belle Vue Way Swansea,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
522281,Belle Vue Way Swansea,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
522281,Belle Vue Way Swansea,2023-06-08T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
522281,Belle Vue Way Swansea,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
522281,Belle Vue Way Swansea,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
522281,Belle Vue Way Swansea,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
522281,Belle Vue Way Swansea,2023-06-08T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,28.4
522281,Belle Vue Way Swansea,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522281,Belle Vue Way Swansea,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
522281,Belle Vue Way Swansea,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
522281,Belle Vue Way Swansea,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
522281,Belle Vue Way Swansea,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522281,Belle Vue Way Swansea,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
522281,Belle Vue Way Swansea,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
522281,Belle Vue Way Swansea,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
522281,Belle Vue Way Swansea,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.96
522281,Belle Vue Way Swansea,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
522281,Belle Vue Way Swansea,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.7
522281,Belle Vue Way Swansea,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
522281,Belle Vue Way Swansea,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
522281,Belle Vue Way Swansea,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
522281,Belle Vue Way Swansea,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
522281,Belle Vue Way Swansea,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
522281,Belle Vue Way Swansea,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
522281,Belle Vue Way Swansea,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
522281,Belle Vue Way Swansea,2023-06-08T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
522281,Belle Vue Way Swansea,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
522281,Belle Vue Way Swansea,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
522281,Belle Vue Way Swansea,2023-06-08T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
522281,Belle Vue Way Swansea,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
522281,Belle Vue Way Swansea,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
522281,Belle Vue Way Swansea,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
522281,Belle Vue Way Swansea,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
522281,Belle Vue Way Swansea,2023-06-08T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
522281,Belle Vue Way Swansea,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
522281,Belle Vue Way Swansea,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,28.4
522281,Belle Vue Way Swansea,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
522281,Belle Vue Way Swansea,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
522281,Belle Vue Way Swansea,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
522281,Belle Vue Way Swansea,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
522281,Belle Vue Way Swansea,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522281,Belle Vue Way Swansea,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
522281,Belle Vue Way Swansea,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
522281,Belle Vue Way Swansea,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
522281,Belle Vue Way Swansea,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
522281,Belle Vue Way Swansea,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.75
522281,Belle Vue Way Swansea,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.96
522281,Belle Vue Way Swansea,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.98
522281,Belle Vue Way Swansea,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,20.7
522281,Belle Vue Way Swansea,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
522281,Belle Vue Way Swansea,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
522281,Belle Vue Way Swansea,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
522281,Belle Vue Way Swansea,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
522281,Belle Vue Way Swansea,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
522281,Belle Vue Way Swansea,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
522281,Belle Vue Way Swansea,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
522281,Belle Vue Way Swansea,2023-06-08T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
522281,Belle Vue Way Swansea,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
522281,Belle Vue Way Swansea,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
522281,Belle Vue Way Swansea,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
522281,Belle Vue Way Swansea,2023-06-08T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
522281,Belle Vue Way Swansea,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
522281,Belle Vue Way Swansea,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
522281,Belle Vue Way Swansea,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
522281,Belle Vue Way Swansea,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
522281,Belle Vue Way Swansea,2023-06-08T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
522281,Belle Vue Way Swansea,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
522281,Belle Vue Way Swansea,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,28.5
522281,Belle Vue Way Swansea,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522281,Belle Vue Way Swansea,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
522281,Belle Vue Way Swansea,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
522281,Belle Vue Way Swansea,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522281,Belle Vue Way Swansea,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
522281,Belle Vue Way Swansea,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
522281,Belle Vue Way Swansea,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
522281,Belle Vue Way Swansea,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
522281,Belle Vue Way Swansea,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.94
522281,Belle Vue Way Swansea,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.1
522281,Belle Vue Way Swansea,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.04
522281,Belle Vue Way Swansea,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
522281,Belle Vue Way Swansea,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
522281,Belle Vue Way Swansea,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
522281,Belle Vue Way Swansea,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
522281,Belle Vue Way Swansea,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
522281,Belle Vue Way Swansea,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
522281,Belle Vue Way Swansea,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
522281,Belle Vue Way Swansea,2023-06-08T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
522281,Belle Vue Way Swansea,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
522281,Belle Vue Way Swansea,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
522281,Belle Vue Way Swansea,2023-06-08T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
522281,Belle Vue Way Swansea,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
522281,Belle Vue Way Swansea,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
522281,Belle Vue Way Swansea,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
522281,Belle Vue Way Swansea,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
522281,Belle Vue Way Swansea,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
522281,Belle Vue Way Swansea,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
522281,Belle Vue Way Swansea,2023-06-08T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,28.5
522281,Belle Vue Way Swansea,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522281,Belle Vue Way Swansea,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
522281,Belle Vue Way Swansea,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
522281,Belle Vue Way Swansea,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
522281,Belle Vue Way Swansea,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522281,Belle Vue Way Swansea,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
522281,Belle Vue Way Swansea,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
522281,Belle Vue Way Swansea,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
522281,Belle Vue Way Swansea,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.2
522281,Belle Vue Way Swansea,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.84
522281,Belle Vue Way Swansea,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.56
522281,Belle Vue Way Swansea,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
522281,Belle Vue Way Swansea,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
522281,Belle Vue Way Swansea,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
522281,Belle Vue Way Swansea,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
522281,Belle Vue Way Swansea,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
522281,Belle Vue Way Swansea,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
522281,Belle Vue Way Swansea,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
522281,Belle Vue Way Swansea,2023-06-08T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
522281,Belle Vue Way Swansea,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
522281,Belle Vue Way Swansea,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
522281,Belle Vue Way Swansea,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
522281,Belle Vue Way Swansea,2023-06-08T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
522281,Belle Vue Way Swansea,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
522281,Belle Vue Way Swansea,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
522281,Belle Vue Way Swansea,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
522281,Belle Vue Way Swansea,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
522281,Belle Vue Way Swansea,2023-06-08T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
522281,Belle Vue Way Swansea,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,28.6
522281,Belle Vue Way Swansea,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522281,Belle Vue Way Swansea,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
522281,Belle Vue Way Swansea,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
522281,Belle Vue Way Swansea,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
522281,Belle Vue Way Swansea,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
522281,Belle Vue Way Swansea,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
522281,Belle Vue Way Swansea,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
522281,Belle Vue Way Swansea,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
522281,Belle Vue Way Swansea,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
522281,Belle Vue Way Swansea,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.43
522281,Belle Vue Way Swansea,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.33
522281,Belle Vue Way Swansea,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.58
522281,Belle Vue Way Swansea,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
522281,Belle Vue Way Swansea,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
522281,Belle Vue Way Swansea,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
522281,Belle Vue Way Swansea,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
522281,Belle Vue Way Swansea,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
522281,Belle Vue Way Swansea,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
522281,Belle Vue Way Swansea,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
522281,Belle Vue Way Swansea,2023-06-08T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
522281,Belle Vue Way Swansea,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
522281,Belle Vue Way Swansea,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
522281,Belle Vue Way Swansea,2023-06-08T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
522281,Belle Vue Way Swansea,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
522281,Belle Vue Way Swansea,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
522281,Belle Vue Way Swansea,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
522281,Belle Vue Way Swansea,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
522281,Belle Vue Way Swansea,2023-06-08T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
522281,Belle Vue Way Swansea,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,28.6
522281,Belle Vue Way Swansea,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522281,Belle Vue Way Swansea,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
522281,Belle Vue Way Swansea,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
522281,Belle Vue Way Swansea,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
522281,Belle Vue Way Swansea,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522281,Belle Vue Way Swansea,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
522281,Belle Vue Way Swansea,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
522281,Belle Vue Way Swansea,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
522281,Belle Vue Way Swansea,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.83
522281,Belle Vue Way Swansea,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.57
522281,Belle Vue Way Swansea,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.44
522281,Belle Vue Way Swansea,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
522281,Belle Vue Way Swansea,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
522281,Belle Vue Way Swansea,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
522281,Belle Vue Way Swansea,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
522281,Belle Vue Way Swansea,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
522281,Belle Vue Way Swansea,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
522281,Belle Vue Way Swansea,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
522281,Belle Vue Way Swansea,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
522281,Belle Vue Way Swansea,2023-06-08T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
522281,Belle Vue Way Swansea,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
522281,Belle Vue Way Swansea,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
522281,Belle Vue Way Swansea,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
522281,Belle Vue Way Swansea,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
522281,Belle Vue Way Swansea,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
522281,Belle Vue Way Swansea,2023-06-08T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
522281,Belle Vue Way Swansea,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
522281,Belle Vue Way Swansea,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
522281,Belle Vue Way Swansea,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
522281,Belle Vue Way Swansea,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
522281,Belle Vue Way Swansea,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
522281,Belle Vue Way Swansea,2023-06-08T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
522281,Belle Vue Way Swansea,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
522281,Belle Vue Way Swansea,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,28.7
522281,Belle Vue Way Swansea,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522281,Belle Vue Way Swansea,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
522281,Belle Vue Way Swansea,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
522281,Belle Vue Way Swansea,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
522281,Belle Vue Way Swansea,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
522281,Belle Vue Way Swansea,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
522281,Belle Vue Way Swansea,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
522281,Belle Vue Way Swansea,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
522281,Belle Vue Way Swansea,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.28
522281,Belle Vue Way Swansea,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.12
522281,Belle Vue Way Swansea,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.63
522281,Belle Vue Way Swansea,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
522281,Belle Vue Way Swansea,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
522281,Belle Vue Way Swansea,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
522281,Belle Vue Way Swansea,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
522281,Belle Vue Way Swansea,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
522281,Belle Vue Way Swansea,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
522281,Belle Vue Way Swansea,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
522281,Belle Vue Way Swansea,2023-06-08T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
522281,Belle Vue Way Swansea,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
522281,Belle Vue Way Swansea,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
522281,Belle Vue Way Swansea,2023-06-08T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
522281,Belle Vue Way Swansea,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
522281,Belle Vue Way Swansea,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
522281,Belle Vue Way Swansea,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
522281,Belle Vue Way Swansea,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
522281,Belle Vue Way Swansea,2023-06-08T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
522281,Belle Vue Way Swansea,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
522281,Belle Vue Way Swansea,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,28.7
522281,Belle Vue Way Swansea,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522281,Belle Vue Way Swansea,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
522281,Belle Vue Way Swansea,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
522281,Belle Vue Way Swansea,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
522281,Belle Vue Way Swansea,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
522281,Belle Vue Way Swansea,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
522281,Belle Vue Way Swansea,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
522281,Belle Vue Way Swansea,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
522281,Belle Vue Way Swansea,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
522281,Belle Vue Way Swansea,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.86
522281,Belle Vue Way Swansea,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.47
522281,Belle Vue Way Swansea,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.16
522281,Belle Vue Way Swansea,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
522281,Belle Vue Way Swansea,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
522281,Belle Vue Way Swansea,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
522281,Belle Vue Way Swansea,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
522281,Belle Vue Way Swansea,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
522281,Belle Vue Way Swansea,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
522281,Belle Vue Way Swansea,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
522281,Belle Vue Way Swansea,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
522281,Belle Vue Way Swansea,2023-06-08T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
522281,Belle Vue Way Swansea,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
522281,Belle Vue Way Swansea,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
522281,Belle Vue Way Swansea,2023-06-08T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
522281,Belle Vue Way Swansea,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
522281,Belle Vue Way Swansea,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
522281,Belle Vue Way Swansea,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
522281,Belle Vue Way Swansea,2023-06-08T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
522281,Belle Vue Way Swansea,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,28.8
522281,Belle Vue Way Swansea,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522281,Belle Vue Way Swansea,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
522281,Belle Vue Way Swansea,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
522281,Belle Vue Way Swansea,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
522281,Belle Vue Way Swansea,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522281,Belle Vue Way Swansea,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
522281,Belle Vue Way Swansea,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
522281,Belle Vue Way Swansea,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
522281,Belle Vue Way Swansea,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.56
522281,Belle Vue Way Swansea,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.22
522281,Belle Vue Way Swansea,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.65
