Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
522281,Belle Vue Way Swansea,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
522281,Belle Vue Way Swansea,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
522281,Belle Vue Way Swansea,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
522281,Belle Vue Way Swansea,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
522281,Belle Vue Way Swansea,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
522281,Belle Vue Way Swansea,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
522281,Belle Vue Way Swansea,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
522281,Belle Vue Way Swansea,2023-06-09T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
522281,Belle Vue Way Swansea,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
522281,Belle Vue Way Swansea,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
522281,Belle Vue Way Swansea,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
522281,Belle Vue Way Swansea,2023-06-09T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
522281,Belle Vue Way Swansea,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
522281,Belle Vue Way Swansea,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
522281,Belle Vue Way Swansea,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
522281,Belle Vue Way Swansea,2023-06-09T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
522281,Belle Vue Way Swansea,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,31.8
522281,Belle Vue Way Swansea,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522281,Belle Vue Way Swansea,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
522281,Belle Vue Way Swansea,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
522281,Belle Vue Way Swansea,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
522281,Belle Vue Way Swansea,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522281,Belle Vue Way Swansea,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
522281,Belle Vue Way Swansea,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
522281,Belle Vue Way Swansea,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
522281,Belle Vue Way Swansea,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
522281,Belle Vue Way Swansea,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.78
522281,Belle Vue Way Swansea,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.15
522281,Belle Vue Way Swansea,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.96
522281,Belle Vue Way Swansea,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
522281,Belle Vue Way Swansea,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
522281,Belle Vue Way Swansea,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
522281,Belle Vue Way Swansea,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
522281,Belle Vue Way Swansea,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
522281,Belle Vue Way Swansea,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
522281,Belle Vue Way Swansea,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
522281,Belle Vue Way Swansea,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
522281,Belle Vue Way Swansea,2023-06-09T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
522281,Belle Vue Way Swansea,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
522281,Belle Vue Way Swansea,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
522281,Belle Vue Way Swansea,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
522281,Belle Vue Way Swansea,2023-06-09T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
522281,Belle Vue Way Swansea,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
522281,Belle Vue Way Swansea,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
522281,Belle Vue Way Swansea,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
522281,Belle Vue Way Swansea,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
522281,Belle Vue Way Swansea,2023-06-09T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
522281,Belle Vue Way Swansea,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,31.8
522281,Belle Vue Way Swansea,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522281,Belle Vue Way Swansea,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
522281,Belle Vue Way Swansea,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
522281,Belle Vue Way Swansea,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
522281,Belle Vue Way Swansea,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522281,Belle Vue Way Swansea,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
522281,Belle Vue Way Swansea,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
522281,Belle Vue Way Swansea,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
522281,Belle Vue Way Swansea,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.5
522281,Belle Vue Way Swansea,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.93
522281,Belle Vue Way Swansea,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.52
522281,Belle Vue Way Swansea,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
522281,Belle Vue Way Swansea,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
522281,Belle Vue Way Swansea,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
522281,Belle Vue Way Swansea,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
522281,Belle Vue Way Swansea,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
522281,Belle Vue Way Swansea,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
522281,Belle Vue Way Swansea,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
522281,Belle Vue Way Swansea,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
522281,Belle Vue Way Swansea,2023-06-09T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
522281,Belle Vue Way Swansea,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
522281,Belle Vue Way Swansea,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
522281,Belle Vue Way Swansea,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
522281,Belle Vue Way Swansea,2023-06-09T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
522281,Belle Vue Way Swansea,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
522281,Belle Vue Way Swansea,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
522281,Belle Vue Way Swansea,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
522281,Belle Vue Way Swansea,2023-06-09T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
522281,Belle Vue Way Swansea,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,31.8
522281,Belle Vue Way Swansea,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522281,Belle Vue Way Swansea,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
522281,Belle Vue Way Swansea,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
522281,Belle Vue Way Swansea,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
522281,Belle Vue Way Swansea,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522281,Belle Vue Way Swansea,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
522281,Belle Vue Way Swansea,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
522281,Belle Vue Way Swansea,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
522281,Belle Vue Way Swansea,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.53
522281,Belle Vue Way Swansea,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.32
522281,Belle Vue Way Swansea,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.51
522281,Belle Vue Way Swansea,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
522281,Belle Vue Way Swansea,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
522281,Belle Vue Way Swansea,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
522281,Belle Vue Way Swansea,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
522281,Belle Vue Way Swansea,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
522281,Belle Vue Way Swansea,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
522281,Belle Vue Way Swansea,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
522281,Belle Vue Way Swansea,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
522281,Belle Vue Way Swansea,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
522281,Belle Vue Way Swansea,2023-06-09T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
522281,Belle Vue Way Swansea,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
522281,Belle Vue Way Swansea,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
522281,Belle Vue Way Swansea,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
522281,Belle Vue Way Swansea,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
522281,Belle Vue Way Swansea,2023-06-09T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
522281,Belle Vue Way Swansea,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
522281,Belle Vue Way Swansea,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
522281,Belle Vue Way Swansea,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
522281,Belle Vue Way Swansea,2023-06-09T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
522281,Belle Vue Way Swansea,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,31.8
522281,Belle Vue Way Swansea,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522281,Belle Vue Way Swansea,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
522281,Belle Vue Way Swansea,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
522281,Belle Vue Way Swansea,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
522281,Belle Vue Way Swansea,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522281,Belle Vue Way Swansea,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
522281,Belle Vue Way Swansea,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
522281,Belle Vue Way Swansea,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
522281,Belle Vue Way Swansea,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
522281,Belle Vue Way Swansea,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.95
522281,Belle Vue Way Swansea,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.48
522281,Belle Vue Way Swansea,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.05
522281,Belle Vue Way Swansea,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
522281,Belle Vue Way Swansea,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
522281,Belle Vue Way Swansea,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
522281,Belle Vue Way Swansea,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
522281,Belle Vue Way Swansea,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
522281,Belle Vue Way Swansea,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
522281,Belle Vue Way Swansea,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
522281,Belle Vue Way Swansea,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
522281,Belle Vue Way Swansea,2023-06-09T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
522281,Belle Vue Way Swansea,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
522281,Belle Vue Way Swansea,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
522281,Belle Vue Way Swansea,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
522281,Belle Vue Way Swansea,2023-06-09T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
522281,Belle Vue Way Swansea,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
522281,Belle Vue Way Swansea,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
522281,Belle Vue Way Swansea,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
522281,Belle Vue Way Swansea,2023-06-09T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,31.8
522281,Belle Vue Way Swansea,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522281,Belle Vue Way Swansea,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
522281,Belle Vue Way Swansea,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
522281,Belle Vue Way Swansea,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
522281,Belle Vue Way Swansea,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522281,Belle Vue Way Swansea,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
522281,Belle Vue Way Swansea,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
522281,Belle Vue Way Swansea,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
522281,Belle Vue Way Swansea,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.44
522281,Belle Vue Way Swansea,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.99
522281,Belle Vue Way Swansea,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.06
522281,Belle Vue Way Swansea,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
522281,Belle Vue Way Swansea,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
522281,Belle Vue Way Swansea,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
522281,Belle Vue Way Swansea,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
522281,Belle Vue Way Swansea,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
522281,Belle Vue Way Swansea,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
522281,Belle Vue Way Swansea,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
522281,Belle Vue Way Swansea,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
522281,Belle Vue Way Swansea,2023-06-09T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
522281,Belle Vue Way Swansea,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
522281,Belle Vue Way Swansea,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
522281,Belle Vue Way Swansea,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
522281,Belle Vue Way Swansea,2023-06-09T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
522281,Belle Vue Way Swansea,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
522281,Belle Vue Way Swansea,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
522281,Belle Vue Way Swansea,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
522281,Belle Vue Way Swansea,2023-06-09T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,31.9
522281,Belle Vue Way Swansea,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522281,Belle Vue Way Swansea,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
522281,Belle Vue Way Swansea,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
522281,Belle Vue Way Swansea,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522281,Belle Vue Way Swansea,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
522281,Belle Vue Way Swansea,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
522281,Belle Vue Way Swansea,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
522281,Belle Vue Way Swansea,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
522281,Belle Vue Way Swansea,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.35
522281,Belle Vue Way Swansea,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.58
522281,Belle Vue Way Swansea,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.06
522281,Belle Vue Way Swansea,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
522281,Belle Vue Way Swansea,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
522281,Belle Vue Way Swansea,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
522281,Belle Vue Way Swansea,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
522281,Belle Vue Way Swansea,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
522281,Belle Vue Way Swansea,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
522281,Belle Vue Way Swansea,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
522281,Belle Vue Way Swansea,2023-06-09T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
522281,Belle Vue Way Swansea,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
522281,Belle Vue Way Swansea,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
522281,Belle Vue Way Swansea,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
522281,Belle Vue Way Swansea,2023-06-09T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
522281,Belle Vue Way Swansea,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
522281,Belle Vue Way Swansea,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
522281,Belle Vue Way Swansea,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
522281,Belle Vue Way Swansea,2023-06-09T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,31.9
522281,Belle Vue Way Swansea,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522281,Belle Vue Way Swansea,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
522281,Belle Vue Way Swansea,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
522281,Belle Vue Way Swansea,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
522281,Belle Vue Way Swansea,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522281,Belle Vue Way Swansea,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
522281,Belle Vue Way Swansea,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
522281,Belle Vue Way Swansea,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
522281,Belle Vue Way Swansea,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
522281,Belle Vue Way Swansea,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.36
522281,Belle Vue Way Swansea,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.28
522281,Belle Vue Way Swansea,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.05
522281,Belle Vue Way Swansea,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
522281,Belle Vue Way Swansea,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
522281,Belle Vue Way Swansea,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
522281,Belle Vue Way Swansea,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
522281,Belle Vue Way Swansea,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
522281,Belle Vue Way Swansea,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
522281,Belle Vue Way Swansea,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
522281,Belle Vue Way Swansea,2023-06-09T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
522281,Belle Vue Way Swansea,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
522281,Belle Vue Way Swansea,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
522281,Belle Vue Way Swansea,2023-06-09T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
522281,Belle Vue Way Swansea,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
522281,Belle Vue Way Swansea,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
522281,Belle Vue Way Swansea,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
522281,Belle Vue Way Swansea,2023-06-09T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,31.9
522281,Belle Vue Way Swansea,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522281,Belle Vue Way Swansea,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
522281,Belle Vue Way Swansea,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
522281,Belle Vue Way Swansea,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
522281,Belle Vue Way Swansea,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522281,Belle Vue Way Swansea,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
522281,Belle Vue Way Swansea,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
522281,Belle Vue Way Swansea,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
522281,Belle Vue Way Swansea,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
522281,Belle Vue Way Swansea,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.77
522281,Belle Vue Way Swansea,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.7
522281,Belle Vue Way Swansea,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.76
522281,Belle Vue Way Swansea,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
522281,Belle Vue Way Swansea,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
522281,Belle Vue Way Swansea,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
522281,Belle Vue Way Swansea,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
522281,Belle Vue Way Swansea,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
522281,Belle Vue Way Swansea,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
522281,Belle Vue Way Swansea,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
522281,Belle Vue Way Swansea,2023-06-09T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
522281,Belle Vue Way Swansea,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
522281,Belle Vue Way Swansea,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
522281,Belle Vue Way Swansea,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
522281,Belle Vue Way Swansea,2023-06-09T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
522281,Belle Vue Way Swansea,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
522281,Belle Vue Way Swansea,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
522281,Belle Vue Way Swansea,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
522281,Belle Vue Way Swansea,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
522281,Belle Vue Way Swansea,2023-06-09T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
522281,Belle Vue Way Swansea,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,31.9
522281,Belle Vue Way Swansea,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522281,Belle Vue Way Swansea,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
522281,Belle Vue Way Swansea,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
522281,Belle Vue Way Swansea,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
522281,Belle Vue Way Swansea,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522281,Belle Vue Way Swansea,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
522281,Belle Vue Way Swansea,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
522281,Belle Vue Way Swansea,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
522281,Belle Vue Way Swansea,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
522281,Belle Vue Way Swansea,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.08
522281,Belle Vue Way Swansea,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.19
522281,Belle Vue Way Swansea,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.99
522281,Belle Vue Way Swansea,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
522281,Belle Vue Way Swansea,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
522281,Belle Vue Way Swansea,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
522281,Belle Vue Way Swansea,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
522281,Belle Vue Way Swansea,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
522281,Belle Vue Way Swansea,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
522281,Belle Vue Way Swansea,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
522281,Belle Vue Way Swansea,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
522281,Belle Vue Way Swansea,2023-06-09T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
522281,Belle Vue Way Swansea,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
522281,Belle Vue Way Swansea,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
522281,Belle Vue Way Swansea,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
522281,Belle Vue Way Swansea,2023-06-09T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
522281,Belle Vue Way Swansea,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
522281,Belle Vue Way Swansea,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
522281,Belle Vue Way Swansea,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
522281,Belle Vue Way Swansea,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
522281,Belle Vue Way Swansea,2023-06-09T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
522281,Belle Vue Way Swansea,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,31.9
522281,Belle Vue Way Swansea,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522281,Belle Vue Way Swansea,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
522281,Belle Vue Way Swansea,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522281,Belle Vue Way Swansea,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
522281,Belle Vue Way Swansea,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522281,Belle Vue Way Swansea,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
522281,Belle Vue Way Swansea,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
522281,Belle Vue Way Swansea,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
522281,Belle Vue Way Swansea,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
522281,Belle Vue Way Swansea,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
522281,Belle Vue Way Swansea,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.27
522281,Belle Vue Way Swansea,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.74
522281,Belle Vue Way Swansea,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
522281,Belle Vue Way Swansea,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
522281,Belle Vue Way Swansea,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
522281,Belle Vue Way Swansea,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
522281,Belle Vue Way Swansea,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
522281,Belle Vue Way Swansea,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
522281,Belle Vue Way Swansea,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
522281,Belle Vue Way Swansea,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
522281,Belle Vue Way Swansea,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
522281,Belle Vue Way Swansea,2023-06-09T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
522281,Belle Vue Way Swansea,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
522281,Belle Vue Way Swansea,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
522281,Belle Vue Way Swansea,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
522281,Belle Vue Way Swansea,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
522281,Belle Vue Way Swansea,2023-06-09T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
522281,Belle Vue Way Swansea,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
522281,Belle Vue Way Swansea,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
522281,Belle Vue Way Swansea,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
522281,Belle Vue Way Swansea,2023-06-09T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
