Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
522281,Belle Vue Way Swansea,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,32.0
522281,Belle Vue Way Swansea,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
522281,Belle Vue Way Swansea,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
522281,Belle Vue Way Swansea,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522281,Belle Vue Way Swansea,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
522281,Belle Vue Way Swansea,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522281,Belle Vue Way Swansea,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
522281,Belle Vue Way Swansea,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
522281,Belle Vue Way Swansea,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
522281,Belle Vue Way Swansea,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
522281,Belle Vue Way Swansea,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.3
522281,Belle Vue Way Swansea,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.37
522281,Belle Vue Way Swansea,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.79
522281,Belle Vue Way Swansea,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
522281,Belle Vue Way Swansea,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
522281,Belle Vue Way Swansea,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
522281,Belle Vue Way Swansea,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
522281,Belle Vue Way Swansea,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
522281,Belle Vue Way Swansea,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
522281,Belle Vue Way Swansea,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
522281,Belle Vue Way Swansea,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
522281,Belle Vue Way Swansea,2023-06-09T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
522281,Belle Vue Way Swansea,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
522281,Belle Vue Way Swansea,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
522281,Belle Vue Way Swansea,2023-06-09T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
522281,Belle Vue Way Swansea,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
522281,Belle Vue Way Swansea,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
522281,Belle Vue Way Swansea,2023-06-09T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
522281,Belle Vue Way Swansea,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,32.0
522281,Belle Vue Way Swansea,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522281,Belle Vue Way Swansea,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
522281,Belle Vue Way Swansea,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522281,Belle Vue Way Swansea,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
522281,Belle Vue Way Swansea,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522281,Belle Vue Way Swansea,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
522281,Belle Vue Way Swansea,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
522281,Belle Vue Way Swansea,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
522281,Belle Vue Way Swansea,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
522281,Belle Vue Way Swansea,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.16
522281,Belle Vue Way Swansea,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.53
522281,Belle Vue Way Swansea,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.87
522281,Belle Vue Way Swansea,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
522281,Belle Vue Way Swansea,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
522281,Belle Vue Way Swansea,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
522281,Belle Vue Way Swansea,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
522281,Belle Vue Way Swansea,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
522281,Belle Vue Way Swansea,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
522281,Belle Vue Way Swansea,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
522281,Belle Vue Way Swansea,2023-06-09T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
522281,Belle Vue Way Swansea,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
522281,Belle Vue Way Swansea,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
522281,Belle Vue Way Swansea,2023-06-09T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
522281,Belle Vue Way Swansea,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
522281,Belle Vue Way Swansea,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
522281,Belle Vue Way Swansea,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
522281,Belle Vue Way Swansea,2023-06-09T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
522281,Belle Vue Way Swansea,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,32.0
522281,Belle Vue Way Swansea,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522281,Belle Vue Way Swansea,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
522281,Belle Vue Way Swansea,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522281,Belle Vue Way Swansea,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
522281,Belle Vue Way Swansea,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522281,Belle Vue Way Swansea,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
522281,Belle Vue Way Swansea,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
522281,Belle Vue Way Swansea,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
522281,Belle Vue Way Swansea,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.24
522281,Belle Vue Way Swansea,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.94
522281,Belle Vue Way Swansea,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.19
522281,Belle Vue Way Swansea,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
522281,Belle Vue Way Swansea,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
522281,Belle Vue Way Swansea,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
522281,Belle Vue Way Swansea,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
522281,Belle Vue Way Swansea,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
522281,Belle Vue Way Swansea,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
522281,Belle Vue Way Swansea,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
522281,Belle Vue Way Swansea,2023-06-09T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
522281,Belle Vue Way Swansea,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
522281,Belle Vue Way Swansea,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
522281,Belle Vue Way Swansea,2023-06-09T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
522281,Belle Vue Way Swansea,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
522281,Belle Vue Way Swansea,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
522281,Belle Vue Way Swansea,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
522281,Belle Vue Way Swansea,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
522281,Belle Vue Way Swansea,2023-06-09T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,32.0
522281,Belle Vue Way Swansea,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
522281,Belle Vue Way Swansea,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
522281,Belle Vue Way Swansea,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522281,Belle Vue Way Swansea,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
522281,Belle Vue Way Swansea,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522281,Belle Vue Way Swansea,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
522281,Belle Vue Way Swansea,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
522281,Belle Vue Way Swansea,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
522281,Belle Vue Way Swansea,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
522281,Belle Vue Way Swansea,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.31
522281,Belle Vue Way Swansea,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.68
522281,Belle Vue Way Swansea,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.97
522281,Belle Vue Way Swansea,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
522281,Belle Vue Way Swansea,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
522281,Belle Vue Way Swansea,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
522281,Belle Vue Way Swansea,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
522281,Belle Vue Way Swansea,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
522281,Belle Vue Way Swansea,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
522281,Belle Vue Way Swansea,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
522281,Belle Vue Way Swansea,2023-06-09T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
522281,Belle Vue Way Swansea,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
522281,Belle Vue Way Swansea,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
522281,Belle Vue Way Swansea,2023-06-09T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
522281,Belle Vue Way Swansea,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
522281,Belle Vue Way Swansea,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
522281,Belle Vue Way Swansea,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
522281,Belle Vue Way Swansea,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
522281,Belle Vue Way Swansea,2023-06-09T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
522281,Belle Vue Way Swansea,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,32.0
522281,Belle Vue Way Swansea,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
522281,Belle Vue Way Swansea,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
522281,Belle Vue Way Swansea,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522281,Belle Vue Way Swansea,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
522281,Belle Vue Way Swansea,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522281,Belle Vue Way Swansea,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
522281,Belle Vue Way Swansea,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
522281,Belle Vue Way Swansea,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
522281,Belle Vue Way Swansea,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.74
522281,Belle Vue Way Swansea,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.55
522281,Belle Vue Way Swansea,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,8.24
522281,Belle Vue Way Swansea,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
522281,Belle Vue Way Swansea,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
522281,Belle Vue Way Swansea,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
522281,Belle Vue Way Swansea,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
522281,Belle Vue Way Swansea,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
522281,Belle Vue Way Swansea,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
522281,Belle Vue Way Swansea,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
522281,Belle Vue Way Swansea,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
522281,Belle Vue Way Swansea,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
522281,Belle Vue Way Swansea,2023-06-09T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
522281,Belle Vue Way Swansea,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
522281,Belle Vue Way Swansea,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
522281,Belle Vue Way Swansea,2023-06-09T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
522281,Belle Vue Way Swansea,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
522281,Belle Vue Way Swansea,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
522281,Belle Vue Way Swansea,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
522281,Belle Vue Way Swansea,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
522281,Belle Vue Way Swansea,2023-06-09T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
522281,Belle Vue Way Swansea,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
522281,Belle Vue Way Swansea,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,32.0
522281,Belle Vue Way Swansea,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
522281,Belle Vue Way Swansea,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
522281,Belle Vue Way Swansea,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522281,Belle Vue Way Swansea,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
522281,Belle Vue Way Swansea,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522281,Belle Vue Way Swansea,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
522281,Belle Vue Way Swansea,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
522281,Belle Vue Way Swansea,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
522281,Belle Vue Way Swansea,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
522281,Belle Vue Way Swansea,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.63
522281,Belle Vue Way Swansea,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.49
522281,Belle Vue Way Swansea,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.34
522281,Belle Vue Way Swansea,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
522281,Belle Vue Way Swansea,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
522281,Belle Vue Way Swansea,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
522281,Belle Vue Way Swansea,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
522281,Belle Vue Way Swansea,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
522281,Belle Vue Way Swansea,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
522281,Belle Vue Way Swansea,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
522281,Belle Vue Way Swansea,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
522281,Belle Vue Way Swansea,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
522281,Belle Vue Way Swansea,2023-06-09T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
522281,Belle Vue Way Swansea,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
522281,Belle Vue Way Swansea,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
522281,Belle Vue Way Swansea,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
522281,Belle Vue Way Swansea,2023-06-09T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
522281,Belle Vue Way Swansea,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
522281,Belle Vue Way Swansea,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
522281,Belle Vue Way Swansea,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
522281,Belle Vue Way Swansea,2023-06-09T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,32.1
522281,Belle Vue Way Swansea,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522281,Belle Vue Way Swansea,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
522281,Belle Vue Way Swansea,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522281,Belle Vue Way Swansea,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
522281,Belle Vue Way Swansea,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522281,Belle Vue Way Swansea,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
522281,Belle Vue Way Swansea,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
522281,Belle Vue Way Swansea,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
522281,Belle Vue Way Swansea,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
522281,Belle Vue Way Swansea,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.51
522281,Belle Vue Way Swansea,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.18
522281,Belle Vue Way Swansea,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.25
522281,Belle Vue Way Swansea,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
522281,Belle Vue Way Swansea,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
522281,Belle Vue Way Swansea,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
522281,Belle Vue Way Swansea,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
522281,Belle Vue Way Swansea,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
522281,Belle Vue Way Swansea,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
522281,Belle Vue Way Swansea,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
522281,Belle Vue Way Swansea,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
522281,Belle Vue Way Swansea,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
522281,Belle Vue Way Swansea,2023-06-09T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
522281,Belle Vue Way Swansea,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
522281,Belle Vue Way Swansea,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
522281,Belle Vue Way Swansea,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
522281,Belle Vue Way Swansea,2023-06-09T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
522281,Belle Vue Way Swansea,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
522281,Belle Vue Way Swansea,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
522281,Belle Vue Way Swansea,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
522281,Belle Vue Way Swansea,2023-06-09T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
522281,Belle Vue Way Swansea,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,32.1
522281,Belle Vue Way Swansea,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
522281,Belle Vue Way Swansea,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
522281,Belle Vue Way Swansea,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522281,Belle Vue Way Swansea,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
522281,Belle Vue Way Swansea,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522281,Belle Vue Way Swansea,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
522281,Belle Vue Way Swansea,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
522281,Belle Vue Way Swansea,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
522281,Belle Vue Way Swansea,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
522281,Belle Vue Way Swansea,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.17
522281,Belle Vue Way Swansea,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.38
522281,Belle Vue Way Swansea,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.95
522281,Belle Vue Way Swansea,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
522281,Belle Vue Way Swansea,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
522281,Belle Vue Way Swansea,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
522281,Belle Vue Way Swansea,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
522281,Belle Vue Way Swansea,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
522281,Belle Vue Way Swansea,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
522281,Belle Vue Way Swansea,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
522281,Belle Vue Way Swansea,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
522281,Belle Vue Way Swansea,2023-06-09T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
522281,Belle Vue Way Swansea,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
522281,Belle Vue Way Swansea,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
522281,Belle Vue Way Swansea,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
522281,Belle Vue Way Swansea,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
522281,Belle Vue Way Swansea,2023-06-09T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
522281,Belle Vue Way Swansea,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
522281,Belle Vue Way Swansea,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
522281,Belle Vue Way Swansea,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
522281,Belle Vue Way Swansea,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
522281,Belle Vue Way Swansea,2023-06-09T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
522281,Belle Vue Way Swansea,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,32.1
522281,Belle Vue Way Swansea,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
522281,Belle Vue Way Swansea,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
522281,Belle Vue Way Swansea,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522281,Belle Vue Way Swansea,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
522281,Belle Vue Way Swansea,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
522281,Belle Vue Way Swansea,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
522281,Belle Vue Way Swansea,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
522281,Belle Vue Way Swansea,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
522281,Belle Vue Way Swansea,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
522281,Belle Vue Way Swansea,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.12
522281,Belle Vue Way Swansea,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.1
522281,Belle Vue Way Swansea,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.41
522281,Belle Vue Way Swansea,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
522281,Belle Vue Way Swansea,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
522281,Belle Vue Way Swansea,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
522281,Belle Vue Way Swansea,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
522281,Belle Vue Way Swansea,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
522281,Belle Vue Way Swansea,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.64
522281,Belle Vue Way Swansea,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
522281,Belle Vue Way Swansea,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
522281,Belle Vue Way Swansea,2023-06-09T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
522281,Belle Vue Way Swansea,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
522281,Belle Vue Way Swansea,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
522281,Belle Vue Way Swansea,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
522281,Belle Vue Way Swansea,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
522281,Belle Vue Way Swansea,2023-06-09T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
522281,Belle Vue Way Swansea,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
522281,Belle Vue Way Swansea,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
522281,Belle Vue Way Swansea,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
522281,Belle Vue Way Swansea,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
522281,Belle Vue Way Swansea,2023-06-09T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
522281,Belle Vue Way Swansea,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
522281,Belle Vue Way Swansea,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,32.1
522281,Belle Vue Way Swansea,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
522281,Belle Vue Way Swansea,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
522281,Belle Vue Way Swansea,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522281,Belle Vue Way Swansea,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
522281,Belle Vue Way Swansea,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
522281,Belle Vue Way Swansea,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
522281,Belle Vue Way Swansea,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
522281,Belle Vue Way Swansea,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
522281,Belle Vue Way Swansea,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
522281,Belle Vue Way Swansea,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.96
522281,Belle Vue Way Swansea,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.05
522281,Belle Vue Way Swansea,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.68
522281,Belle Vue Way Swansea,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
522281,Belle Vue Way Swansea,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
522281,Belle Vue Way Swansea,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
522281,Belle Vue Way Swansea,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
522281,Belle Vue Way Swansea,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
522281,Belle Vue Way Swansea,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
522281,Belle Vue Way Swansea,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
522281,Belle Vue Way Swansea,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
522281,Belle Vue Way Swansea,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
522281,Belle Vue Way Swansea,2023-06-09T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
522281,Belle Vue Way Swansea,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
522281,Belle Vue Way Swansea,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
522281,Belle Vue Way Swansea,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
522281,Belle Vue Way Swansea,2023-06-09T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
522281,Belle Vue Way Swansea,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
522281,Belle Vue Way Swansea,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
522281,Belle Vue Way Swansea,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
522281,Belle Vue Way Swansea,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
522281,Belle Vue Way Swansea,2023-06-09T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
522281,Belle Vue Way Swansea,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
522281,Belle Vue Way Swansea,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,32.1
522281,Belle Vue Way Swansea,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
522281,Belle Vue Way Swansea,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
522281,Belle Vue Way Swansea,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
522281,Belle Vue Way Swansea,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
522281,Belle Vue Way Swansea,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
522281,Belle Vue Way Swansea,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
522281,Belle Vue Way Swansea,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
522281,Belle Vue Way Swansea,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
522281,Belle Vue Way Swansea,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.68
522281,Belle Vue Way Swansea,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.04
522281,Belle Vue Way Swansea,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.38
522281,Belle Vue Way Swansea,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
522281,Belle Vue Way Swansea,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
522281,Belle Vue Way Swansea,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
522281,Belle Vue Way Swansea,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
522281,Belle Vue Way Swansea,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
522281,Belle Vue Way Swansea,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
522281,Belle Vue Way Swansea,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
522281,Belle Vue Way Swansea,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
522281,Belle Vue Way Swansea,2023-06-09T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
