Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
522281,Belle Vue Way Swansea,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
522281,Belle Vue Way Swansea,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
522281,Belle Vue Way Swansea,2023-06-09T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
522281,Belle Vue Way Swansea,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
522281,Belle Vue Way Swansea,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
522281,Belle Vue Way Swansea,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
522281,Belle Vue Way Swansea,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
522281,Belle Vue Way Swansea,2023-06-09T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
522281,Belle Vue Way Swansea,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,32.1
522281,Belle Vue Way Swansea,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
522281,Belle Vue Way Swansea,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
522281,Belle Vue Way Swansea,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
522281,Belle Vue Way Swansea,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
522281,Belle Vue Way Swansea,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
522281,Belle Vue Way Swansea,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
522281,Belle Vue Way Swansea,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
522281,Belle Vue Way Swansea,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
522281,Belle Vue Way Swansea,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
522281,Belle Vue Way Swansea,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.14
522281,Belle Vue Way Swansea,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.64
522281,Belle Vue Way Swansea,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.13
522281,Belle Vue Way Swansea,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
522281,Belle Vue Way Swansea,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
522281,Belle Vue Way Swansea,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
522281,Belle Vue Way Swansea,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
522281,Belle Vue Way Swansea,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
522281,Belle Vue Way Swansea,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
522281,Belle Vue Way Swansea,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
522281,Belle Vue Way Swansea,2023-06-09T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
522281,Belle Vue Way Swansea,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
522281,Belle Vue Way Swansea,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
522281,Belle Vue Way Swansea,2023-06-09T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
522281,Belle Vue Way Swansea,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
522281,Belle Vue Way Swansea,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
522281,Belle Vue Way Swansea,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
522281,Belle Vue Way Swansea,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
522281,Belle Vue Way Swansea,2023-06-09T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
522281,Belle Vue Way Swansea,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,32.1
522281,Belle Vue Way Swansea,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
522281,Belle Vue Way Swansea,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
522281,Belle Vue Way Swansea,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
522281,Belle Vue Way Swansea,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
522281,Belle Vue Way Swansea,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
522281,Belle Vue Way Swansea,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
522281,Belle Vue Way Swansea,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
522281,Belle Vue Way Swansea,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
522281,Belle Vue Way Swansea,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
522281,Belle Vue Way Swansea,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.89
522281,Belle Vue Way Swansea,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.69
522281,Belle Vue Way Swansea,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.79
522281,Belle Vue Way Swansea,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
522281,Belle Vue Way Swansea,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
522281,Belle Vue Way Swansea,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
522281,Belle Vue Way Swansea,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
522281,Belle Vue Way Swansea,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
522281,Belle Vue Way Swansea,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
522281,Belle Vue Way Swansea,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
522281,Belle Vue Way Swansea,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.89
522281,Belle Vue Way Swansea,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
522281,Belle Vue Way Swansea,2023-06-09T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
522281,Belle Vue Way Swansea,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
522281,Belle Vue Way Swansea,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
522281,Belle Vue Way Swansea,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
522281,Belle Vue Way Swansea,2023-06-09T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
522281,Belle Vue Way Swansea,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
522281,Belle Vue Way Swansea,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
522281,Belle Vue Way Swansea,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.06
522281,Belle Vue Way Swansea,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
522281,Belle Vue Way Swansea,2023-06-09T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
522281,Belle Vue Way Swansea,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
522281,Belle Vue Way Swansea,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,32.1
522281,Belle Vue Way Swansea,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
522281,Belle Vue Way Swansea,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
522281,Belle Vue Way Swansea,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
522281,Belle Vue Way Swansea,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
522281,Belle Vue Way Swansea,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
522281,Belle Vue Way Swansea,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
522281,Belle Vue Way Swansea,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
522281,Belle Vue Way Swansea,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.88
522281,Belle Vue Way Swansea,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.47
522281,Belle Vue Way Swansea,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.8
522281,Belle Vue Way Swansea,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
522281,Belle Vue Way Swansea,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
522281,Belle Vue Way Swansea,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
522281,Belle Vue Way Swansea,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
522281,Belle Vue Way Swansea,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.97
522281,Belle Vue Way Swansea,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
522281,Belle Vue Way Swansea,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
522281,Belle Vue Way Swansea,2023-06-09T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
522281,Belle Vue Way Swansea,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
522281,Belle Vue Way Swansea,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
522281,Belle Vue Way Swansea,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
522281,Belle Vue Way Swansea,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
522281,Belle Vue Way Swansea,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
522281,Belle Vue Way Swansea,2023-06-09T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
522281,Belle Vue Way Swansea,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
522281,Belle Vue Way Swansea,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.72
522281,Belle Vue Way Swansea,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
522281,Belle Vue Way Swansea,2023-06-09T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
522281,Belle Vue Way Swansea,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
522281,Belle Vue Way Swansea,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,32.1
522281,Belle Vue Way Swansea,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
522281,Belle Vue Way Swansea,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
522281,Belle Vue Way Swansea,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
522281,Belle Vue Way Swansea,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
522281,Belle Vue Way Swansea,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
522281,Belle Vue Way Swansea,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
522281,Belle Vue Way Swansea,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
522281,Belle Vue Way Swansea,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
522281,Belle Vue Way Swansea,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
522281,Belle Vue Way Swansea,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.94
522281,Belle Vue Way Swansea,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.67
522281,Belle Vue Way Swansea,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.95
522281,Belle Vue Way Swansea,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
522281,Belle Vue Way Swansea,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
522281,Belle Vue Way Swansea,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
522281,Belle Vue Way Swansea,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
522281,Belle Vue Way Swansea,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
522281,Belle Vue Way Swansea,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.0
522281,Belle Vue Way Swansea,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
522281,Belle Vue Way Swansea,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.47
522281,Belle Vue Way Swansea,2023-06-09T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
522281,Belle Vue Way Swansea,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
522281,Belle Vue Way Swansea,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
522281,Belle Vue Way Swansea,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
522281,Belle Vue Way Swansea,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
522281,Belle Vue Way Swansea,2023-06-09T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
522281,Belle Vue Way Swansea,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
522281,Belle Vue Way Swansea,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.41
522281,Belle Vue Way Swansea,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
522281,Belle Vue Way Swansea,2023-06-09T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
522281,Belle Vue Way Swansea,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
522281,Belle Vue Way Swansea,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,32.1
522281,Belle Vue Way Swansea,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
522281,Belle Vue Way Swansea,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
522281,Belle Vue Way Swansea,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
522281,Belle Vue Way Swansea,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
522281,Belle Vue Way Swansea,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
522281,Belle Vue Way Swansea,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
522281,Belle Vue Way Swansea,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
522281,Belle Vue Way Swansea,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
522281,Belle Vue Way Swansea,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
522281,Belle Vue Way Swansea,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.34
522281,Belle Vue Way Swansea,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.64
522281,Belle Vue Way Swansea,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.24
522281,Belle Vue Way Swansea,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
522281,Belle Vue Way Swansea,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
522281,Belle Vue Way Swansea,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
522281,Belle Vue Way Swansea,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
522281,Belle Vue Way Swansea,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
522281,Belle Vue Way Swansea,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
522281,Belle Vue Way Swansea,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.44
522281,Belle Vue Way Swansea,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
522281,Belle Vue Way Swansea,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.43
522281,Belle Vue Way Swansea,2023-06-09T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
522281,Belle Vue Way Swansea,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
522281,Belle Vue Way Swansea,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
522281,Belle Vue Way Swansea,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
522281,Belle Vue Way Swansea,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
522281,Belle Vue Way Swansea,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
522281,Belle Vue Way Swansea,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
522281,Belle Vue Way Swansea,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
522281,Belle Vue Way Swansea,2023-06-09T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
522281,Belle Vue Way Swansea,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
522281,Belle Vue Way Swansea,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
522281,Belle Vue Way Swansea,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.62
522281,Belle Vue Way Swansea,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
522281,Belle Vue Way Swansea,2023-06-09T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
522281,Belle Vue Way Swansea,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
522281,Belle Vue Way Swansea,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
522281,Belle Vue Way Swansea,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,32.2
522281,Belle Vue Way Swansea,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
522281,Belle Vue Way Swansea,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
522281,Belle Vue Way Swansea,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
522281,Belle Vue Way Swansea,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
522281,Belle Vue Way Swansea,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
522281,Belle Vue Way Swansea,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
522281,Belle Vue Way Swansea,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
522281,Belle Vue Way Swansea,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
522281,Belle Vue Way Swansea,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
522281,Belle Vue Way Swansea,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.6
522281,Belle Vue Way Swansea,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.01
522281,Belle Vue Way Swansea,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.42
522281,Belle Vue Way Swansea,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
522281,Belle Vue Way Swansea,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
522281,Belle Vue Way Swansea,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
522281,Belle Vue Way Swansea,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
522281,Belle Vue Way Swansea,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
522281,Belle Vue Way Swansea,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
522281,Belle Vue Way Swansea,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.23
522281,Belle Vue Way Swansea,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
522281,Belle Vue Way Swansea,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
522281,Belle Vue Way Swansea,2023-06-09T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
522281,Belle Vue Way Swansea,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
522281,Belle Vue Way Swansea,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
522281,Belle Vue Way Swansea,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
522281,Belle Vue Way Swansea,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
522281,Belle Vue Way Swansea,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
522281,Belle Vue Way Swansea,2023-06-09T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
522281,Belle Vue Way Swansea,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
522281,Belle Vue Way Swansea,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
522281,Belle Vue Way Swansea,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
522281,Belle Vue Way Swansea,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
522281,Belle Vue Way Swansea,2023-06-09T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
522281,Belle Vue Way Swansea,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
522281,Belle Vue Way Swansea,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
522281,Belle Vue Way Swansea,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,32.2
522281,Belle Vue Way Swansea,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
522281,Belle Vue Way Swansea,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
522281,Belle Vue Way Swansea,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
522281,Belle Vue Way Swansea,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
522281,Belle Vue Way Swansea,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
522281,Belle Vue Way Swansea,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
522281,Belle Vue Way Swansea,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
522281,Belle Vue Way Swansea,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
522281,Belle Vue Way Swansea,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.42
522281,Belle Vue Way Swansea,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.12
522281,Belle Vue Way Swansea,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.49
522281,Belle Vue Way Swansea,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
522281,Belle Vue Way Swansea,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
522281,Belle Vue Way Swansea,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
522281,Belle Vue Way Swansea,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
522281,Belle Vue Way Swansea,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
522281,Belle Vue Way Swansea,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
522281,Belle Vue Way Swansea,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.67
522281,Belle Vue Way Swansea,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.71
522281,Belle Vue Way Swansea,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
522281,Belle Vue Way Swansea,2023-06-09T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
522281,Belle Vue Way Swansea,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
522281,Belle Vue Way Swansea,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
522281,Belle Vue Way Swansea,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
522281,Belle Vue Way Swansea,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
522281,Belle Vue Way Swansea,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
522281,Belle Vue Way Swansea,2023-06-09T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
522281,Belle Vue Way Swansea,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
522281,Belle Vue Way Swansea,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
522281,Belle Vue Way Swansea,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
522281,Belle Vue Way Swansea,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
522281,Belle Vue Way Swansea,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
522281,Belle Vue Way Swansea,2023-06-09T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
522281,Belle Vue Way Swansea,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,32.2
522281,Belle Vue Way Swansea,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
522281,Belle Vue Way Swansea,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
522281,Belle Vue Way Swansea,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
522281,Belle Vue Way Swansea,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
522281,Belle Vue Way Swansea,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
522281,Belle Vue Way Swansea,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
522281,Belle Vue Way Swansea,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
522281,Belle Vue Way Swansea,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.61
522281,Belle Vue Way Swansea,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.46
522281,Belle Vue Way Swansea,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.23
522281,Belle Vue Way Swansea,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
522281,Belle Vue Way Swansea,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
522281,Belle Vue Way Swansea,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
522281,Belle Vue Way Swansea,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
522281,Belle Vue Way Swansea,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
522281,Belle Vue Way Swansea,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.32
522281,Belle Vue Way Swansea,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
522281,Belle Vue Way Swansea,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
522281,Belle Vue Way Swansea,2023-06-09T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
522281,Belle Vue Way Swansea,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
522281,Belle Vue Way Swansea,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
522281,Belle Vue Way Swansea,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
522281,Belle Vue Way Swansea,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
522281,Belle Vue Way Swansea,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
522281,Belle Vue Way Swansea,2023-06-09T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
522281,Belle Vue Way Swansea,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
522281,Belle Vue Way Swansea,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
522281,Belle Vue Way Swansea,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
522281,Belle Vue Way Swansea,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
522281,Belle Vue Way Swansea,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
522281,Belle Vue Way Swansea,2023-06-09T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
522281,Belle Vue Way Swansea,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,32.2
522281,Belle Vue Way Swansea,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
522281,Belle Vue Way Swansea,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
522281,Belle Vue Way Swansea,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
522281,Belle Vue Way Swansea,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
522281,Belle Vue Way Swansea,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
522281,Belle Vue Way Swansea,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
522281,Belle Vue Way Swansea,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.41
522281,Belle Vue Way Swansea,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.6
522281,Belle Vue Way Swansea,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.03
522281,Belle Vue Way Swansea,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
522281,Belle Vue Way Swansea,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
522281,Belle Vue Way Swansea,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
522281,Belle Vue Way Swansea,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
522281,Belle Vue Way Swansea,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
522281,Belle Vue Way Swansea,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.45
522281,Belle Vue Way Swansea,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.01
522281,Belle Vue Way Swansea,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
522281,Belle Vue Way Swansea,2023-06-09T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
522281,Belle Vue Way Swansea,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
522281,Belle Vue Way Swansea,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
522281,Belle Vue Way Swansea,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
522281,Belle Vue Way Swansea,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
522281,Belle Vue Way Swansea,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
522281,Belle Vue Way Swansea,2023-06-09T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
522281,Belle Vue Way Swansea,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
522281,Belle Vue Way Swansea,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
522281,Belle Vue Way Swansea,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
522281,Belle Vue Way Swansea,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
522281,Belle Vue Way Swansea,2023-06-09T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
522281,Belle Vue Way Swansea,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,32.2
522281,Belle Vue Way Swansea,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
522281,Belle Vue Way Swansea,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
522281,Belle Vue Way Swansea,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
522281,Belle Vue Way Swansea,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
522281,Belle Vue Way Swansea,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
522281,Belle Vue Way Swansea,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.78
522281,Belle Vue Way Swansea,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.36
522281,Belle Vue Way Swansea,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.3
522281,Belle Vue Way Swansea,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
522281,Belle Vue Way Swansea,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
522281,Belle Vue Way Swansea,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
522281,Belle Vue Way Swansea,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
522281,Belle Vue Way Swansea,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.14
522281,Belle Vue Way Swansea,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.41
522281,Belle Vue Way Swansea,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.8
522281,Belle Vue Way Swansea,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.52
522281,Belle Vue Way Swansea,2023-06-09T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
522281,Belle Vue Way Swansea,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
522281,Belle Vue Way Swansea,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
522281,Belle Vue Way Swansea,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
522281,Belle Vue Way Swansea,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
522281,Belle Vue Way Swansea,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
522281,Belle Vue Way Swansea,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
522281,Belle Vue Way Swansea,2023-06-09T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
522281,Belle Vue Way Swansea,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
522281,Belle Vue Way Swansea,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
522281,Belle Vue Way Swansea,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
522281,Belle Vue Way Swansea,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
522281,Belle Vue Way Swansea,2023-06-09T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
522281,Belle Vue Way Swansea,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,32.2
522281,Belle Vue Way Swansea,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
522281,Belle Vue Way Swansea,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
522281,Belle Vue Way Swansea,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
522281,Belle Vue Way Swansea,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
522281,Belle Vue Way Swansea,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
522281,Belle Vue Way Swansea,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
522281,Belle Vue Way Swansea,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
522281,Belle Vue Way Swansea,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.2
522281,Belle Vue Way Swansea,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.75
522281,Belle Vue Way Swansea,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.34
