Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
522281,Belle Vue Way Swansea,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
522281,Belle Vue Way Swansea,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
522281,Belle Vue Way Swansea,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
522281,Belle Vue Way Swansea,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
522281,Belle Vue Way Swansea,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.12
522281,Belle Vue Way Swansea,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.12
522281,Belle Vue Way Swansea,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.77
522281,Belle Vue Way Swansea,2023-06-09T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
522281,Belle Vue Way Swansea,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
522281,Belle Vue Way Swansea,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
522281,Belle Vue Way Swansea,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
522281,Belle Vue Way Swansea,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
522281,Belle Vue Way Swansea,2023-06-09T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
522281,Belle Vue Way Swansea,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
522281,Belle Vue Way Swansea,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
522281,Belle Vue Way Swansea,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
522281,Belle Vue Way Swansea,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
522281,Belle Vue Way Swansea,2023-06-09T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
522281,Belle Vue Way Swansea,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,32.3
522281,Belle Vue Way Swansea,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
522281,Belle Vue Way Swansea,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
522281,Belle Vue Way Swansea,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
522281,Belle Vue Way Swansea,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
522281,Belle Vue Way Swansea,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
522281,Belle Vue Way Swansea,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
522281,Belle Vue Way Swansea,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.34
522281,Belle Vue Way Swansea,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.14
522281,Belle Vue Way Swansea,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.34
522281,Belle Vue Way Swansea,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
522281,Belle Vue Way Swansea,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
522281,Belle Vue Way Swansea,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
522281,Belle Vue Way Swansea,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
522281,Belle Vue Way Swansea,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
522281,Belle Vue Way Swansea,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
522281,Belle Vue Way Swansea,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.24
522281,Belle Vue Way Swansea,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.77
522281,Belle Vue Way Swansea,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.36
522281,Belle Vue Way Swansea,2023-06-09T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
522281,Belle Vue Way Swansea,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
522281,Belle Vue Way Swansea,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
522281,Belle Vue Way Swansea,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
522281,Belle Vue Way Swansea,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
522281,Belle Vue Way Swansea,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
522281,Belle Vue Way Swansea,2023-06-09T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
522281,Belle Vue Way Swansea,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
522281,Belle Vue Way Swansea,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
522281,Belle Vue Way Swansea,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
522281,Belle Vue Way Swansea,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
522281,Belle Vue Way Swansea,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
522281,Belle Vue Way Swansea,2023-06-09T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
522281,Belle Vue Way Swansea,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,32.3
522281,Belle Vue Way Swansea,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
522281,Belle Vue Way Swansea,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
522281,Belle Vue Way Swansea,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
522281,Belle Vue Way Swansea,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
522281,Belle Vue Way Swansea,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
522281,Belle Vue Way Swansea,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
522281,Belle Vue Way Swansea,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
522281,Belle Vue Way Swansea,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.03
522281,Belle Vue Way Swansea,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.38
522281,Belle Vue Way Swansea,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
522281,Belle Vue Way Swansea,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
522281,Belle Vue Way Swansea,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
522281,Belle Vue Way Swansea,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
522281,Belle Vue Way Swansea,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
522281,Belle Vue Way Swansea,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.09
522281,Belle Vue Way Swansea,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.77
522281,Belle Vue Way Swansea,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
522281,Belle Vue Way Swansea,2023-06-09T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
522281,Belle Vue Way Swansea,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
522281,Belle Vue Way Swansea,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
522281,Belle Vue Way Swansea,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
522281,Belle Vue Way Swansea,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
522281,Belle Vue Way Swansea,2023-06-09T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
522281,Belle Vue Way Swansea,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
522281,Belle Vue Way Swansea,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
522281,Belle Vue Way Swansea,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
522281,Belle Vue Way Swansea,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
522281,Belle Vue Way Swansea,2023-06-09T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
522281,Belle Vue Way Swansea,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,32.3
522281,Belle Vue Way Swansea,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
522281,Belle Vue Way Swansea,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
522281,Belle Vue Way Swansea,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
522281,Belle Vue Way Swansea,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
522281,Belle Vue Way Swansea,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
522281,Belle Vue Way Swansea,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
522281,Belle Vue Way Swansea,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
522281,Belle Vue Way Swansea,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.39
522281,Belle Vue Way Swansea,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.43
522281,Belle Vue Way Swansea,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,10.34
522281,Belle Vue Way Swansea,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
522281,Belle Vue Way Swansea,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
522281,Belle Vue Way Swansea,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
522281,Belle Vue Way Swansea,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
522281,Belle Vue Way Swansea,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
522281,Belle Vue Way Swansea,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
522281,Belle Vue Way Swansea,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.36
522281,Belle Vue Way Swansea,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.2
522281,Belle Vue Way Swansea,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
522281,Belle Vue Way Swansea,2023-06-09T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
522281,Belle Vue Way Swansea,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
522281,Belle Vue Way Swansea,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
522281,Belle Vue Way Swansea,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
522281,Belle Vue Way Swansea,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
522281,Belle Vue Way Swansea,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
522281,Belle Vue Way Swansea,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
522281,Belle Vue Way Swansea,2023-06-09T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
522281,Belle Vue Way Swansea,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
522281,Belle Vue Way Swansea,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
522281,Belle Vue Way Swansea,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
522281,Belle Vue Way Swansea,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
522281,Belle Vue Way Swansea,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
522281,Belle Vue Way Swansea,2023-06-09T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
522281,Belle Vue Way Swansea,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
522281,Belle Vue Way Swansea,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,32.4
522281,Belle Vue Way Swansea,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
522281,Belle Vue Way Swansea,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
522281,Belle Vue Way Swansea,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
522281,Belle Vue Way Swansea,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
522281,Belle Vue Way Swansea,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
522281,Belle Vue Way Swansea,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
522281,Belle Vue Way Swansea,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.01
522281,Belle Vue Way Swansea,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.79
522281,Belle Vue Way Swansea,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,10.15
522281,Belle Vue Way Swansea,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
522281,Belle Vue Way Swansea,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
522281,Belle Vue Way Swansea,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
522281,Belle Vue Way Swansea,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
522281,Belle Vue Way Swansea,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
522281,Belle Vue Way Swansea,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
522281,Belle Vue Way Swansea,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.14
522281,Belle Vue Way Swansea,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
522281,Belle Vue Way Swansea,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
522281,Belle Vue Way Swansea,2023-06-09T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
522281,Belle Vue Way Swansea,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
522281,Belle Vue Way Swansea,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
522281,Belle Vue Way Swansea,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
522281,Belle Vue Way Swansea,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
522281,Belle Vue Way Swansea,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
522281,Belle Vue Way Swansea,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
522281,Belle Vue Way Swansea,2023-06-09T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
522281,Belle Vue Way Swansea,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
522281,Belle Vue Way Swansea,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
522281,Belle Vue Way Swansea,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
522281,Belle Vue Way Swansea,2023-06-09T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
522281,Belle Vue Way Swansea,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
522281,Belle Vue Way Swansea,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
522281,Belle Vue Way Swansea,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,32.4
522281,Belle Vue Way Swansea,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
522281,Belle Vue Way Swansea,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
522281,Belle Vue Way Swansea,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
522281,Belle Vue Way Swansea,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
522281,Belle Vue Way Swansea,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
522281,Belle Vue Way Swansea,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
522281,Belle Vue Way Swansea,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.34
522281,Belle Vue Way Swansea,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.11
522281,Belle Vue Way Swansea,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.08
522281,Belle Vue Way Swansea,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
522281,Belle Vue Way Swansea,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
522281,Belle Vue Way Swansea,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
522281,Belle Vue Way Swansea,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
522281,Belle Vue Way Swansea,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.54
522281,Belle Vue Way Swansea,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
522281,Belle Vue Way Swansea,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
522281,Belle Vue Way Swansea,2023-06-09T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
522281,Belle Vue Way Swansea,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
522281,Belle Vue Way Swansea,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
522281,Belle Vue Way Swansea,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
522281,Belle Vue Way Swansea,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
522281,Belle Vue Way Swansea,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
522281,Belle Vue Way Swansea,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
522281,Belle Vue Way Swansea,2023-06-09T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
522281,Belle Vue Way Swansea,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
522281,Belle Vue Way Swansea,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
522281,Belle Vue Way Swansea,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
522281,Belle Vue Way Swansea,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
522281,Belle Vue Way Swansea,2023-06-09T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
522281,Belle Vue Way Swansea,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
522281,Belle Vue Way Swansea,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,32.4
522281,Belle Vue Way Swansea,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
522281,Belle Vue Way Swansea,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
522281,Belle Vue Way Swansea,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
522281,Belle Vue Way Swansea,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
522281,Belle Vue Way Swansea,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
522281,Belle Vue Way Swansea,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
522281,Belle Vue Way Swansea,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,9.98
522281,Belle Vue Way Swansea,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.52
522281,Belle Vue Way Swansea,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,10.99
522281,Belle Vue Way Swansea,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
522281,Belle Vue Way Swansea,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
522281,Belle Vue Way Swansea,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
522281,Belle Vue Way Swansea,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
522281,Belle Vue Way Swansea,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
522281,Belle Vue Way Swansea,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.97
522281,Belle Vue Way Swansea,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
522281,Belle Vue Way Swansea,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
522281,Belle Vue Way Swansea,2023-06-09T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
522281,Belle Vue Way Swansea,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
522281,Belle Vue Way Swansea,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
522281,Belle Vue Way Swansea,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
522281,Belle Vue Way Swansea,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
522281,Belle Vue Way Swansea,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
522281,Belle Vue Way Swansea,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
522281,Belle Vue Way Swansea,2023-06-09T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
522281,Belle Vue Way Swansea,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
522281,Belle Vue Way Swansea,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.19
522281,Belle Vue Way Swansea,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
522281,Belle Vue Way Swansea,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
522281,Belle Vue Way Swansea,2023-06-09T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
522281,Belle Vue Way Swansea,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
522281,Belle Vue Way Swansea,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,32.5
522281,Belle Vue Way Swansea,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
522281,Belle Vue Way Swansea,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
522281,Belle Vue Way Swansea,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
522281,Belle Vue Way Swansea,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
522281,Belle Vue Way Swansea,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
522281,Belle Vue Way Swansea,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
522281,Belle Vue Way Swansea,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
522281,Belle Vue Way Swansea,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,10.05
522281,Belle Vue Way Swansea,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.31
522281,Belle Vue Way Swansea,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,10.4
522281,Belle Vue Way Swansea,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
522281,Belle Vue Way Swansea,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
522281,Belle Vue Way Swansea,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
522281,Belle Vue Way Swansea,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
522281,Belle Vue Way Swansea,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.42
522281,Belle Vue Way Swansea,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
522281,Belle Vue Way Swansea,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
522281,Belle Vue Way Swansea,2023-06-09T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
522281,Belle Vue Way Swansea,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
522281,Belle Vue Way Swansea,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
522281,Belle Vue Way Swansea,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
522281,Belle Vue Way Swansea,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
522281,Belle Vue Way Swansea,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
522281,Belle Vue Way Swansea,2023-06-09T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
522281,Belle Vue Way Swansea,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
522281,Belle Vue Way Swansea,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.09
522281,Belle Vue Way Swansea,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
522281,Belle Vue Way Swansea,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
522281,Belle Vue Way Swansea,2023-06-09T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
522281,Belle Vue Way Swansea,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
522281,Belle Vue Way Swansea,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,32.5
522281,Belle Vue Way Swansea,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
522281,Belle Vue Way Swansea,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
522281,Belle Vue Way Swansea,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
522281,Belle Vue Way Swansea,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
522281,Belle Vue Way Swansea,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
522281,Belle Vue Way Swansea,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
522281,Belle Vue Way Swansea,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
522281,Belle Vue Way Swansea,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
522281,Belle Vue Way Swansea,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.03
522281,Belle Vue Way Swansea,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.14
522281,Belle Vue Way Swansea,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.37
522281,Belle Vue Way Swansea,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
522281,Belle Vue Way Swansea,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
522281,Belle Vue Way Swansea,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
522281,Belle Vue Way Swansea,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
522281,Belle Vue Way Swansea,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
522281,Belle Vue Way Swansea,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.82
522281,Belle Vue Way Swansea,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.26
522281,Belle Vue Way Swansea,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
522281,Belle Vue Way Swansea,2023-06-09T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
522281,Belle Vue Way Swansea,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
522281,Belle Vue Way Swansea,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
522281,Belle Vue Way Swansea,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
522281,Belle Vue Way Swansea,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
522281,Belle Vue Way Swansea,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
522281,Belle Vue Way Swansea,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
522281,Belle Vue Way Swansea,2023-06-09T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
522281,Belle Vue Way Swansea,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
522281,Belle Vue Way Swansea,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.65
522281,Belle Vue Way Swansea,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
522281,Belle Vue Way Swansea,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
522281,Belle Vue Way Swansea,2023-06-09T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,32.5
522281,Belle Vue Way Swansea,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
522281,Belle Vue Way Swansea,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
522281,Belle Vue Way Swansea,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
522281,Belle Vue Way Swansea,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
522281,Belle Vue Way Swansea,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
522281,Belle Vue Way Swansea,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
522281,Belle Vue Way Swansea,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,9.57
522281,Belle Vue Way Swansea,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.63
522281,Belle Vue Way Swansea,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,8.2
522281,Belle Vue Way Swansea,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
522281,Belle Vue Way Swansea,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
522281,Belle Vue Way Swansea,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
522281,Belle Vue Way Swansea,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
522281,Belle Vue Way Swansea,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
522281,Belle Vue Way Swansea,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
522281,Belle Vue Way Swansea,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.02
522281,Belle Vue Way Swansea,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.4
522281,Belle Vue Way Swansea,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
522281,Belle Vue Way Swansea,2023-06-09T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
522281,Belle Vue Way Swansea,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
522281,Belle Vue Way Swansea,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
522281,Belle Vue Way Swansea,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.3
522281,Belle Vue Way Swansea,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
522281,Belle Vue Way Swansea,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
522281,Belle Vue Way Swansea,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
522281,Belle Vue Way Swansea,2023-06-09T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
522281,Belle Vue Way Swansea,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
522281,Belle Vue Way Swansea,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
522281,Belle Vue Way Swansea,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
522281,Belle Vue Way Swansea,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
522281,Belle Vue Way Swansea,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
522281,Belle Vue Way Swansea,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
522281,Belle Vue Way Swansea,2023-06-09T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,32.5
522281,Belle Vue Way Swansea,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
522281,Belle Vue Way Swansea,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
522281,Belle Vue Way Swansea,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
522281,Belle Vue Way Swansea,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
522281,Belle Vue Way Swansea,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
522281,Belle Vue Way Swansea,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
522281,Belle Vue Way Swansea,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
522281,Belle Vue Way Swansea,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
522281,Belle Vue Way Swansea,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.92
522281,Belle Vue Way Swansea,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.21
522281,Belle Vue Way Swansea,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.4
522281,Belle Vue Way Swansea,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
522281,Belle Vue Way Swansea,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
522281,Belle Vue Way Swansea,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
522281,Belle Vue Way Swansea,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
522281,Belle Vue Way Swansea,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
522281,Belle Vue Way Swansea,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
522281,Belle Vue Way Swansea,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.25
522281,Belle Vue Way Swansea,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.13
522281,Belle Vue Way Swansea,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.01
522281,Belle Vue Way Swansea,2023-06-09T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
522281,Belle Vue Way Swansea,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
522281,Belle Vue Way Swansea,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
522281,Belle Vue Way Swansea,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
522281,Belle Vue Way Swansea,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
522281,Belle Vue Way Swansea,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
522281,Belle Vue Way Swansea,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
522281,Belle Vue Way Swansea,2023-06-09T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
522281,Belle Vue Way Swansea,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
522281,Belle Vue Way Swansea,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
522281,Belle Vue Way Swansea,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.29
522281,Belle Vue Way Swansea,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
522281,Belle Vue Way Swansea,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
522281,Belle Vue Way Swansea,2023-06-09T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
