Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,32.4
522281,Belle Vue Way Swansea,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
522281,Belle Vue Way Swansea,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
522281,Belle Vue Way Swansea,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
522281,Belle Vue Way Swansea,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
522281,Belle Vue Way Swansea,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
522281,Belle Vue Way Swansea,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
522281,Belle Vue Way Swansea,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
522281,Belle Vue Way Swansea,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
522281,Belle Vue Way Swansea,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.8
522281,Belle Vue Way Swansea,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.41
522281,Belle Vue Way Swansea,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
522281,Belle Vue Way Swansea,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
522281,Belle Vue Way Swansea,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
522281,Belle Vue Way Swansea,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
522281,Belle Vue Way Swansea,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
522281,Belle Vue Way Swansea,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.44
522281,Belle Vue Way Swansea,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.82
522281,Belle Vue Way Swansea,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
522281,Belle Vue Way Swansea,2023-06-09T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
522281,Belle Vue Way Swansea,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
522281,Belle Vue Way Swansea,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
522281,Belle Vue Way Swansea,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
522281,Belle Vue Way Swansea,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
522281,Belle Vue Way Swansea,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
522281,Belle Vue Way Swansea,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
522281,Belle Vue Way Swansea,2023-06-09T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
522281,Belle Vue Way Swansea,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
522281,Belle Vue Way Swansea,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.98
522281,Belle Vue Way Swansea,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
522281,Belle Vue Way Swansea,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
522281,Belle Vue Way Swansea,2023-06-09T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
522281,Belle Vue Way Swansea,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,32.3
522281,Belle Vue Way Swansea,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
522281,Belle Vue Way Swansea,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
522281,Belle Vue Way Swansea,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
522281,Belle Vue Way Swansea,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
522281,Belle Vue Way Swansea,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
522281,Belle Vue Way Swansea,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
522281,Belle Vue Way Swansea,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
522281,Belle Vue Way Swansea,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,8.33
522281,Belle Vue Way Swansea,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.03
522281,Belle Vue Way Swansea,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.87
522281,Belle Vue Way Swansea,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
522281,Belle Vue Way Swansea,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
522281,Belle Vue Way Swansea,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
522281,Belle Vue Way Swansea,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
522281,Belle Vue Way Swansea,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
522281,Belle Vue Way Swansea,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
522281,Belle Vue Way Swansea,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.41
522281,Belle Vue Way Swansea,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.44
522281,Belle Vue Way Swansea,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.95
522281,Belle Vue Way Swansea,2023-06-09T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
522281,Belle Vue Way Swansea,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
522281,Belle Vue Way Swansea,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
522281,Belle Vue Way Swansea,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
522281,Belle Vue Way Swansea,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
522281,Belle Vue Way Swansea,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
522281,Belle Vue Way Swansea,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
522281,Belle Vue Way Swansea,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
522281,Belle Vue Way Swansea,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
522281,Belle Vue Way Swansea,2023-06-09T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
522281,Belle Vue Way Swansea,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
522281,Belle Vue Way Swansea,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.09
522281,Belle Vue Way Swansea,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.46
522281,Belle Vue Way Swansea,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
522281,Belle Vue Way Swansea,2023-06-09T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
522281,Belle Vue Way Swansea,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
522281,Belle Vue Way Swansea,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
522281,Belle Vue Way Swansea,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,32.1
522281,Belle Vue Way Swansea,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
522281,Belle Vue Way Swansea,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
522281,Belle Vue Way Swansea,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
522281,Belle Vue Way Swansea,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
522281,Belle Vue Way Swansea,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
522281,Belle Vue Way Swansea,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
522281,Belle Vue Way Swansea,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
522281,Belle Vue Way Swansea,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.75
522281,Belle Vue Way Swansea,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.57
522281,Belle Vue Way Swansea,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.62
522281,Belle Vue Way Swansea,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
522281,Belle Vue Way Swansea,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
522281,Belle Vue Way Swansea,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
522281,Belle Vue Way Swansea,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
522281,Belle Vue Way Swansea,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.26
522281,Belle Vue Way Swansea,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
522281,Belle Vue Way Swansea,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.5
522281,Belle Vue Way Swansea,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.64
522281,Belle Vue Way Swansea,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
522281,Belle Vue Way Swansea,2023-06-09T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
522281,Belle Vue Way Swansea,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
522281,Belle Vue Way Swansea,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
522281,Belle Vue Way Swansea,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.33
522281,Belle Vue Way Swansea,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
522281,Belle Vue Way Swansea,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
522281,Belle Vue Way Swansea,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
522281,Belle Vue Way Swansea,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
522281,Belle Vue Way Swansea,2023-06-09T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
522281,Belle Vue Way Swansea,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
522281,Belle Vue Way Swansea,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
522281,Belle Vue Way Swansea,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.06
522281,Belle Vue Way Swansea,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
522281,Belle Vue Way Swansea,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
522281,Belle Vue Way Swansea,2023-06-09T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
522281,Belle Vue Way Swansea,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
522281,Belle Vue Way Swansea,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
522281,Belle Vue Way Swansea,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,31.9
522281,Belle Vue Way Swansea,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
522281,Belle Vue Way Swansea,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
522281,Belle Vue Way Swansea,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
522281,Belle Vue Way Swansea,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
522281,Belle Vue Way Swansea,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
522281,Belle Vue Way Swansea,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
522281,Belle Vue Way Swansea,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.59
522281,Belle Vue Way Swansea,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.8
522281,Belle Vue Way Swansea,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.87
522281,Belle Vue Way Swansea,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
522281,Belle Vue Way Swansea,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
522281,Belle Vue Way Swansea,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
522281,Belle Vue Way Swansea,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
522281,Belle Vue Way Swansea,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
522281,Belle Vue Way Swansea,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
522281,Belle Vue Way Swansea,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.84
522281,Belle Vue Way Swansea,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.69
522281,Belle Vue Way Swansea,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.41
522281,Belle Vue Way Swansea,2023-06-09T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
522281,Belle Vue Way Swansea,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
522281,Belle Vue Way Swansea,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
522281,Belle Vue Way Swansea,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
522281,Belle Vue Way Swansea,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
522281,Belle Vue Way Swansea,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
522281,Belle Vue Way Swansea,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
522281,Belle Vue Way Swansea,2023-06-09T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
522281,Belle Vue Way Swansea,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
522281,Belle Vue Way Swansea,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.34
522281,Belle Vue Way Swansea,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
522281,Belle Vue Way Swansea,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.75
522281,Belle Vue Way Swansea,2023-06-09T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
522281,Belle Vue Way Swansea,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
522281,Belle Vue Way Swansea,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,31.8
522281,Belle Vue Way Swansea,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
522281,Belle Vue Way Swansea,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
522281,Belle Vue Way Swansea,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
522281,Belle Vue Way Swansea,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
522281,Belle Vue Way Swansea,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
522281,Belle Vue Way Swansea,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
522281,Belle Vue Way Swansea,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
522281,Belle Vue Way Swansea,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.38
522281,Belle Vue Way Swansea,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.14
522281,Belle Vue Way Swansea,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.06
522281,Belle Vue Way Swansea,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
522281,Belle Vue Way Swansea,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
522281,Belle Vue Way Swansea,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
522281,Belle Vue Way Swansea,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
522281,Belle Vue Way Swansea,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
522281,Belle Vue Way Swansea,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
522281,Belle Vue Way Swansea,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.66
522281,Belle Vue Way Swansea,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.81
522281,Belle Vue Way Swansea,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
522281,Belle Vue Way Swansea,2023-06-09T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
522281,Belle Vue Way Swansea,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
522281,Belle Vue Way Swansea,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
522281,Belle Vue Way Swansea,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
522281,Belle Vue Way Swansea,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
522281,Belle Vue Way Swansea,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
522281,Belle Vue Way Swansea,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
522281,Belle Vue Way Swansea,2023-06-09T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
522281,Belle Vue Way Swansea,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
522281,Belle Vue Way Swansea,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
522281,Belle Vue Way Swansea,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
522281,Belle Vue Way Swansea,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.85
522281,Belle Vue Way Swansea,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
522281,Belle Vue Way Swansea,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
522281,Belle Vue Way Swansea,2023-06-09T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
522281,Belle Vue Way Swansea,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
522281,Belle Vue Way Swansea,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,31.7
522281,Belle Vue Way Swansea,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
522281,Belle Vue Way Swansea,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
522281,Belle Vue Way Swansea,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
522281,Belle Vue Way Swansea,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
522281,Belle Vue Way Swansea,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
522281,Belle Vue Way Swansea,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
522281,Belle Vue Way Swansea,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.51
522281,Belle Vue Way Swansea,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.57
522281,Belle Vue Way Swansea,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.69
522281,Belle Vue Way Swansea,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
522281,Belle Vue Way Swansea,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
522281,Belle Vue Way Swansea,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
522281,Belle Vue Way Swansea,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
522281,Belle Vue Way Swansea,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
522281,Belle Vue Way Swansea,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
522281,Belle Vue Way Swansea,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.47
522281,Belle Vue Way Swansea,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.84
522281,Belle Vue Way Swansea,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.65
522281,Belle Vue Way Swansea,2023-06-09T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
522281,Belle Vue Way Swansea,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
522281,Belle Vue Way Swansea,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
522281,Belle Vue Way Swansea,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
522281,Belle Vue Way Swansea,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
522281,Belle Vue Way Swansea,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
522281,Belle Vue Way Swansea,2023-06-09T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
522281,Belle Vue Way Swansea,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
522281,Belle Vue Way Swansea,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
522281,Belle Vue Way Swansea,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.01
522281,Belle Vue Way Swansea,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
522281,Belle Vue Way Swansea,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
522281,Belle Vue Way Swansea,2023-06-09T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,31.6
522281,Belle Vue Way Swansea,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
522281,Belle Vue Way Swansea,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
522281,Belle Vue Way Swansea,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
522281,Belle Vue Way Swansea,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
522281,Belle Vue Way Swansea,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
522281,Belle Vue Way Swansea,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
522281,Belle Vue Way Swansea,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.89
522281,Belle Vue Way Swansea,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.52
522281,Belle Vue Way Swansea,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.94
522281,Belle Vue Way Swansea,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
522281,Belle Vue Way Swansea,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
522281,Belle Vue Way Swansea,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
522281,Belle Vue Way Swansea,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
522281,Belle Vue Way Swansea,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
522281,Belle Vue Way Swansea,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
522281,Belle Vue Way Swansea,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.33
522281,Belle Vue Way Swansea,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.33
522281,Belle Vue Way Swansea,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
522281,Belle Vue Way Swansea,2023-06-09T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
522281,Belle Vue Way Swansea,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
522281,Belle Vue Way Swansea,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.2
522281,Belle Vue Way Swansea,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
522281,Belle Vue Way Swansea,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
522281,Belle Vue Way Swansea,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
522281,Belle Vue Way Swansea,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.72
522281,Belle Vue Way Swansea,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
522281,Belle Vue Way Swansea,2023-06-09T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
522281,Belle Vue Way Swansea,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
522281,Belle Vue Way Swansea,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
522281,Belle Vue Way Swansea,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
522281,Belle Vue Way Swansea,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.27
522281,Belle Vue Way Swansea,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
522281,Belle Vue Way Swansea,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
522281,Belle Vue Way Swansea,2023-06-09T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,31.4
522281,Belle Vue Way Swansea,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
522281,Belle Vue Way Swansea,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
522281,Belle Vue Way Swansea,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
522281,Belle Vue Way Swansea,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
522281,Belle Vue Way Swansea,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
522281,Belle Vue Way Swansea,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
522281,Belle Vue Way Swansea,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
522281,Belle Vue Way Swansea,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
522281,Belle Vue Way Swansea,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
522281,Belle Vue Way Swansea,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.2
522281,Belle Vue Way Swansea,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.79
522281,Belle Vue Way Swansea,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.25
522281,Belle Vue Way Swansea,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
522281,Belle Vue Way Swansea,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
522281,Belle Vue Way Swansea,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
522281,Belle Vue Way Swansea,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
522281,Belle Vue Way Swansea,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
522281,Belle Vue Way Swansea,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
522281,Belle Vue Way Swansea,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.58
522281,Belle Vue Way Swansea,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.02
522281,Belle Vue Way Swansea,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
522281,Belle Vue Way Swansea,2023-06-09T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
522281,Belle Vue Way Swansea,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
522281,Belle Vue Way Swansea,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.3
522281,Belle Vue Way Swansea,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
522281,Belle Vue Way Swansea,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
522281,Belle Vue Way Swansea,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
522281,Belle Vue Way Swansea,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.15
522281,Belle Vue Way Swansea,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
522281,Belle Vue Way Swansea,2023-06-09T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
522281,Belle Vue Way Swansea,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
522281,Belle Vue Way Swansea,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
522281,Belle Vue Way Swansea,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
522281,Belle Vue Way Swansea,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
522281,Belle Vue Way Swansea,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.21
522281,Belle Vue Way Swansea,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
522281,Belle Vue Way Swansea,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
522281,Belle Vue Way Swansea,2023-06-09T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,31.3
522281,Belle Vue Way Swansea,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
522281,Belle Vue Way Swansea,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
522281,Belle Vue Way Swansea,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
522281,Belle Vue Way Swansea,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
522281,Belle Vue Way Swansea,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
522281,Belle Vue Way Swansea,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
522281,Belle Vue Way Swansea,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
522281,Belle Vue Way Swansea,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.79
522281,Belle Vue Way Swansea,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.11
522281,Belle Vue Way Swansea,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.77
522281,Belle Vue Way Swansea,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
522281,Belle Vue Way Swansea,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
522281,Belle Vue Way Swansea,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
522281,Belle Vue Way Swansea,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
522281,Belle Vue Way Swansea,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
522281,Belle Vue Way Swansea,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
522281,Belle Vue Way Swansea,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.5
522281,Belle Vue Way Swansea,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.65
522281,Belle Vue Way Swansea,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
522281,Belle Vue Way Swansea,2023-06-09T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
522281,Belle Vue Way Swansea,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
522281,Belle Vue Way Swansea,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.7
522281,Belle Vue Way Swansea,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.27
522281,Belle Vue Way Swansea,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
522281,Belle Vue Way Swansea,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.82
522281,Belle Vue Way Swansea,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
522281,Belle Vue Way Swansea,2023-06-09T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
522281,Belle Vue Way Swansea,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
522281,Belle Vue Way Swansea,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.3
522281,Belle Vue Way Swansea,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
522281,Belle Vue Way Swansea,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
522281,Belle Vue Way Swansea,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
522281,Belle Vue Way Swansea,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
522281,Belle Vue Way Swansea,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
522281,Belle Vue Way Swansea,2023-06-09T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
522281,Belle Vue Way Swansea,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,31.2
522281,Belle Vue Way Swansea,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
522281,Belle Vue Way Swansea,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
522281,Belle Vue Way Swansea,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
522281,Belle Vue Way Swansea,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
522281,Belle Vue Way Swansea,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
522281,Belle Vue Way Swansea,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
522281,Belle Vue Way Swansea,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
522281,Belle Vue Way Swansea,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.45
522281,Belle Vue Way Swansea,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.26
522281,Belle Vue Way Swansea,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.23
522281,Belle Vue Way Swansea,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
522281,Belle Vue Way Swansea,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
522281,Belle Vue Way Swansea,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
522281,Belle Vue Way Swansea,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
522281,Belle Vue Way Swansea,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
522281,Belle Vue Way Swansea,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
522281,Belle Vue Way Swansea,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
522281,Belle Vue Way Swansea,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.58
522281,Belle Vue Way Swansea,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.18
522281,Belle Vue Way Swansea,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.43
522281,Belle Vue Way Swansea,2023-06-09T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
522281,Belle Vue Way Swansea,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
522281,Belle Vue Way Swansea,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.0
522281,Belle Vue Way Swansea,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
522281,Belle Vue Way Swansea,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
522281,Belle Vue Way Swansea,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
522281,Belle Vue Way Swansea,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
522281,Belle Vue Way Swansea,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
522281,Belle Vue Way Swansea,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.35
522281,Belle Vue Way Swansea,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
522281,Belle Vue Way Swansea,2023-06-09T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
522281,Belle Vue Way Swansea,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
522281,Belle Vue Way Swansea,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
522281,Belle Vue Way Swansea,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
522281,Belle Vue Way Swansea,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
522281,Belle Vue Way Swansea,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.21
522281,Belle Vue Way Swansea,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
522281,Belle Vue Way Swansea,2023-06-09T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
522281,Belle Vue Way Swansea,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,31.1
522281,Belle Vue Way Swansea,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
522281,Belle Vue Way Swansea,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
522281,Belle Vue Way Swansea,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
522281,Belle Vue Way Swansea,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
522281,Belle Vue Way Swansea,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
522281,Belle Vue Way Swansea,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
522281,Belle Vue Way Swansea,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
522281,Belle Vue Way Swansea,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.72
522281,Belle Vue Way Swansea,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.56
522281,Belle Vue Way Swansea,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.21
522281,Belle Vue Way Swansea,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
522281,Belle Vue Way Swansea,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
522281,Belle Vue Way Swansea,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
522281,Belle Vue Way Swansea,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
522281,Belle Vue Way Swansea,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
522281,Belle Vue Way Swansea,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.53
522281,Belle Vue Way Swansea,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
522281,Belle Vue Way Swansea,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.39
522281,Belle Vue Way Swansea,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.56
522281,Belle Vue Way Swansea,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.64
522281,Belle Vue Way Swansea,2023-06-09T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
522281,Belle Vue Way Swansea,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
522281,Belle Vue Way Swansea,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.6
522281,Belle Vue Way Swansea,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
522281,Belle Vue Way Swansea,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
