Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.46
522281,Belle Vue Way Swansea,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
522281,Belle Vue Way Swansea,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
522281,Belle Vue Way Swansea,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.76
522281,Belle Vue Way Swansea,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
522281,Belle Vue Way Swansea,2023-06-09T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
522281,Belle Vue Way Swansea,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.3
522281,Belle Vue Way Swansea,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
522281,Belle Vue Way Swansea,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.13
522281,Belle Vue Way Swansea,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.86
522281,Belle Vue Way Swansea,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
522281,Belle Vue Way Swansea,2023-06-09T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
522281,Belle Vue Way Swansea,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
522281,Belle Vue Way Swansea,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,31.1
522281,Belle Vue Way Swansea,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
522281,Belle Vue Way Swansea,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
522281,Belle Vue Way Swansea,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
522281,Belle Vue Way Swansea,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
522281,Belle Vue Way Swansea,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
522281,Belle Vue Way Swansea,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
522281,Belle Vue Way Swansea,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
522281,Belle Vue Way Swansea,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
522281,Belle Vue Way Swansea,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.32
522281,Belle Vue Way Swansea,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.51
522281,Belle Vue Way Swansea,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.55
522281,Belle Vue Way Swansea,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
522281,Belle Vue Way Swansea,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
522281,Belle Vue Way Swansea,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
522281,Belle Vue Way Swansea,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
522281,Belle Vue Way Swansea,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.42
522281,Belle Vue Way Swansea,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
522281,Belle Vue Way Swansea,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.79
522281,Belle Vue Way Swansea,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.08
522281,Belle Vue Way Swansea,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.14
522281,Belle Vue Way Swansea,2023-06-09T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
522281,Belle Vue Way Swansea,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
522281,Belle Vue Way Swansea,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.9
522281,Belle Vue Way Swansea,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
522281,Belle Vue Way Swansea,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
522281,Belle Vue Way Swansea,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
522281,Belle Vue Way Swansea,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.32
522281,Belle Vue Way Swansea,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
522281,Belle Vue Way Swansea,2023-06-09T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
522281,Belle Vue Way Swansea,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
522281,Belle Vue Way Swansea,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
522281,Belle Vue Way Swansea,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
522281,Belle Vue Way Swansea,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.94
522281,Belle Vue Way Swansea,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.76
522281,Belle Vue Way Swansea,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.37
522281,Belle Vue Way Swansea,2023-06-09T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
522281,Belle Vue Way Swansea,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,31.0
522281,Belle Vue Way Swansea,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
522281,Belle Vue Way Swansea,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
522281,Belle Vue Way Swansea,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
522281,Belle Vue Way Swansea,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
522281,Belle Vue Way Swansea,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
522281,Belle Vue Way Swansea,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
522281,Belle Vue Way Swansea,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
522281,Belle Vue Way Swansea,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.44
522281,Belle Vue Way Swansea,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.31
522281,Belle Vue Way Swansea,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.39
522281,Belle Vue Way Swansea,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
522281,Belle Vue Way Swansea,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
522281,Belle Vue Way Swansea,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
522281,Belle Vue Way Swansea,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
522281,Belle Vue Way Swansea,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.26
522281,Belle Vue Way Swansea,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
522281,Belle Vue Way Swansea,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.93
522281,Belle Vue Way Swansea,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.37
522281,Belle Vue Way Swansea,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.88
522281,Belle Vue Way Swansea,2023-06-09T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
522281,Belle Vue Way Swansea,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
522281,Belle Vue Way Swansea,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.7
522281,Belle Vue Way Swansea,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
522281,Belle Vue Way Swansea,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
522281,Belle Vue Way Swansea,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
522281,Belle Vue Way Swansea,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.73
522281,Belle Vue Way Swansea,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
522281,Belle Vue Way Swansea,2023-06-09T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
522281,Belle Vue Way Swansea,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
522281,Belle Vue Way Swansea,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
522281,Belle Vue Way Swansea,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
522281,Belle Vue Way Swansea,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
522281,Belle Vue Way Swansea,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.16
522281,Belle Vue Way Swansea,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.33
522281,Belle Vue Way Swansea,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.01
522281,Belle Vue Way Swansea,2023-06-09T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
522281,Belle Vue Way Swansea,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,30.9
522281,Belle Vue Way Swansea,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
522281,Belle Vue Way Swansea,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
522281,Belle Vue Way Swansea,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
522281,Belle Vue Way Swansea,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
522281,Belle Vue Way Swansea,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
522281,Belle Vue Way Swansea,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
522281,Belle Vue Way Swansea,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
522281,Belle Vue Way Swansea,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.97
522281,Belle Vue Way Swansea,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.96
522281,Belle Vue Way Swansea,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.64
522281,Belle Vue Way Swansea,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
522281,Belle Vue Way Swansea,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
522281,Belle Vue Way Swansea,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
522281,Belle Vue Way Swansea,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
522281,Belle Vue Way Swansea,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
522281,Belle Vue Way Swansea,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
522281,Belle Vue Way Swansea,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.07
522281,Belle Vue Way Swansea,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.72
522281,Belle Vue Way Swansea,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
522281,Belle Vue Way Swansea,2023-06-09T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
522281,Belle Vue Way Swansea,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
522281,Belle Vue Way Swansea,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
522281,Belle Vue Way Swansea,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.39
522281,Belle Vue Way Swansea,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
522281,Belle Vue Way Swansea,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
522281,Belle Vue Way Swansea,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
522281,Belle Vue Way Swansea,2023-06-09T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
522281,Belle Vue Way Swansea,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
522281,Belle Vue Way Swansea,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
522281,Belle Vue Way Swansea,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
522281,Belle Vue Way Swansea,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.76
522281,Belle Vue Way Swansea,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.16
522281,Belle Vue Way Swansea,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.69
522281,Belle Vue Way Swansea,2023-06-09T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
522281,Belle Vue Way Swansea,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
522281,Belle Vue Way Swansea,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
522281,Belle Vue Way Swansea,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,30.8
522281,Belle Vue Way Swansea,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
522281,Belle Vue Way Swansea,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
522281,Belle Vue Way Swansea,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
522281,Belle Vue Way Swansea,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
522281,Belle Vue Way Swansea,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
522281,Belle Vue Way Swansea,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
522281,Belle Vue Way Swansea,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
522281,Belle Vue Way Swansea,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
522281,Belle Vue Way Swansea,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.32
522281,Belle Vue Way Swansea,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.45
522281,Belle Vue Way Swansea,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.59
522281,Belle Vue Way Swansea,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
522281,Belle Vue Way Swansea,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
522281,Belle Vue Way Swansea,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
522281,Belle Vue Way Swansea,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
522281,Belle Vue Way Swansea,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
522281,Belle Vue Way Swansea,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
522281,Belle Vue Way Swansea,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.78
522281,Belle Vue Way Swansea,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.53
522281,Belle Vue Way Swansea,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.4
522281,Belle Vue Way Swansea,2023-06-09T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
522281,Belle Vue Way Swansea,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
522281,Belle Vue Way Swansea,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
522281,Belle Vue Way Swansea,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.47
522281,Belle Vue Way Swansea,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
522281,Belle Vue Way Swansea,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
522281,Belle Vue Way Swansea,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
522281,Belle Vue Way Swansea,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
522281,Belle Vue Way Swansea,2023-06-09T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
522281,Belle Vue Way Swansea,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
522281,Belle Vue Way Swansea,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
522281,Belle Vue Way Swansea,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
522281,Belle Vue Way Swansea,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
522281,Belle Vue Way Swansea,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.88
522281,Belle Vue Way Swansea,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
522281,Belle Vue Way Swansea,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.3
522281,Belle Vue Way Swansea,2023-06-09T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
522281,Belle Vue Way Swansea,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,30.8
522281,Belle Vue Way Swansea,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
522281,Belle Vue Way Swansea,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
522281,Belle Vue Way Swansea,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
522281,Belle Vue Way Swansea,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
522281,Belle Vue Way Swansea,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
522281,Belle Vue Way Swansea,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
522281,Belle Vue Way Swansea,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
522281,Belle Vue Way Swansea,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.4
522281,Belle Vue Way Swansea,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.79
522281,Belle Vue Way Swansea,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.54
522281,Belle Vue Way Swansea,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
522281,Belle Vue Way Swansea,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
522281,Belle Vue Way Swansea,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
522281,Belle Vue Way Swansea,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
522281,Belle Vue Way Swansea,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.29
522281,Belle Vue Way Swansea,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
522281,Belle Vue Way Swansea,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.66
522281,Belle Vue Way Swansea,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.02
522281,Belle Vue Way Swansea,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.4
522281,Belle Vue Way Swansea,2023-06-09T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
522281,Belle Vue Way Swansea,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
522281,Belle Vue Way Swansea,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.39
522281,Belle Vue Way Swansea,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
522281,Belle Vue Way Swansea,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
522281,Belle Vue Way Swansea,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
522281,Belle Vue Way Swansea,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
522281,Belle Vue Way Swansea,2023-06-09T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
522281,Belle Vue Way Swansea,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
522281,Belle Vue Way Swansea,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.85
522281,Belle Vue Way Swansea,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.84
522281,Belle Vue Way Swansea,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
522281,Belle Vue Way Swansea,2023-06-09T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,30.7
522281,Belle Vue Way Swansea,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
522281,Belle Vue Way Swansea,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
522281,Belle Vue Way Swansea,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
522281,Belle Vue Way Swansea,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
522281,Belle Vue Way Swansea,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
522281,Belle Vue Way Swansea,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
522281,Belle Vue Way Swansea,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.49
522281,Belle Vue Way Swansea,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.62
522281,Belle Vue Way Swansea,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.07
522281,Belle Vue Way Swansea,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
522281,Belle Vue Way Swansea,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
522281,Belle Vue Way Swansea,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
522281,Belle Vue Way Swansea,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
522281,Belle Vue Way Swansea,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.21
522281,Belle Vue Way Swansea,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.07
522281,Belle Vue Way Swansea,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.3
522281,Belle Vue Way Swansea,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.99
522281,Belle Vue Way Swansea,2023-06-09T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
522281,Belle Vue Way Swansea,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
522281,Belle Vue Way Swansea,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
522281,Belle Vue Way Swansea,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.3
522281,Belle Vue Way Swansea,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
522281,Belle Vue Way Swansea,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
522281,Belle Vue Way Swansea,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
522281,Belle Vue Way Swansea,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
522281,Belle Vue Way Swansea,2023-06-09T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
522281,Belle Vue Way Swansea,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
522281,Belle Vue Way Swansea,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
522281,Belle Vue Way Swansea,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.56
522281,Belle Vue Way Swansea,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.01
522281,Belle Vue Way Swansea,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.31
522281,Belle Vue Way Swansea,2023-06-09T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
522281,Belle Vue Way Swansea,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
522281,Belle Vue Way Swansea,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,30.6
522281,Belle Vue Way Swansea,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
522281,Belle Vue Way Swansea,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
522281,Belle Vue Way Swansea,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
522281,Belle Vue Way Swansea,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
522281,Belle Vue Way Swansea,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
522281,Belle Vue Way Swansea,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
522281,Belle Vue Way Swansea,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
522281,Belle Vue Way Swansea,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.83
522281,Belle Vue Way Swansea,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.89
522281,Belle Vue Way Swansea,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.59
522281,Belle Vue Way Swansea,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
522281,Belle Vue Way Swansea,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
522281,Belle Vue Way Swansea,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
522281,Belle Vue Way Swansea,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
522281,Belle Vue Way Swansea,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
522281,Belle Vue Way Swansea,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
522281,Belle Vue Way Swansea,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.67
522281,Belle Vue Way Swansea,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.74
522281,Belle Vue Way Swansea,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.39
522281,Belle Vue Way Swansea,2023-06-09T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
522281,Belle Vue Way Swansea,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
522281,Belle Vue Way Swansea,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
522281,Belle Vue Way Swansea,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
522281,Belle Vue Way Swansea,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
522281,Belle Vue Way Swansea,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
522281,Belle Vue Way Swansea,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
522281,Belle Vue Way Swansea,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.07
522281,Belle Vue Way Swansea,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
522281,Belle Vue Way Swansea,2023-06-09T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
522281,Belle Vue Way Swansea,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
522281,Belle Vue Way Swansea,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
522281,Belle Vue Way Swansea,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
522281,Belle Vue Way Swansea,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
522281,Belle Vue Way Swansea,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.47
522281,Belle Vue Way Swansea,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.96
522281,Belle Vue Way Swansea,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.16
522281,Belle Vue Way Swansea,2023-06-09T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
522281,Belle Vue Way Swansea,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
522281,Belle Vue Way Swansea,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,30.5
522281,Belle Vue Way Swansea,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
522281,Belle Vue Way Swansea,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
522281,Belle Vue Way Swansea,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
522281,Belle Vue Way Swansea,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
522281,Belle Vue Way Swansea,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
522281,Belle Vue Way Swansea,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
522281,Belle Vue Way Swansea,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.2
522281,Belle Vue Way Swansea,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.55
522281,Belle Vue Way Swansea,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.19
522281,Belle Vue Way Swansea,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
522281,Belle Vue Way Swansea,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
522281,Belle Vue Way Swansea,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
522281,Belle Vue Way Swansea,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
522281,Belle Vue Way Swansea,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
522281,Belle Vue Way Swansea,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
522281,Belle Vue Way Swansea,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.75
522281,Belle Vue Way Swansea,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.77
522281,Belle Vue Way Swansea,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.17
522281,Belle Vue Way Swansea,2023-06-09T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
522281,Belle Vue Way Swansea,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
522281,Belle Vue Way Swansea,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.5
522281,Belle Vue Way Swansea,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
522281,Belle Vue Way Swansea,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
522281,Belle Vue Way Swansea,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
522281,Belle Vue Way Swansea,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
522281,Belle Vue Way Swansea,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.96
522281,Belle Vue Way Swansea,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
522281,Belle Vue Way Swansea,2023-06-09T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
522281,Belle Vue Way Swansea,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
522281,Belle Vue Way Swansea,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
522281,Belle Vue Way Swansea,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
522281,Belle Vue Way Swansea,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.12
522281,Belle Vue Way Swansea,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.14
522281,Belle Vue Way Swansea,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.77
522281,Belle Vue Way Swansea,2023-06-09T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
522281,Belle Vue Way Swansea,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
522281,Belle Vue Way Swansea,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
522281,Belle Vue Way Swansea,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,30.5
522281,Belle Vue Way Swansea,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
522281,Belle Vue Way Swansea,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
522281,Belle Vue Way Swansea,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
522281,Belle Vue Way Swansea,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
522281,Belle Vue Way Swansea,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
522281,Belle Vue Way Swansea,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
522281,Belle Vue Way Swansea,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
522281,Belle Vue Way Swansea,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.53
522281,Belle Vue Way Swansea,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.26
522281,Belle Vue Way Swansea,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.82
522281,Belle Vue Way Swansea,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
522281,Belle Vue Way Swansea,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
522281,Belle Vue Way Swansea,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
522281,Belle Vue Way Swansea,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
522281,Belle Vue Way Swansea,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
522281,Belle Vue Way Swansea,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
522281,Belle Vue Way Swansea,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.25
522281,Belle Vue Way Swansea,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.03
522281,Belle Vue Way Swansea,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
522281,Belle Vue Way Swansea,2023-06-09T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
522281,Belle Vue Way Swansea,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
522281,Belle Vue Way Swansea,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.4
522281,Belle Vue Way Swansea,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
522281,Belle Vue Way Swansea,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
522281,Belle Vue Way Swansea,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
522281,Belle Vue Way Swansea,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
522281,Belle Vue Way Swansea,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.17
522281,Belle Vue Way Swansea,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
522281,Belle Vue Way Swansea,2023-06-09T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
522281,Belle Vue Way Swansea,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
522281,Belle Vue Way Swansea,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
522281,Belle Vue Way Swansea,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
522281,Belle Vue Way Swansea,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
522281,Belle Vue Way Swansea,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.3
522281,Belle Vue Way Swansea,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.69
522281,Belle Vue Way Swansea,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.15
522281,Belle Vue Way Swansea,2023-06-09T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,30.5
522281,Belle Vue Way Swansea,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
522281,Belle Vue Way Swansea,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
522281,Belle Vue Way Swansea,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
522281,Belle Vue Way Swansea,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
522281,Belle Vue Way Swansea,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
522281,Belle Vue Way Swansea,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.6
522281,Belle Vue Way Swansea,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.27
522281,Belle Vue Way Swansea,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.55
522281,Belle Vue Way Swansea,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
522281,Belle Vue Way Swansea,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
522281,Belle Vue Way Swansea,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
522281,Belle Vue Way Swansea,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
522281,Belle Vue Way Swansea,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.13
522281,Belle Vue Way Swansea,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.42
522281,Belle Vue Way Swansea,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.85
522281,Belle Vue Way Swansea,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.88
522281,Belle Vue Way Swansea,2023-06-09T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
522281,Belle Vue Way Swansea,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
522281,Belle Vue Way Swansea,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
522281,Belle Vue Way Swansea,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
522281,Belle Vue Way Swansea,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
522281,Belle Vue Way Swansea,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
522281,Belle Vue Way Swansea,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
522281,Belle Vue Way Swansea,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.15
522281,Belle Vue Way Swansea,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
522281,Belle Vue Way Swansea,2023-06-09T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
522281,Belle Vue Way Swansea,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
522281,Belle Vue Way Swansea,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
522281,Belle Vue Way Swansea,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
522281,Belle Vue Way Swansea,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
522281,Belle Vue Way Swansea,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.15
522281,Belle Vue Way Swansea,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
522281,Belle Vue Way Swansea,2023-06-09T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
522281,Belle Vue Way Swansea,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
522281,Belle Vue Way Swansea,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
522281,Belle Vue Way Swansea,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,30.5
522281,Belle Vue Way Swansea,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
522281,Belle Vue Way Swansea,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
522281,Belle Vue Way Swansea,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
522281,Belle Vue Way Swansea,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
522281,Belle Vue Way Swansea,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
522281,Belle Vue Way Swansea,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.9
522281,Belle Vue Way Swansea,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.58
