Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.82
522281,Belle Vue Way Swansea,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
522281,Belle Vue Way Swansea,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
522281,Belle Vue Way Swansea,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
522281,Belle Vue Way Swansea,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
522281,Belle Vue Way Swansea,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
522281,Belle Vue Way Swansea,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
522281,Belle Vue Way Swansea,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.48
522281,Belle Vue Way Swansea,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.29
522281,Belle Vue Way Swansea,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.4
522281,Belle Vue Way Swansea,2023-06-09T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
522281,Belle Vue Way Swansea,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
522281,Belle Vue Way Swansea,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
522281,Belle Vue Way Swansea,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
522281,Belle Vue Way Swansea,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
522281,Belle Vue Way Swansea,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
522281,Belle Vue Way Swansea,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.73
522281,Belle Vue Way Swansea,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
522281,Belle Vue Way Swansea,2023-06-09T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
522281,Belle Vue Way Swansea,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
522281,Belle Vue Way Swansea,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
522281,Belle Vue Way Swansea,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.0
522281,Belle Vue Way Swansea,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.48
522281,Belle Vue Way Swansea,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.34
522281,Belle Vue Way Swansea,2023-06-09T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
522281,Belle Vue Way Swansea,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,30.5
522281,Belle Vue Way Swansea,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
522281,Belle Vue Way Swansea,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
522281,Belle Vue Way Swansea,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
522281,Belle Vue Way Swansea,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
522281,Belle Vue Way Swansea,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
522281,Belle Vue Way Swansea,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
522281,Belle Vue Way Swansea,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.98
522281,Belle Vue Way Swansea,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.63
522281,Belle Vue Way Swansea,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.59
522281,Belle Vue Way Swansea,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
522281,Belle Vue Way Swansea,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
522281,Belle Vue Way Swansea,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
522281,Belle Vue Way Swansea,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
522281,Belle Vue Way Swansea,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
522281,Belle Vue Way Swansea,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
522281,Belle Vue Way Swansea,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.4
522281,Belle Vue Way Swansea,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.63
522281,Belle Vue Way Swansea,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.84
522281,Belle Vue Way Swansea,2023-06-09T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
522281,Belle Vue Way Swansea,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
522281,Belle Vue Way Swansea,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
522281,Belle Vue Way Swansea,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
522281,Belle Vue Way Swansea,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
522281,Belle Vue Way Swansea,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
522281,Belle Vue Way Swansea,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
522281,Belle Vue Way Swansea,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
522281,Belle Vue Way Swansea,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
522281,Belle Vue Way Swansea,2023-06-09T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
522281,Belle Vue Way Swansea,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
522281,Belle Vue Way Swansea,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
522281,Belle Vue Way Swansea,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.69
522281,Belle Vue Way Swansea,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.57
522281,Belle Vue Way Swansea,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.17
522281,Belle Vue Way Swansea,2023-06-09T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,30.5
522281,Belle Vue Way Swansea,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
522281,Belle Vue Way Swansea,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
522281,Belle Vue Way Swansea,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
522281,Belle Vue Way Swansea,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
522281,Belle Vue Way Swansea,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
522281,Belle Vue Way Swansea,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
522281,Belle Vue Way Swansea,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.52
522281,Belle Vue Way Swansea,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.02
522281,Belle Vue Way Swansea,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.74
522281,Belle Vue Way Swansea,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
522281,Belle Vue Way Swansea,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
522281,Belle Vue Way Swansea,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
522281,Belle Vue Way Swansea,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
522281,Belle Vue Way Swansea,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.29
522281,Belle Vue Way Swansea,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
522281,Belle Vue Way Swansea,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.36
522281,Belle Vue Way Swansea,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.85
522281,Belle Vue Way Swansea,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
522281,Belle Vue Way Swansea,2023-06-09T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
522281,Belle Vue Way Swansea,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
522281,Belle Vue Way Swansea,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
522281,Belle Vue Way Swansea,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
522281,Belle Vue Way Swansea,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
522281,Belle Vue Way Swansea,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
522281,Belle Vue Way Swansea,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
522281,Belle Vue Way Swansea,2023-06-09T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
522281,Belle Vue Way Swansea,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.7
522281,Belle Vue Way Swansea,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.18
522281,Belle Vue Way Swansea,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.97
522281,Belle Vue Way Swansea,2023-06-09T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
522281,Belle Vue Way Swansea,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,30.5
522281,Belle Vue Way Swansea,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
522281,Belle Vue Way Swansea,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
522281,Belle Vue Way Swansea,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
522281,Belle Vue Way Swansea,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
522281,Belle Vue Way Swansea,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
522281,Belle Vue Way Swansea,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
522281,Belle Vue Way Swansea,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.77
522281,Belle Vue Way Swansea,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.76
522281,Belle Vue Way Swansea,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.5
522281,Belle Vue Way Swansea,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
522281,Belle Vue Way Swansea,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
522281,Belle Vue Way Swansea,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
522281,Belle Vue Way Swansea,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
522281,Belle Vue Way Swansea,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.27
522281,Belle Vue Way Swansea,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
522281,Belle Vue Way Swansea,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.68
522281,Belle Vue Way Swansea,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.82
522281,Belle Vue Way Swansea,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.38
522281,Belle Vue Way Swansea,2023-06-09T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
522281,Belle Vue Way Swansea,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
522281,Belle Vue Way Swansea,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
522281,Belle Vue Way Swansea,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
522281,Belle Vue Way Swansea,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
522281,Belle Vue Way Swansea,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
522281,Belle Vue Way Swansea,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
522281,Belle Vue Way Swansea,2023-06-09T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
522281,Belle Vue Way Swansea,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
522281,Belle Vue Way Swansea,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
522281,Belle Vue Way Swansea,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.3
522281,Belle Vue Way Swansea,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.47
522281,Belle Vue Way Swansea,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.65
522281,Belle Vue Way Swansea,2023-06-09T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,30.5
522281,Belle Vue Way Swansea,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
522281,Belle Vue Way Swansea,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
522281,Belle Vue Way Swansea,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
522281,Belle Vue Way Swansea,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
522281,Belle Vue Way Swansea,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
522281,Belle Vue Way Swansea,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
522281,Belle Vue Way Swansea,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.29
522281,Belle Vue Way Swansea,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.34
522281,Belle Vue Way Swansea,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.3
522281,Belle Vue Way Swansea,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
522281,Belle Vue Way Swansea,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
522281,Belle Vue Way Swansea,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
522281,Belle Vue Way Swansea,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
522281,Belle Vue Way Swansea,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
522281,Belle Vue Way Swansea,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
522281,Belle Vue Way Swansea,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.1
522281,Belle Vue Way Swansea,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.65
522281,Belle Vue Way Swansea,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.04
522281,Belle Vue Way Swansea,2023-06-09T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
522281,Belle Vue Way Swansea,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
522281,Belle Vue Way Swansea,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
522281,Belle Vue Way Swansea,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
522281,Belle Vue Way Swansea,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
522281,Belle Vue Way Swansea,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
522281,Belle Vue Way Swansea,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
522281,Belle Vue Way Swansea,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
522281,Belle Vue Way Swansea,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
522281,Belle Vue Way Swansea,2023-06-09T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
522281,Belle Vue Way Swansea,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
522281,Belle Vue Way Swansea,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
522281,Belle Vue Way Swansea,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.04
522281,Belle Vue Way Swansea,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.46
522281,Belle Vue Way Swansea,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.6
522281,Belle Vue Way Swansea,2023-06-09T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
522281,Belle Vue Way Swansea,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
522281,Belle Vue Way Swansea,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,30.6
522281,Belle Vue Way Swansea,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
522281,Belle Vue Way Swansea,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
522281,Belle Vue Way Swansea,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
522281,Belle Vue Way Swansea,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
522281,Belle Vue Way Swansea,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
522281,Belle Vue Way Swansea,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
522281,Belle Vue Way Swansea,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
522281,Belle Vue Way Swansea,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.92
522281,Belle Vue Way Swansea,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.93
522281,Belle Vue Way Swansea,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.43
522281,Belle Vue Way Swansea,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
522281,Belle Vue Way Swansea,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
522281,Belle Vue Way Swansea,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
522281,Belle Vue Way Swansea,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
522281,Belle Vue Way Swansea,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
522281,Belle Vue Way Swansea,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
522281,Belle Vue Way Swansea,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.6
522281,Belle Vue Way Swansea,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.09
522281,Belle Vue Way Swansea,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
522281,Belle Vue Way Swansea,2023-06-09T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
522281,Belle Vue Way Swansea,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
522281,Belle Vue Way Swansea,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
522281,Belle Vue Way Swansea,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
522281,Belle Vue Way Swansea,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
522281,Belle Vue Way Swansea,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
522281,Belle Vue Way Swansea,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.49
522281,Belle Vue Way Swansea,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
522281,Belle Vue Way Swansea,2023-06-09T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
522281,Belle Vue Way Swansea,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
522281,Belle Vue Way Swansea,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
522281,Belle Vue Way Swansea,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.74
522281,Belle Vue Way Swansea,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.26
522281,Belle Vue Way Swansea,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.72
522281,Belle Vue Way Swansea,2023-06-09T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,30.7
522281,Belle Vue Way Swansea,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
522281,Belle Vue Way Swansea,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
522281,Belle Vue Way Swansea,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
522281,Belle Vue Way Swansea,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
522281,Belle Vue Way Swansea,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
522281,Belle Vue Way Swansea,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
522281,Belle Vue Way Swansea,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
522281,Belle Vue Way Swansea,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.97
522281,Belle Vue Way Swansea,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.48
522281,Belle Vue Way Swansea,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.36
522281,Belle Vue Way Swansea,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
522281,Belle Vue Way Swansea,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
522281,Belle Vue Way Swansea,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
522281,Belle Vue Way Swansea,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
522281,Belle Vue Way Swansea,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.26
522281,Belle Vue Way Swansea,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
522281,Belle Vue Way Swansea,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.14
522281,Belle Vue Way Swansea,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.62
522281,Belle Vue Way Swansea,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.06
522281,Belle Vue Way Swansea,2023-06-09T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
522281,Belle Vue Way Swansea,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
522281,Belle Vue Way Swansea,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.3
522281,Belle Vue Way Swansea,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
522281,Belle Vue Way Swansea,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
522281,Belle Vue Way Swansea,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
522281,Belle Vue Way Swansea,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.88
522281,Belle Vue Way Swansea,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
522281,Belle Vue Way Swansea,2023-06-09T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
522281,Belle Vue Way Swansea,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
522281,Belle Vue Way Swansea,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
522281,Belle Vue Way Swansea,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.36
522281,Belle Vue Way Swansea,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.38
522281,Belle Vue Way Swansea,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.62
522281,Belle Vue Way Swansea,2023-06-09T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
522281,Belle Vue Way Swansea,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,30.8
522281,Belle Vue Way Swansea,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
522281,Belle Vue Way Swansea,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
522281,Belle Vue Way Swansea,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
522281,Belle Vue Way Swansea,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
522281,Belle Vue Way Swansea,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
522281,Belle Vue Way Swansea,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
522281,Belle Vue Way Swansea,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
522281,Belle Vue Way Swansea,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.13
522281,Belle Vue Way Swansea,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.82
522281,Belle Vue Way Swansea,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.6
522281,Belle Vue Way Swansea,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
522281,Belle Vue Way Swansea,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
522281,Belle Vue Way Swansea,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
522281,Belle Vue Way Swansea,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
522281,Belle Vue Way Swansea,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
522281,Belle Vue Way Swansea,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
522281,Belle Vue Way Swansea,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.44
522281,Belle Vue Way Swansea,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.14
522281,Belle Vue Way Swansea,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.85
522281,Belle Vue Way Swansea,2023-06-09T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
522281,Belle Vue Way Swansea,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
522281,Belle Vue Way Swansea,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
522281,Belle Vue Way Swansea,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
522281,Belle Vue Way Swansea,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.3
522281,Belle Vue Way Swansea,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
522281,Belle Vue Way Swansea,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
522281,Belle Vue Way Swansea,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.58
522281,Belle Vue Way Swansea,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
522281,Belle Vue Way Swansea,2023-06-09T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
522281,Belle Vue Way Swansea,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
522281,Belle Vue Way Swansea,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.66
522281,Belle Vue Way Swansea,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.75
522281,Belle Vue Way Swansea,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.54
522281,Belle Vue Way Swansea,2023-06-09T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
522281,Belle Vue Way Swansea,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
522281,Belle Vue Way Swansea,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,30.9
522281,Belle Vue Way Swansea,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
522281,Belle Vue Way Swansea,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
522281,Belle Vue Way Swansea,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
522281,Belle Vue Way Swansea,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
522281,Belle Vue Way Swansea,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
522281,Belle Vue Way Swansea,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
522281,Belle Vue Way Swansea,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
522281,Belle Vue Way Swansea,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
522281,Belle Vue Way Swansea,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.83
522281,Belle Vue Way Swansea,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.84
522281,Belle Vue Way Swansea,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.87
522281,Belle Vue Way Swansea,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
522281,Belle Vue Way Swansea,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
522281,Belle Vue Way Swansea,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
522281,Belle Vue Way Swansea,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
522281,Belle Vue Way Swansea,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
522281,Belle Vue Way Swansea,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.06
522281,Belle Vue Way Swansea,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.14
522281,Belle Vue Way Swansea,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.99
522281,Belle Vue Way Swansea,2023-06-09T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
522281,Belle Vue Way Swansea,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
522281,Belle Vue Way Swansea,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.7
522281,Belle Vue Way Swansea,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
522281,Belle Vue Way Swansea,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.27
522281,Belle Vue Way Swansea,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
522281,Belle Vue Way Swansea,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
522281,Belle Vue Way Swansea,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.58
522281,Belle Vue Way Swansea,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
522281,Belle Vue Way Swansea,2023-06-09T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
522281,Belle Vue Way Swansea,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
522281,Belle Vue Way Swansea,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
522281,Belle Vue Way Swansea,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.76
522281,Belle Vue Way Swansea,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.6
522281,Belle Vue Way Swansea,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.66
522281,Belle Vue Way Swansea,2023-06-09T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
522281,Belle Vue Way Swansea,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,30.9
522281,Belle Vue Way Swansea,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
522281,Belle Vue Way Swansea,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
522281,Belle Vue Way Swansea,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
522281,Belle Vue Way Swansea,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
522281,Belle Vue Way Swansea,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
522281,Belle Vue Way Swansea,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
522281,Belle Vue Way Swansea,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.74
522281,Belle Vue Way Swansea,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.14
522281,Belle Vue Way Swansea,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.21
522281,Belle Vue Way Swansea,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
522281,Belle Vue Way Swansea,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
522281,Belle Vue Way Swansea,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
522281,Belle Vue Way Swansea,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
522281,Belle Vue Way Swansea,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.2
522281,Belle Vue Way Swansea,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
522281,Belle Vue Way Swansea,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.38
522281,Belle Vue Way Swansea,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.93
522281,Belle Vue Way Swansea,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.47
522281,Belle Vue Way Swansea,2023-06-09T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
522281,Belle Vue Way Swansea,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
522281,Belle Vue Way Swansea,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.9
522281,Belle Vue Way Swansea,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
522281,Belle Vue Way Swansea,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
522281,Belle Vue Way Swansea,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.28
522281,Belle Vue Way Swansea,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
522281,Belle Vue Way Swansea,2023-06-09T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
522281,Belle Vue Way Swansea,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
522281,Belle Vue Way Swansea,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
522281,Belle Vue Way Swansea,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.02
522281,Belle Vue Way Swansea,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.84
522281,Belle Vue Way Swansea,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.1
522281,Belle Vue Way Swansea,2023-06-09T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
522281,Belle Vue Way Swansea,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,30.8
522281,Belle Vue Way Swansea,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
522281,Belle Vue Way Swansea,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
522281,Belle Vue Way Swansea,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
522281,Belle Vue Way Swansea,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
522281,Belle Vue Way Swansea,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
522281,Belle Vue Way Swansea,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
522281,Belle Vue Way Swansea,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.3
522281,Belle Vue Way Swansea,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.29
522281,Belle Vue Way Swansea,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.99
522281,Belle Vue Way Swansea,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
522281,Belle Vue Way Swansea,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
522281,Belle Vue Way Swansea,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
522281,Belle Vue Way Swansea,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
522281,Belle Vue Way Swansea,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
522281,Belle Vue Way Swansea,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
522281,Belle Vue Way Swansea,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.6
522281,Belle Vue Way Swansea,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.41
522281,Belle Vue Way Swansea,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.41
522281,Belle Vue Way Swansea,2023-06-09T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
522281,Belle Vue Way Swansea,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
522281,Belle Vue Way Swansea,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.0
522281,Belle Vue Way Swansea,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
522281,Belle Vue Way Swansea,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
522281,Belle Vue Way Swansea,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
522281,Belle Vue Way Swansea,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.72
522281,Belle Vue Way Swansea,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
522281,Belle Vue Way Swansea,2023-06-09T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
522281,Belle Vue Way Swansea,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
522281,Belle Vue Way Swansea,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
522281,Belle Vue Way Swansea,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
522281,Belle Vue Way Swansea,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.95
522281,Belle Vue Way Swansea,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.88
522281,Belle Vue Way Swansea,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.21
