Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-09T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
522281,Belle Vue Way Swansea,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,30.7
522281,Belle Vue Way Swansea,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
522281,Belle Vue Way Swansea,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
522281,Belle Vue Way Swansea,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
522281,Belle Vue Way Swansea,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
522281,Belle Vue Way Swansea,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
522281,Belle Vue Way Swansea,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
522281,Belle Vue Way Swansea,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.78
522281,Belle Vue Way Swansea,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.08
522281,Belle Vue Way Swansea,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.72
522281,Belle Vue Way Swansea,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
522281,Belle Vue Way Swansea,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
522281,Belle Vue Way Swansea,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
522281,Belle Vue Way Swansea,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
522281,Belle Vue Way Swansea,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.27
522281,Belle Vue Way Swansea,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
522281,Belle Vue Way Swansea,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.79
522281,Belle Vue Way Swansea,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.66
522281,Belle Vue Way Swansea,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.45
522281,Belle Vue Way Swansea,2023-06-09T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
522281,Belle Vue Way Swansea,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
522281,Belle Vue Way Swansea,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.9
522281,Belle Vue Way Swansea,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
522281,Belle Vue Way Swansea,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
522281,Belle Vue Way Swansea,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.04
522281,Belle Vue Way Swansea,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
522281,Belle Vue Way Swansea,2023-06-09T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
522281,Belle Vue Way Swansea,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
522281,Belle Vue Way Swansea,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
522281,Belle Vue Way Swansea,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
522281,Belle Vue Way Swansea,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.11
522281,Belle Vue Way Swansea,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.72
522281,Belle Vue Way Swansea,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.23
522281,Belle Vue Way Swansea,2023-06-09T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
522281,Belle Vue Way Swansea,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,30.6
522281,Belle Vue Way Swansea,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
522281,Belle Vue Way Swansea,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
522281,Belle Vue Way Swansea,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
522281,Belle Vue Way Swansea,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
522281,Belle Vue Way Swansea,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
522281,Belle Vue Way Swansea,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
522281,Belle Vue Way Swansea,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.01
522281,Belle Vue Way Swansea,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.82
522281,Belle Vue Way Swansea,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.73
522281,Belle Vue Way Swansea,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
522281,Belle Vue Way Swansea,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
522281,Belle Vue Way Swansea,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
522281,Belle Vue Way Swansea,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
522281,Belle Vue Way Swansea,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.39
522281,Belle Vue Way Swansea,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
522281,Belle Vue Way Swansea,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.43
522281,Belle Vue Way Swansea,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.13
522281,Belle Vue Way Swansea,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.16
522281,Belle Vue Way Swansea,2023-06-09T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
522281,Belle Vue Way Swansea,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
522281,Belle Vue Way Swansea,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
522281,Belle Vue Way Swansea,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
522281,Belle Vue Way Swansea,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
522281,Belle Vue Way Swansea,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
522281,Belle Vue Way Swansea,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.61
522281,Belle Vue Way Swansea,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
522281,Belle Vue Way Swansea,2023-06-09T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
522281,Belle Vue Way Swansea,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
522281,Belle Vue Way Swansea,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.73
522281,Belle Vue Way Swansea,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.58
522281,Belle Vue Way Swansea,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
522281,Belle Vue Way Swansea,2023-06-09T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
522281,Belle Vue Way Swansea,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
522281,Belle Vue Way Swansea,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
522281,Belle Vue Way Swansea,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,30.4
522281,Belle Vue Way Swansea,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
522281,Belle Vue Way Swansea,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
522281,Belle Vue Way Swansea,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
522281,Belle Vue Way Swansea,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
522281,Belle Vue Way Swansea,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
522281,Belle Vue Way Swansea,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
522281,Belle Vue Way Swansea,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
522281,Belle Vue Way Swansea,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.99
522281,Belle Vue Way Swansea,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.98
522281,Belle Vue Way Swansea,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.55
522281,Belle Vue Way Swansea,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
522281,Belle Vue Way Swansea,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
522281,Belle Vue Way Swansea,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
522281,Belle Vue Way Swansea,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
522281,Belle Vue Way Swansea,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
522281,Belle Vue Way Swansea,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
522281,Belle Vue Way Swansea,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.01
522281,Belle Vue Way Swansea,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.38
522281,Belle Vue Way Swansea,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.65
522281,Belle Vue Way Swansea,2023-06-09T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
522281,Belle Vue Way Swansea,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
522281,Belle Vue Way Swansea,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
522281,Belle Vue Way Swansea,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
522281,Belle Vue Way Swansea,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
522281,Belle Vue Way Swansea,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
522281,Belle Vue Way Swansea,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
522281,Belle Vue Way Swansea,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.83
522281,Belle Vue Way Swansea,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
522281,Belle Vue Way Swansea,2023-06-09T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
522281,Belle Vue Way Swansea,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
522281,Belle Vue Way Swansea,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
522281,Belle Vue Way Swansea,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
522281,Belle Vue Way Swansea,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.72
522281,Belle Vue Way Swansea,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.62
522281,Belle Vue Way Swansea,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.31
522281,Belle Vue Way Swansea,2023-06-09T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
522281,Belle Vue Way Swansea,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,30.3
522281,Belle Vue Way Swansea,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
522281,Belle Vue Way Swansea,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
522281,Belle Vue Way Swansea,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
522281,Belle Vue Way Swansea,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
522281,Belle Vue Way Swansea,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
522281,Belle Vue Way Swansea,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
522281,Belle Vue Way Swansea,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
522281,Belle Vue Way Swansea,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.88
522281,Belle Vue Way Swansea,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.36
522281,Belle Vue Way Swansea,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.2
522281,Belle Vue Way Swansea,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
522281,Belle Vue Way Swansea,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
522281,Belle Vue Way Swansea,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
522281,Belle Vue Way Swansea,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
522281,Belle Vue Way Swansea,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
522281,Belle Vue Way Swansea,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
522281,Belle Vue Way Swansea,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.4
522281,Belle Vue Way Swansea,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.76
522281,Belle Vue Way Swansea,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.79
522281,Belle Vue Way Swansea,2023-06-09T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
522281,Belle Vue Way Swansea,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
522281,Belle Vue Way Swansea,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
522281,Belle Vue Way Swansea,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.47
522281,Belle Vue Way Swansea,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
522281,Belle Vue Way Swansea,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
522281,Belle Vue Way Swansea,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.11
522281,Belle Vue Way Swansea,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
522281,Belle Vue Way Swansea,2023-06-09T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
522281,Belle Vue Way Swansea,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
522281,Belle Vue Way Swansea,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
522281,Belle Vue Way Swansea,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
522281,Belle Vue Way Swansea,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.63
522281,Belle Vue Way Swansea,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.53
522281,Belle Vue Way Swansea,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
522281,Belle Vue Way Swansea,2023-06-09T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
522281,Belle Vue Way Swansea,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
522281,Belle Vue Way Swansea,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
522281,Belle Vue Way Swansea,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,30.2
522281,Belle Vue Way Swansea,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
522281,Belle Vue Way Swansea,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
522281,Belle Vue Way Swansea,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
522281,Belle Vue Way Swansea,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
522281,Belle Vue Way Swansea,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
522281,Belle Vue Way Swansea,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
522281,Belle Vue Way Swansea,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
522281,Belle Vue Way Swansea,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
522281,Belle Vue Way Swansea,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.48
522281,Belle Vue Way Swansea,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.21
522281,Belle Vue Way Swansea,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.8
522281,Belle Vue Way Swansea,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
522281,Belle Vue Way Swansea,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
522281,Belle Vue Way Swansea,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
522281,Belle Vue Way Swansea,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
522281,Belle Vue Way Swansea,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.4
522281,Belle Vue Way Swansea,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
522281,Belle Vue Way Swansea,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.05
522281,Belle Vue Way Swansea,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.27
522281,Belle Vue Way Swansea,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.11
522281,Belle Vue Way Swansea,2023-06-09T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
522281,Belle Vue Way Swansea,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.1
522281,Belle Vue Way Swansea,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
522281,Belle Vue Way Swansea,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
522281,Belle Vue Way Swansea,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.57
522281,Belle Vue Way Swansea,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
522281,Belle Vue Way Swansea,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.3
522281,Belle Vue Way Swansea,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
522281,Belle Vue Way Swansea,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
522281,Belle Vue Way Swansea,2023-06-09T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
522281,Belle Vue Way Swansea,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
522281,Belle Vue Way Swansea,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
522281,Belle Vue Way Swansea,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
522281,Belle Vue Way Swansea,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
522281,Belle Vue Way Swansea,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.1
522281,Belle Vue Way Swansea,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.03
522281,Belle Vue Way Swansea,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.47
522281,Belle Vue Way Swansea,2023-06-09T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
522281,Belle Vue Way Swansea,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
522281,Belle Vue Way Swansea,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
522281,Belle Vue Way Swansea,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,30.1
522281,Belle Vue Way Swansea,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
522281,Belle Vue Way Swansea,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
522281,Belle Vue Way Swansea,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
522281,Belle Vue Way Swansea,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
522281,Belle Vue Way Swansea,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
522281,Belle Vue Way Swansea,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
522281,Belle Vue Way Swansea,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
522281,Belle Vue Way Swansea,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
522281,Belle Vue Way Swansea,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.97
522281,Belle Vue Way Swansea,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.79
522281,Belle Vue Way Swansea,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.6
522281,Belle Vue Way Swansea,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
522281,Belle Vue Way Swansea,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
522281,Belle Vue Way Swansea,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
522281,Belle Vue Way Swansea,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
522281,Belle Vue Way Swansea,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.26
522281,Belle Vue Way Swansea,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
522281,Belle Vue Way Swansea,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.55
522281,Belle Vue Way Swansea,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.31
522281,Belle Vue Way Swansea,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.97
522281,Belle Vue Way Swansea,2023-06-09T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
522281,Belle Vue Way Swansea,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.2
522281,Belle Vue Way Swansea,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
522281,Belle Vue Way Swansea,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
522281,Belle Vue Way Swansea,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.46
522281,Belle Vue Way Swansea,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
522281,Belle Vue Way Swansea,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.73
522281,Belle Vue Way Swansea,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.61
522281,Belle Vue Way Swansea,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
522281,Belle Vue Way Swansea,2023-06-09T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
522281,Belle Vue Way Swansea,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
522281,Belle Vue Way Swansea,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
522281,Belle Vue Way Swansea,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
522281,Belle Vue Way Swansea,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.65
522281,Belle Vue Way Swansea,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.05
522281,Belle Vue Way Swansea,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
522281,Belle Vue Way Swansea,2023-06-09T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
522281,Belle Vue Way Swansea,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
522281,Belle Vue Way Swansea,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,30.0
522281,Belle Vue Way Swansea,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
522281,Belle Vue Way Swansea,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
522281,Belle Vue Way Swansea,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
522281,Belle Vue Way Swansea,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
522281,Belle Vue Way Swansea,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
522281,Belle Vue Way Swansea,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
522281,Belle Vue Way Swansea,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
522281,Belle Vue Way Swansea,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
522281,Belle Vue Way Swansea,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.76
522281,Belle Vue Way Swansea,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.84
522281,Belle Vue Way Swansea,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.36
522281,Belle Vue Way Swansea,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
522281,Belle Vue Way Swansea,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
522281,Belle Vue Way Swansea,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
522281,Belle Vue Way Swansea,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
522281,Belle Vue Way Swansea,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.42
522281,Belle Vue Way Swansea,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.06
522281,Belle Vue Way Swansea,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.1
522281,Belle Vue Way Swansea,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.2
522281,Belle Vue Way Swansea,2023-06-09T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
522281,Belle Vue Way Swansea,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.7
522281,Belle Vue Way Swansea,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
522281,Belle Vue Way Swansea,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.47
522281,Belle Vue Way Swansea,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
522281,Belle Vue Way Swansea,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
522281,Belle Vue Way Swansea,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.51
522281,Belle Vue Way Swansea,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
522281,Belle Vue Way Swansea,2023-06-09T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
522281,Belle Vue Way Swansea,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
522281,Belle Vue Way Swansea,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.03
522281,Belle Vue Way Swansea,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.56
522281,Belle Vue Way Swansea,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
522281,Belle Vue Way Swansea,2023-06-09T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
522281,Belle Vue Way Swansea,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,29.8
522281,Belle Vue Way Swansea,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
522281,Belle Vue Way Swansea,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
522281,Belle Vue Way Swansea,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
522281,Belle Vue Way Swansea,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
522281,Belle Vue Way Swansea,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
522281,Belle Vue Way Swansea,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
522281,Belle Vue Way Swansea,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
522281,Belle Vue Way Swansea,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.75
522281,Belle Vue Way Swansea,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.88
522281,Belle Vue Way Swansea,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.16
522281,Belle Vue Way Swansea,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
522281,Belle Vue Way Swansea,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
522281,Belle Vue Way Swansea,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
522281,Belle Vue Way Swansea,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
522281,Belle Vue Way Swansea,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.45
522281,Belle Vue Way Swansea,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.78
522281,Belle Vue Way Swansea,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.58
522281,Belle Vue Way Swansea,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.72
522281,Belle Vue Way Swansea,2023-06-09T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
522281,Belle Vue Way Swansea,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
522281,Belle Vue Way Swansea,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
522281,Belle Vue Way Swansea,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.45
522281,Belle Vue Way Swansea,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
522281,Belle Vue Way Swansea,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
522281,Belle Vue Way Swansea,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.05
522281,Belle Vue Way Swansea,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
522281,Belle Vue Way Swansea,2023-06-09T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
522281,Belle Vue Way Swansea,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
522281,Belle Vue Way Swansea,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
522281,Belle Vue Way Swansea,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
522281,Belle Vue Way Swansea,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.92
522281,Belle Vue Way Swansea,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.23
522281,Belle Vue Way Swansea,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.88
522281,Belle Vue Way Swansea,2023-06-09T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
522281,Belle Vue Way Swansea,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,29.7
522281,Belle Vue Way Swansea,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
522281,Belle Vue Way Swansea,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
522281,Belle Vue Way Swansea,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
522281,Belle Vue Way Swansea,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
522281,Belle Vue Way Swansea,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
522281,Belle Vue Way Swansea,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
522281,Belle Vue Way Swansea,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
522281,Belle Vue Way Swansea,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.38
522281,Belle Vue Way Swansea,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.53
522281,Belle Vue Way Swansea,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.57
522281,Belle Vue Way Swansea,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
522281,Belle Vue Way Swansea,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
522281,Belle Vue Way Swansea,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
522281,Belle Vue Way Swansea,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
522281,Belle Vue Way Swansea,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
522281,Belle Vue Way Swansea,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.03
522281,Belle Vue Way Swansea,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.59
522281,Belle Vue Way Swansea,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.08
522281,Belle Vue Way Swansea,2023-06-09T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
522281,Belle Vue Way Swansea,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
522281,Belle Vue Way Swansea,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.5
522281,Belle Vue Way Swansea,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
522281,Belle Vue Way Swansea,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.33
522281,Belle Vue Way Swansea,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
522281,Belle Vue Way Swansea,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.91
522281,Belle Vue Way Swansea,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
522281,Belle Vue Way Swansea,2023-06-09T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
522281,Belle Vue Way Swansea,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
522281,Belle Vue Way Swansea,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
522281,Belle Vue Way Swansea,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
522281,Belle Vue Way Swansea,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.96
522281,Belle Vue Way Swansea,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.81
522281,Belle Vue Way Swansea,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.07
522281,Belle Vue Way Swansea,2023-06-09T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
522281,Belle Vue Way Swansea,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,29.6
522281,Belle Vue Way Swansea,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
522281,Belle Vue Way Swansea,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
522281,Belle Vue Way Swansea,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
522281,Belle Vue Way Swansea,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
522281,Belle Vue Way Swansea,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
522281,Belle Vue Way Swansea,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
522281,Belle Vue Way Swansea,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
522281,Belle Vue Way Swansea,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
522281,Belle Vue Way Swansea,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.53
522281,Belle Vue Way Swansea,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.57
522281,Belle Vue Way Swansea,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.1
522281,Belle Vue Way Swansea,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
522281,Belle Vue Way Swansea,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
522281,Belle Vue Way Swansea,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
522281,Belle Vue Way Swansea,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
522281,Belle Vue Way Swansea,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.48
522281,Belle Vue Way Swansea,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
522281,Belle Vue Way Swansea,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.04
522281,Belle Vue Way Swansea,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.95
522281,Belle Vue Way Swansea,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.32
522281,Belle Vue Way Swansea,2023-06-09T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
522281,Belle Vue Way Swansea,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.0
522281,Belle Vue Way Swansea,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
522281,Belle Vue Way Swansea,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.39
522281,Belle Vue Way Swansea,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
522281,Belle Vue Way Swansea,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
522281,Belle Vue Way Swansea,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.29
522281,Belle Vue Way Swansea,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
522281,Belle Vue Way Swansea,2023-06-09T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
522281,Belle Vue Way Swansea,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
522281,Belle Vue Way Swansea,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
522281,Belle Vue Way Swansea,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.72
522281,Belle Vue Way Swansea,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.01
522281,Belle Vue Way Swansea,2023-06-09T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
522281,Belle Vue Way Swansea,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,29.4
522281,Belle Vue Way Swansea,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
522281,Belle Vue Way Swansea,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
522281,Belle Vue Way Swansea,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
522281,Belle Vue Way Swansea,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
522281,Belle Vue Way Swansea,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
522281,Belle Vue Way Swansea,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
522281,Belle Vue Way Swansea,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
522281,Belle Vue Way Swansea,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.41
522281,Belle Vue Way Swansea,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.21
522281,Belle Vue Way Swansea,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.52
522281,Belle Vue Way Swansea,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
522281,Belle Vue Way Swansea,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
522281,Belle Vue Way Swansea,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
522281,Belle Vue Way Swansea,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
522281,Belle Vue Way Swansea,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
522281,Belle Vue Way Swansea,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
522281,Belle Vue Way Swansea,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.72
522281,Belle Vue Way Swansea,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.94
522281,Belle Vue Way Swansea,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.31
522281,Belle Vue Way Swansea,2023-06-09T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
522281,Belle Vue Way Swansea,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
522281,Belle Vue Way Swansea,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.1
522281,Belle Vue Way Swansea,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
