Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.36
522281,Belle Vue Way Swansea,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
522281,Belle Vue Way Swansea,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.24
522281,Belle Vue Way Swansea,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
522281,Belle Vue Way Swansea,2023-06-09T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
522281,Belle Vue Way Swansea,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
522281,Belle Vue Way Swansea,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
522281,Belle Vue Way Swansea,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
522281,Belle Vue Way Swansea,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.82
522281,Belle Vue Way Swansea,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
522281,Belle Vue Way Swansea,2023-06-09T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,29.3
522281,Belle Vue Way Swansea,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
522281,Belle Vue Way Swansea,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
522281,Belle Vue Way Swansea,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
522281,Belle Vue Way Swansea,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
522281,Belle Vue Way Swansea,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
522281,Belle Vue Way Swansea,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
522281,Belle Vue Way Swansea,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
522281,Belle Vue Way Swansea,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.57
522281,Belle Vue Way Swansea,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.17
522281,Belle Vue Way Swansea,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.35
522281,Belle Vue Way Swansea,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
522281,Belle Vue Way Swansea,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
522281,Belle Vue Way Swansea,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
522281,Belle Vue Way Swansea,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
522281,Belle Vue Way Swansea,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.4
522281,Belle Vue Way Swansea,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
522281,Belle Vue Way Swansea,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.27
522281,Belle Vue Way Swansea,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.36
522281,Belle Vue Way Swansea,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
522281,Belle Vue Way Swansea,2023-06-09T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
522281,Belle Vue Way Swansea,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
522281,Belle Vue Way Swansea,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.39
522281,Belle Vue Way Swansea,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
522281,Belle Vue Way Swansea,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.82
522281,Belle Vue Way Swansea,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
522281,Belle Vue Way Swansea,2023-06-09T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
522281,Belle Vue Way Swansea,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
522281,Belle Vue Way Swansea,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
522281,Belle Vue Way Swansea,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.19
522281,Belle Vue Way Swansea,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.9
522281,Belle Vue Way Swansea,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
522281,Belle Vue Way Swansea,2023-06-09T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
522281,Belle Vue Way Swansea,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,29.2
522281,Belle Vue Way Swansea,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
522281,Belle Vue Way Swansea,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
522281,Belle Vue Way Swansea,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
522281,Belle Vue Way Swansea,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
522281,Belle Vue Way Swansea,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
522281,Belle Vue Way Swansea,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
522281,Belle Vue Way Swansea,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
522281,Belle Vue Way Swansea,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
522281,Belle Vue Way Swansea,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
522281,Belle Vue Way Swansea,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.17
522281,Belle Vue Way Swansea,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.26
522281,Belle Vue Way Swansea,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.05
522281,Belle Vue Way Swansea,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
522281,Belle Vue Way Swansea,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
522281,Belle Vue Way Swansea,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
522281,Belle Vue Way Swansea,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
522281,Belle Vue Way Swansea,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.26
522281,Belle Vue Way Swansea,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.17
522281,Belle Vue Way Swansea,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.35
522281,Belle Vue Way Swansea,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
522281,Belle Vue Way Swansea,2023-06-09T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
522281,Belle Vue Way Swansea,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
522281,Belle Vue Way Swansea,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
522281,Belle Vue Way Swansea,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
522281,Belle Vue Way Swansea,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.81
522281,Belle Vue Way Swansea,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
522281,Belle Vue Way Swansea,2023-06-09T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
522281,Belle Vue Way Swansea,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
522281,Belle Vue Way Swansea,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
522281,Belle Vue Way Swansea,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.16
522281,Belle Vue Way Swansea,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.79
522281,Belle Vue Way Swansea,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.76
522281,Belle Vue Way Swansea,2023-06-09T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
522281,Belle Vue Way Swansea,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
522281,Belle Vue Way Swansea,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,29.0
522281,Belle Vue Way Swansea,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
522281,Belle Vue Way Swansea,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
522281,Belle Vue Way Swansea,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
522281,Belle Vue Way Swansea,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
522281,Belle Vue Way Swansea,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
522281,Belle Vue Way Swansea,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
522281,Belle Vue Way Swansea,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
522281,Belle Vue Way Swansea,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.77
522281,Belle Vue Way Swansea,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.28
522281,Belle Vue Way Swansea,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.65
522281,Belle Vue Way Swansea,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
522281,Belle Vue Way Swansea,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
522281,Belle Vue Way Swansea,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
522281,Belle Vue Way Swansea,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
522281,Belle Vue Way Swansea,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
522281,Belle Vue Way Swansea,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
522281,Belle Vue Way Swansea,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.85
522281,Belle Vue Way Swansea,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.37
522281,Belle Vue Way Swansea,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.42
522281,Belle Vue Way Swansea,2023-06-09T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
522281,Belle Vue Way Swansea,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
522281,Belle Vue Way Swansea,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.8
522281,Belle Vue Way Swansea,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
522281,Belle Vue Way Swansea,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
522281,Belle Vue Way Swansea,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
522281,Belle Vue Way Swansea,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.55
522281,Belle Vue Way Swansea,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
522281,Belle Vue Way Swansea,2023-06-09T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
522281,Belle Vue Way Swansea,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
522281,Belle Vue Way Swansea,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
522281,Belle Vue Way Swansea,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
522281,Belle Vue Way Swansea,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
522281,Belle Vue Way Swansea,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.36
522281,Belle Vue Way Swansea,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.74
522281,Belle Vue Way Swansea,2023-06-09T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
522281,Belle Vue Way Swansea,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,28.9
522281,Belle Vue Way Swansea,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
522281,Belle Vue Way Swansea,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
522281,Belle Vue Way Swansea,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522281,Belle Vue Way Swansea,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
522281,Belle Vue Way Swansea,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
522281,Belle Vue Way Swansea,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
522281,Belle Vue Way Swansea,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
522281,Belle Vue Way Swansea,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
522281,Belle Vue Way Swansea,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
522281,Belle Vue Way Swansea,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.59
522281,Belle Vue Way Swansea,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.27
522281,Belle Vue Way Swansea,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.65
522281,Belle Vue Way Swansea,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
522281,Belle Vue Way Swansea,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
522281,Belle Vue Way Swansea,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
522281,Belle Vue Way Swansea,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
522281,Belle Vue Way Swansea,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
522281,Belle Vue Way Swansea,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.68
522281,Belle Vue Way Swansea,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.12
522281,Belle Vue Way Swansea,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
522281,Belle Vue Way Swansea,2023-06-09T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
522281,Belle Vue Way Swansea,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
522281,Belle Vue Way Swansea,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.9
522281,Belle Vue Way Swansea,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.36
522281,Belle Vue Way Swansea,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
522281,Belle Vue Way Swansea,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
522281,Belle Vue Way Swansea,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.33
522281,Belle Vue Way Swansea,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
522281,Belle Vue Way Swansea,2023-06-09T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
522281,Belle Vue Way Swansea,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
522281,Belle Vue Way Swansea,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
522281,Belle Vue Way Swansea,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.74
522281,Belle Vue Way Swansea,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.51
522281,Belle Vue Way Swansea,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.28
522281,Belle Vue Way Swansea,2023-06-09T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,28.8
522281,Belle Vue Way Swansea,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
522281,Belle Vue Way Swansea,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
522281,Belle Vue Way Swansea,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522281,Belle Vue Way Swansea,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
522281,Belle Vue Way Swansea,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
522281,Belle Vue Way Swansea,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
522281,Belle Vue Way Swansea,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
522281,Belle Vue Way Swansea,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
522281,Belle Vue Way Swansea,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.26
522281,Belle Vue Way Swansea,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.9
522281,Belle Vue Way Swansea,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.84
522281,Belle Vue Way Swansea,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
522281,Belle Vue Way Swansea,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
522281,Belle Vue Way Swansea,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
522281,Belle Vue Way Swansea,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
522281,Belle Vue Way Swansea,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.29
522281,Belle Vue Way Swansea,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
522281,Belle Vue Way Swansea,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.4
522281,Belle Vue Way Swansea,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.64
522281,Belle Vue Way Swansea,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.47
522281,Belle Vue Way Swansea,2023-06-09T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
522281,Belle Vue Way Swansea,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
522281,Belle Vue Way Swansea,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.2
522281,Belle Vue Way Swansea,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
522281,Belle Vue Way Swansea,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
522281,Belle Vue Way Swansea,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
522281,Belle Vue Way Swansea,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.89
522281,Belle Vue Way Swansea,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
522281,Belle Vue Way Swansea,2023-06-09T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
522281,Belle Vue Way Swansea,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
522281,Belle Vue Way Swansea,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
522281,Belle Vue Way Swansea,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
522281,Belle Vue Way Swansea,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
522281,Belle Vue Way Swansea,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
522281,Belle Vue Way Swansea,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.37
522281,Belle Vue Way Swansea,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
522281,Belle Vue Way Swansea,2023-06-09T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
522281,Belle Vue Way Swansea,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
522281,Belle Vue Way Swansea,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,28.7
522281,Belle Vue Way Swansea,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
522281,Belle Vue Way Swansea,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
522281,Belle Vue Way Swansea,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
522281,Belle Vue Way Swansea,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
522281,Belle Vue Way Swansea,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
522281,Belle Vue Way Swansea,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
522281,Belle Vue Way Swansea,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
522281,Belle Vue Way Swansea,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
522281,Belle Vue Way Swansea,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
522281,Belle Vue Way Swansea,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
522281,Belle Vue Way Swansea,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.79
522281,Belle Vue Way Swansea,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.33
522281,Belle Vue Way Swansea,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
522281,Belle Vue Way Swansea,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
522281,Belle Vue Way Swansea,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
522281,Belle Vue Way Swansea,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
522281,Belle Vue Way Swansea,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
522281,Belle Vue Way Swansea,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
522281,Belle Vue Way Swansea,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.72
522281,Belle Vue Way Swansea,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.0
522281,Belle Vue Way Swansea,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.56
522281,Belle Vue Way Swansea,2023-06-09T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
522281,Belle Vue Way Swansea,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
522281,Belle Vue Way Swansea,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.1
522281,Belle Vue Way Swansea,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
522281,Belle Vue Way Swansea,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
522281,Belle Vue Way Swansea,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
522281,Belle Vue Way Swansea,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.39
522281,Belle Vue Way Swansea,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
522281,Belle Vue Way Swansea,2023-06-09T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
522281,Belle Vue Way Swansea,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
522281,Belle Vue Way Swansea,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
522281,Belle Vue Way Swansea,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
522281,Belle Vue Way Swansea,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.02
522281,Belle Vue Way Swansea,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.71
522281,Belle Vue Way Swansea,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.11
522281,Belle Vue Way Swansea,2023-06-09T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
522281,Belle Vue Way Swansea,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
522281,Belle Vue Way Swansea,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
522281,Belle Vue Way Swansea,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,28.6
522281,Belle Vue Way Swansea,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
522281,Belle Vue Way Swansea,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
522281,Belle Vue Way Swansea,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
522281,Belle Vue Way Swansea,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
522281,Belle Vue Way Swansea,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
522281,Belle Vue Way Swansea,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
522281,Belle Vue Way Swansea,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
522281,Belle Vue Way Swansea,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
522281,Belle Vue Way Swansea,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.29
522281,Belle Vue Way Swansea,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.35
522281,Belle Vue Way Swansea,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.78
522281,Belle Vue Way Swansea,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
522281,Belle Vue Way Swansea,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
522281,Belle Vue Way Swansea,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
522281,Belle Vue Way Swansea,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
522281,Belle Vue Way Swansea,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.26
522281,Belle Vue Way Swansea,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
522281,Belle Vue Way Swansea,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.2
522281,Belle Vue Way Swansea,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.16
522281,Belle Vue Way Swansea,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
522281,Belle Vue Way Swansea,2023-06-09T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
522281,Belle Vue Way Swansea,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
522281,Belle Vue Way Swansea,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
522281,Belle Vue Way Swansea,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
522281,Belle Vue Way Swansea,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
522281,Belle Vue Way Swansea,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
522281,Belle Vue Way Swansea,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.64
522281,Belle Vue Way Swansea,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
522281,Belle Vue Way Swansea,2023-06-09T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
522281,Belle Vue Way Swansea,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
522281,Belle Vue Way Swansea,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.19
522281,Belle Vue Way Swansea,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.81
522281,Belle Vue Way Swansea,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
522281,Belle Vue Way Swansea,2023-06-09T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,28.4
522281,Belle Vue Way Swansea,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
522281,Belle Vue Way Swansea,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
522281,Belle Vue Way Swansea,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
522281,Belle Vue Way Swansea,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
522281,Belle Vue Way Swansea,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
522281,Belle Vue Way Swansea,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
522281,Belle Vue Way Swansea,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.47
522281,Belle Vue Way Swansea,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.79
522281,Belle Vue Way Swansea,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.69
522281,Belle Vue Way Swansea,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
522281,Belle Vue Way Swansea,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
522281,Belle Vue Way Swansea,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
522281,Belle Vue Way Swansea,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
522281,Belle Vue Way Swansea,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
522281,Belle Vue Way Swansea,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
522281,Belle Vue Way Swansea,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.0
522281,Belle Vue Way Swansea,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.34
522281,Belle Vue Way Swansea,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.92
522281,Belle Vue Way Swansea,2023-06-09T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
522281,Belle Vue Way Swansea,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
522281,Belle Vue Way Swansea,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
522281,Belle Vue Way Swansea,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
522281,Belle Vue Way Swansea,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
522281,Belle Vue Way Swansea,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
522281,Belle Vue Way Swansea,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
522281,Belle Vue Way Swansea,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
522281,Belle Vue Way Swansea,2023-06-09T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
522281,Belle Vue Way Swansea,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
522281,Belle Vue Way Swansea,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
522281,Belle Vue Way Swansea,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.01
522281,Belle Vue Way Swansea,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.75
522281,Belle Vue Way Swansea,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
522281,Belle Vue Way Swansea,2023-06-09T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
522281,Belle Vue Way Swansea,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,28.3
522281,Belle Vue Way Swansea,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
522281,Belle Vue Way Swansea,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
522281,Belle Vue Way Swansea,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
522281,Belle Vue Way Swansea,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
522281,Belle Vue Way Swansea,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
522281,Belle Vue Way Swansea,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
522281,Belle Vue Way Swansea,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
522281,Belle Vue Way Swansea,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.39
522281,Belle Vue Way Swansea,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.23
522281,Belle Vue Way Swansea,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.65
522281,Belle Vue Way Swansea,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
522281,Belle Vue Way Swansea,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
522281,Belle Vue Way Swansea,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
522281,Belle Vue Way Swansea,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
522281,Belle Vue Way Swansea,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
522281,Belle Vue Way Swansea,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
522281,Belle Vue Way Swansea,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.76
522281,Belle Vue Way Swansea,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.71
522281,Belle Vue Way Swansea,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.51
522281,Belle Vue Way Swansea,2023-06-09T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
522281,Belle Vue Way Swansea,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
522281,Belle Vue Way Swansea,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
522281,Belle Vue Way Swansea,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
522281,Belle Vue Way Swansea,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.39
522281,Belle Vue Way Swansea,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
522281,Belle Vue Way Swansea,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
522281,Belle Vue Way Swansea,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
522281,Belle Vue Way Swansea,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
522281,Belle Vue Way Swansea,2023-06-09T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
522281,Belle Vue Way Swansea,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
522281,Belle Vue Way Swansea,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
522281,Belle Vue Way Swansea,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
522281,Belle Vue Way Swansea,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.08
522281,Belle Vue Way Swansea,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.59
522281,Belle Vue Way Swansea,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
522281,Belle Vue Way Swansea,2023-06-09T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
522281,Belle Vue Way Swansea,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,28.3
522281,Belle Vue Way Swansea,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
522281,Belle Vue Way Swansea,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
522281,Belle Vue Way Swansea,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
522281,Belle Vue Way Swansea,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
522281,Belle Vue Way Swansea,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
522281,Belle Vue Way Swansea,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
522281,Belle Vue Way Swansea,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
522281,Belle Vue Way Swansea,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.26
522281,Belle Vue Way Swansea,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.24
522281,Belle Vue Way Swansea,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.28
522281,Belle Vue Way Swansea,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
522281,Belle Vue Way Swansea,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
522281,Belle Vue Way Swansea,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
522281,Belle Vue Way Swansea,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
522281,Belle Vue Way Swansea,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
522281,Belle Vue Way Swansea,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
522281,Belle Vue Way Swansea,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.25
522281,Belle Vue Way Swansea,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.44
522281,Belle Vue Way Swansea,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.54
522281,Belle Vue Way Swansea,2023-06-09T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
522281,Belle Vue Way Swansea,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
522281,Belle Vue Way Swansea,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
522281,Belle Vue Way Swansea,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.27
522281,Belle Vue Way Swansea,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
522281,Belle Vue Way Swansea,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
522281,Belle Vue Way Swansea,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
522281,Belle Vue Way Swansea,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
522281,Belle Vue Way Swansea,2023-06-09T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
522281,Belle Vue Way Swansea,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
522281,Belle Vue Way Swansea,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
522281,Belle Vue Way Swansea,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
522281,Belle Vue Way Swansea,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
522281,Belle Vue Way Swansea,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.27
522281,Belle Vue Way Swansea,2023-06-09T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
522281,Belle Vue Way Swansea,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
522281,Belle Vue Way Swansea,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,28.3
522281,Belle Vue Way Swansea,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
522281,Belle Vue Way Swansea,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
522281,Belle Vue Way Swansea,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
522281,Belle Vue Way Swansea,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
522281,Belle Vue Way Swansea,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
522281,Belle Vue Way Swansea,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
522281,Belle Vue Way Swansea,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
522281,Belle Vue Way Swansea,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
522281,Belle Vue Way Swansea,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.8
