Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.53
522281,Belle Vue Way Swansea,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.74
522281,Belle Vue Way Swansea,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
522281,Belle Vue Way Swansea,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
522281,Belle Vue Way Swansea,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
522281,Belle Vue Way Swansea,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
522281,Belle Vue Way Swansea,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.05
522281,Belle Vue Way Swansea,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
522281,Belle Vue Way Swansea,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.14
522281,Belle Vue Way Swansea,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.61
522281,Belle Vue Way Swansea,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
522281,Belle Vue Way Swansea,2023-06-09T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
522281,Belle Vue Way Swansea,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
522281,Belle Vue Way Swansea,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
522281,Belle Vue Way Swansea,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
522281,Belle Vue Way Swansea,2023-06-09T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
522281,Belle Vue Way Swansea,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
522281,Belle Vue Way Swansea,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
522281,Belle Vue Way Swansea,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
522281,Belle Vue Way Swansea,2023-06-09T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
522281,Belle Vue Way Swansea,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,28.2
522281,Belle Vue Way Swansea,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
522281,Belle Vue Way Swansea,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
522281,Belle Vue Way Swansea,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
522281,Belle Vue Way Swansea,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
522281,Belle Vue Way Swansea,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
522281,Belle Vue Way Swansea,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
522281,Belle Vue Way Swansea,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
522281,Belle Vue Way Swansea,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
522281,Belle Vue Way Swansea,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.98
522281,Belle Vue Way Swansea,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.92
522281,Belle Vue Way Swansea,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.48
522281,Belle Vue Way Swansea,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
522281,Belle Vue Way Swansea,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
522281,Belle Vue Way Swansea,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
522281,Belle Vue Way Swansea,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
522281,Belle Vue Way Swansea,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
522281,Belle Vue Way Swansea,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
522281,Belle Vue Way Swansea,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.42
522281,Belle Vue Way Swansea,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
522281,Belle Vue Way Swansea,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
522281,Belle Vue Way Swansea,2023-06-09T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
522281,Belle Vue Way Swansea,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
522281,Belle Vue Way Swansea,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
522281,Belle Vue Way Swansea,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
522281,Belle Vue Way Swansea,2023-06-09T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
522281,Belle Vue Way Swansea,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
522281,Belle Vue Way Swansea,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
522281,Belle Vue Way Swansea,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
522281,Belle Vue Way Swansea,2023-06-09T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
522281,Belle Vue Way Swansea,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
522281,Belle Vue Way Swansea,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
522281,Belle Vue Way Swansea,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,28.2
522281,Belle Vue Way Swansea,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
522281,Belle Vue Way Swansea,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
522281,Belle Vue Way Swansea,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
522281,Belle Vue Way Swansea,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
522281,Belle Vue Way Swansea,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
522281,Belle Vue Way Swansea,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
522281,Belle Vue Way Swansea,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
522281,Belle Vue Way Swansea,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.36
522281,Belle Vue Way Swansea,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.09
522281,Belle Vue Way Swansea,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.27
522281,Belle Vue Way Swansea,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
522281,Belle Vue Way Swansea,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
522281,Belle Vue Way Swansea,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
522281,Belle Vue Way Swansea,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
522281,Belle Vue Way Swansea,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
522281,Belle Vue Way Swansea,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
522281,Belle Vue Way Swansea,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
522281,Belle Vue Way Swansea,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
522281,Belle Vue Way Swansea,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
522281,Belle Vue Way Swansea,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
522281,Belle Vue Way Swansea,2023-06-09T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
522281,Belle Vue Way Swansea,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
522281,Belle Vue Way Swansea,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
522281,Belle Vue Way Swansea,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
522281,Belle Vue Way Swansea,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
522281,Belle Vue Way Swansea,2023-06-09T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
522281,Belle Vue Way Swansea,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
522281,Belle Vue Way Swansea,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
522281,Belle Vue Way Swansea,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
522281,Belle Vue Way Swansea,2023-06-09T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,28.1
522281,Belle Vue Way Swansea,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
522281,Belle Vue Way Swansea,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
522281,Belle Vue Way Swansea,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
522281,Belle Vue Way Swansea,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
522281,Belle Vue Way Swansea,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
522281,Belle Vue Way Swansea,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.8
522281,Belle Vue Way Swansea,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.65
522281,Belle Vue Way Swansea,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.92
522281,Belle Vue Way Swansea,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
522281,Belle Vue Way Swansea,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
522281,Belle Vue Way Swansea,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
522281,Belle Vue Way Swansea,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
522281,Belle Vue Way Swansea,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
522281,Belle Vue Way Swansea,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.14
522281,Belle Vue Way Swansea,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
522281,Belle Vue Way Swansea,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
522281,Belle Vue Way Swansea,2023-06-09T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
522281,Belle Vue Way Swansea,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
522281,Belle Vue Way Swansea,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
522281,Belle Vue Way Swansea,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
522281,Belle Vue Way Swansea,2023-06-09T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
522281,Belle Vue Way Swansea,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
522281,Belle Vue Way Swansea,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
522281,Belle Vue Way Swansea,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
522281,Belle Vue Way Swansea,2023-06-09T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,28.1
522281,Belle Vue Way Swansea,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
522281,Belle Vue Way Swansea,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
522281,Belle Vue Way Swansea,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
522281,Belle Vue Way Swansea,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
522281,Belle Vue Way Swansea,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
522281,Belle Vue Way Swansea,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
522281,Belle Vue Way Swansea,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.96
522281,Belle Vue Way Swansea,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.59
522281,Belle Vue Way Swansea,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.92
522281,Belle Vue Way Swansea,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
522281,Belle Vue Way Swansea,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
522281,Belle Vue Way Swansea,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
522281,Belle Vue Way Swansea,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
522281,Belle Vue Way Swansea,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
522281,Belle Vue Way Swansea,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
522281,Belle Vue Way Swansea,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.49
522281,Belle Vue Way Swansea,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
522281,Belle Vue Way Swansea,2023-06-09T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
522281,Belle Vue Way Swansea,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
522281,Belle Vue Way Swansea,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
522281,Belle Vue Way Swansea,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
522281,Belle Vue Way Swansea,2023-06-09T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
522281,Belle Vue Way Swansea,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
522281,Belle Vue Way Swansea,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
522281,Belle Vue Way Swansea,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
522281,Belle Vue Way Swansea,2023-06-09T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
522281,Belle Vue Way Swansea,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,28.1
522281,Belle Vue Way Swansea,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
522281,Belle Vue Way Swansea,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
522281,Belle Vue Way Swansea,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
522281,Belle Vue Way Swansea,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
522281,Belle Vue Way Swansea,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
522281,Belle Vue Way Swansea,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
522281,Belle Vue Way Swansea,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.12
522281,Belle Vue Way Swansea,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.07
522281,Belle Vue Way Swansea,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.28
522281,Belle Vue Way Swansea,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
522281,Belle Vue Way Swansea,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
522281,Belle Vue Way Swansea,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
522281,Belle Vue Way Swansea,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
522281,Belle Vue Way Swansea,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
522281,Belle Vue Way Swansea,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
522281,Belle Vue Way Swansea,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
522281,Belle Vue Way Swansea,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
522281,Belle Vue Way Swansea,2023-06-09T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
522281,Belle Vue Way Swansea,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
522281,Belle Vue Way Swansea,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
522281,Belle Vue Way Swansea,2023-06-09T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
522281,Belle Vue Way Swansea,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
522281,Belle Vue Way Swansea,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
522281,Belle Vue Way Swansea,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
522281,Belle Vue Way Swansea,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
522281,Belle Vue Way Swansea,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
522281,Belle Vue Way Swansea,2023-06-09T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
522281,Belle Vue Way Swansea,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
522281,Belle Vue Way Swansea,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,28.1
522281,Belle Vue Way Swansea,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
522281,Belle Vue Way Swansea,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
522281,Belle Vue Way Swansea,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
522281,Belle Vue Way Swansea,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
522281,Belle Vue Way Swansea,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
522281,Belle Vue Way Swansea,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
522281,Belle Vue Way Swansea,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.43
522281,Belle Vue Way Swansea,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.92
522281,Belle Vue Way Swansea,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.89
522281,Belle Vue Way Swansea,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
522281,Belle Vue Way Swansea,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
522281,Belle Vue Way Swansea,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
522281,Belle Vue Way Swansea,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
522281,Belle Vue Way Swansea,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
522281,Belle Vue Way Swansea,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
522281,Belle Vue Way Swansea,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
522281,Belle Vue Way Swansea,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
522281,Belle Vue Way Swansea,2023-06-09T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
522281,Belle Vue Way Swansea,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
522281,Belle Vue Way Swansea,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
522281,Belle Vue Way Swansea,2023-06-09T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
522281,Belle Vue Way Swansea,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
522281,Belle Vue Way Swansea,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
522281,Belle Vue Way Swansea,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
522281,Belle Vue Way Swansea,2023-06-09T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
522281,Belle Vue Way Swansea,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,28.1
522281,Belle Vue Way Swansea,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
522281,Belle Vue Way Swansea,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
522281,Belle Vue Way Swansea,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
522281,Belle Vue Way Swansea,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
522281,Belle Vue Way Swansea,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
522281,Belle Vue Way Swansea,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
522281,Belle Vue Way Swansea,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.2
522281,Belle Vue Way Swansea,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.32
522281,Belle Vue Way Swansea,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.32
522281,Belle Vue Way Swansea,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
522281,Belle Vue Way Swansea,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
522281,Belle Vue Way Swansea,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
522281,Belle Vue Way Swansea,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
522281,Belle Vue Way Swansea,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
522281,Belle Vue Way Swansea,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
522281,Belle Vue Way Swansea,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
522281,Belle Vue Way Swansea,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
522281,Belle Vue Way Swansea,2023-06-09T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
522281,Belle Vue Way Swansea,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
522281,Belle Vue Way Swansea,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
522281,Belle Vue Way Swansea,2023-06-09T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
522281,Belle Vue Way Swansea,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
522281,Belle Vue Way Swansea,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
522281,Belle Vue Way Swansea,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
522281,Belle Vue Way Swansea,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
522281,Belle Vue Way Swansea,2023-06-09T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
522281,Belle Vue Way Swansea,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
522281,Belle Vue Way Swansea,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
522281,Belle Vue Way Swansea,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,28.1
522281,Belle Vue Way Swansea,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
522281,Belle Vue Way Swansea,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
522281,Belle Vue Way Swansea,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
522281,Belle Vue Way Swansea,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
522281,Belle Vue Way Swansea,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
522281,Belle Vue Way Swansea,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
522281,Belle Vue Way Swansea,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
522281,Belle Vue Way Swansea,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
522281,Belle Vue Way Swansea,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.94
522281,Belle Vue Way Swansea,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.94
522281,Belle Vue Way Swansea,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.54
522281,Belle Vue Way Swansea,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
522281,Belle Vue Way Swansea,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
522281,Belle Vue Way Swansea,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
522281,Belle Vue Way Swansea,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
522281,Belle Vue Way Swansea,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
522281,Belle Vue Way Swansea,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
522281,Belle Vue Way Swansea,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
522281,Belle Vue Way Swansea,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
522281,Belle Vue Way Swansea,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
522281,Belle Vue Way Swansea,2023-06-09T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
522281,Belle Vue Way Swansea,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
522281,Belle Vue Way Swansea,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
522281,Belle Vue Way Swansea,2023-06-09T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
522281,Belle Vue Way Swansea,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
522281,Belle Vue Way Swansea,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
522281,Belle Vue Way Swansea,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
522281,Belle Vue Way Swansea,2023-06-09T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
522281,Belle Vue Way Swansea,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
522281,Belle Vue Way Swansea,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,28.1
522281,Belle Vue Way Swansea,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
522281,Belle Vue Way Swansea,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
522281,Belle Vue Way Swansea,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
522281,Belle Vue Way Swansea,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
522281,Belle Vue Way Swansea,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
522281,Belle Vue Way Swansea,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
522281,Belle Vue Way Swansea,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
522281,Belle Vue Way Swansea,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
522281,Belle Vue Way Swansea,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
522281,Belle Vue Way Swansea,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.02
522281,Belle Vue Way Swansea,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.23
522281,Belle Vue Way Swansea,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.98
522281,Belle Vue Way Swansea,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
522281,Belle Vue Way Swansea,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
522281,Belle Vue Way Swansea,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
522281,Belle Vue Way Swansea,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
522281,Belle Vue Way Swansea,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
522281,Belle Vue Way Swansea,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
522281,Belle Vue Way Swansea,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
522281,Belle Vue Way Swansea,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
522281,Belle Vue Way Swansea,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
522281,Belle Vue Way Swansea,2023-06-09T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
522281,Belle Vue Way Swansea,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
522281,Belle Vue Way Swansea,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
522281,Belle Vue Way Swansea,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
522281,Belle Vue Way Swansea,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
522281,Belle Vue Way Swansea,2023-06-09T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
522281,Belle Vue Way Swansea,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
522281,Belle Vue Way Swansea,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
522281,Belle Vue Way Swansea,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
522281,Belle Vue Way Swansea,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
522281,Belle Vue Way Swansea,2023-06-09T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
522281,Belle Vue Way Swansea,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
522281,Belle Vue Way Swansea,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,28.2
522281,Belle Vue Way Swansea,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
522281,Belle Vue Way Swansea,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
522281,Belle Vue Way Swansea,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522281,Belle Vue Way Swansea,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
522281,Belle Vue Way Swansea,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
522281,Belle Vue Way Swansea,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
522281,Belle Vue Way Swansea,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
522281,Belle Vue Way Swansea,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
522281,Belle Vue Way Swansea,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
522281,Belle Vue Way Swansea,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.18
522281,Belle Vue Way Swansea,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.65
522281,Belle Vue Way Swansea,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.03
522281,Belle Vue Way Swansea,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,19.7
522281,Belle Vue Way Swansea,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
522281,Belle Vue Way Swansea,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
522281,Belle Vue Way Swansea,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
522281,Belle Vue Way Swansea,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
522281,Belle Vue Way Swansea,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
522281,Belle Vue Way Swansea,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
522281,Belle Vue Way Swansea,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
522281,Belle Vue Way Swansea,2023-06-09T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
522281,Belle Vue Way Swansea,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
522281,Belle Vue Way Swansea,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
522281,Belle Vue Way Swansea,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
522281,Belle Vue Way Swansea,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
522281,Belle Vue Way Swansea,2023-06-09T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
522281,Belle Vue Way Swansea,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
522281,Belle Vue Way Swansea,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
