Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
522281,Belle Vue Way Swansea,2023-06-09T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
522281,Belle Vue Way Swansea,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,28.2
522281,Belle Vue Way Swansea,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
522281,Belle Vue Way Swansea,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
522281,Belle Vue Way Swansea,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522281,Belle Vue Way Swansea,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
522281,Belle Vue Way Swansea,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522281,Belle Vue Way Swansea,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
522281,Belle Vue Way Swansea,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
522281,Belle Vue Way Swansea,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
522281,Belle Vue Way Swansea,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
522281,Belle Vue Way Swansea,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.64
522281,Belle Vue Way Swansea,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.17
522281,Belle Vue Way Swansea,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.48
522281,Belle Vue Way Swansea,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
522281,Belle Vue Way Swansea,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
522281,Belle Vue Way Swansea,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
522281,Belle Vue Way Swansea,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
522281,Belle Vue Way Swansea,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
522281,Belle Vue Way Swansea,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
522281,Belle Vue Way Swansea,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
522281,Belle Vue Way Swansea,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
522281,Belle Vue Way Swansea,2023-06-09T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
522281,Belle Vue Way Swansea,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
522281,Belle Vue Way Swansea,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
522281,Belle Vue Way Swansea,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
522281,Belle Vue Way Swansea,2023-06-09T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
522281,Belle Vue Way Swansea,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
522281,Belle Vue Way Swansea,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
522281,Belle Vue Way Swansea,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
522281,Belle Vue Way Swansea,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
522281,Belle Vue Way Swansea,2023-06-09T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
522281,Belle Vue Way Swansea,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,28.3
522281,Belle Vue Way Swansea,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
522281,Belle Vue Way Swansea,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
522281,Belle Vue Way Swansea,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522281,Belle Vue Way Swansea,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
522281,Belle Vue Way Swansea,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
522281,Belle Vue Way Swansea,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
522281,Belle Vue Way Swansea,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
522281,Belle Vue Way Swansea,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
522281,Belle Vue Way Swansea,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
522281,Belle Vue Way Swansea,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.81
522281,Belle Vue Way Swansea,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.58
522281,Belle Vue Way Swansea,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.7
522281,Belle Vue Way Swansea,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
522281,Belle Vue Way Swansea,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
522281,Belle Vue Way Swansea,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
522281,Belle Vue Way Swansea,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
522281,Belle Vue Way Swansea,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
522281,Belle Vue Way Swansea,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
522281,Belle Vue Way Swansea,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
522281,Belle Vue Way Swansea,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
522281,Belle Vue Way Swansea,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
522281,Belle Vue Way Swansea,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.16
522281,Belle Vue Way Swansea,2023-06-09T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
522281,Belle Vue Way Swansea,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
522281,Belle Vue Way Swansea,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
522281,Belle Vue Way Swansea,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
522281,Belle Vue Way Swansea,2023-06-09T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
522281,Belle Vue Way Swansea,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
522281,Belle Vue Way Swansea,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
522281,Belle Vue Way Swansea,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
522281,Belle Vue Way Swansea,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
522281,Belle Vue Way Swansea,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
522281,Belle Vue Way Swansea,2023-06-09T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,28.3
522281,Belle Vue Way Swansea,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
522281,Belle Vue Way Swansea,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
522281,Belle Vue Way Swansea,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522281,Belle Vue Way Swansea,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
522281,Belle Vue Way Swansea,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
522281,Belle Vue Way Swansea,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
522281,Belle Vue Way Swansea,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
522281,Belle Vue Way Swansea,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
522281,Belle Vue Way Swansea,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
522281,Belle Vue Way Swansea,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.27
522281,Belle Vue Way Swansea,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.35
522281,Belle Vue Way Swansea,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.59
522281,Belle Vue Way Swansea,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
522281,Belle Vue Way Swansea,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
522281,Belle Vue Way Swansea,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
522281,Belle Vue Way Swansea,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
522281,Belle Vue Way Swansea,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
522281,Belle Vue Way Swansea,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
522281,Belle Vue Way Swansea,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
522281,Belle Vue Way Swansea,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
522281,Belle Vue Way Swansea,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
522281,Belle Vue Way Swansea,2023-06-09T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
522281,Belle Vue Way Swansea,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
522281,Belle Vue Way Swansea,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
522281,Belle Vue Way Swansea,2023-06-09T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
522281,Belle Vue Way Swansea,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
522281,Belle Vue Way Swansea,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
522281,Belle Vue Way Swansea,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
522281,Belle Vue Way Swansea,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
522281,Belle Vue Way Swansea,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
522281,Belle Vue Way Swansea,2023-06-09T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
522281,Belle Vue Way Swansea,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
522281,Belle Vue Way Swansea,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
522281,Belle Vue Way Swansea,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,28.3
522281,Belle Vue Way Swansea,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522281,Belle Vue Way Swansea,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
522281,Belle Vue Way Swansea,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522281,Belle Vue Way Swansea,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
522281,Belle Vue Way Swansea,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
522281,Belle Vue Way Swansea,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
522281,Belle Vue Way Swansea,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
522281,Belle Vue Way Swansea,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
522281,Belle Vue Way Swansea,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
522281,Belle Vue Way Swansea,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.62
522281,Belle Vue Way Swansea,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.21
522281,Belle Vue Way Swansea,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
522281,Belle Vue Way Swansea,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
522281,Belle Vue Way Swansea,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
522281,Belle Vue Way Swansea,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
522281,Belle Vue Way Swansea,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
522281,Belle Vue Way Swansea,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
522281,Belle Vue Way Swansea,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
522281,Belle Vue Way Swansea,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
522281,Belle Vue Way Swansea,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.69
522281,Belle Vue Way Swansea,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
522281,Belle Vue Way Swansea,2023-06-09T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
522281,Belle Vue Way Swansea,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
522281,Belle Vue Way Swansea,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
522281,Belle Vue Way Swansea,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
522281,Belle Vue Way Swansea,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
522281,Belle Vue Way Swansea,2023-06-09T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
522281,Belle Vue Way Swansea,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
522281,Belle Vue Way Swansea,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
522281,Belle Vue Way Swansea,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
522281,Belle Vue Way Swansea,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
522281,Belle Vue Way Swansea,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
522281,Belle Vue Way Swansea,2023-06-09T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
522281,Belle Vue Way Swansea,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,28.4
522281,Belle Vue Way Swansea,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
522281,Belle Vue Way Swansea,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
522281,Belle Vue Way Swansea,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
522281,Belle Vue Way Swansea,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
522281,Belle Vue Way Swansea,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522281,Belle Vue Way Swansea,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
522281,Belle Vue Way Swansea,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
522281,Belle Vue Way Swansea,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
522281,Belle Vue Way Swansea,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
522281,Belle Vue Way Swansea,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.66
522281,Belle Vue Way Swansea,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.11
522281,Belle Vue Way Swansea,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.46
522281,Belle Vue Way Swansea,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
522281,Belle Vue Way Swansea,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
522281,Belle Vue Way Swansea,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
522281,Belle Vue Way Swansea,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
522281,Belle Vue Way Swansea,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
522281,Belle Vue Way Swansea,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
522281,Belle Vue Way Swansea,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
522281,Belle Vue Way Swansea,2023-06-09T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
522281,Belle Vue Way Swansea,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
522281,Belle Vue Way Swansea,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
522281,Belle Vue Way Swansea,2023-06-09T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
522281,Belle Vue Way Swansea,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
522281,Belle Vue Way Swansea,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
522281,Belle Vue Way Swansea,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
522281,Belle Vue Way Swansea,2023-06-09T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
522281,Belle Vue Way Swansea,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,28.4
522281,Belle Vue Way Swansea,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
522281,Belle Vue Way Swansea,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
522281,Belle Vue Way Swansea,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
522281,Belle Vue Way Swansea,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
522281,Belle Vue Way Swansea,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522281,Belle Vue Way Swansea,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
522281,Belle Vue Way Swansea,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
522281,Belle Vue Way Swansea,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
522281,Belle Vue Way Swansea,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
522281,Belle Vue Way Swansea,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.29
522281,Belle Vue Way Swansea,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.13
522281,Belle Vue Way Swansea,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.47
522281,Belle Vue Way Swansea,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
522281,Belle Vue Way Swansea,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
522281,Belle Vue Way Swansea,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
522281,Belle Vue Way Swansea,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
522281,Belle Vue Way Swansea,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
522281,Belle Vue Way Swansea,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
522281,Belle Vue Way Swansea,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
522281,Belle Vue Way Swansea,2023-06-09T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
522281,Belle Vue Way Swansea,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
522281,Belle Vue Way Swansea,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
522281,Belle Vue Way Swansea,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
522281,Belle Vue Way Swansea,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
522281,Belle Vue Way Swansea,2023-06-09T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
522281,Belle Vue Way Swansea,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
522281,Belle Vue Way Swansea,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
522281,Belle Vue Way Swansea,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
522281,Belle Vue Way Swansea,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
522281,Belle Vue Way Swansea,2023-06-09T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
522281,Belle Vue Way Swansea,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
522281,Belle Vue Way Swansea,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,28.4
522281,Belle Vue Way Swansea,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522281,Belle Vue Way Swansea,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
522281,Belle Vue Way Swansea,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522281,Belle Vue Way Swansea,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
522281,Belle Vue Way Swansea,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522281,Belle Vue Way Swansea,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
522281,Belle Vue Way Swansea,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
522281,Belle Vue Way Swansea,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
522281,Belle Vue Way Swansea,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.95
522281,Belle Vue Way Swansea,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.82
522281,Belle Vue Way Swansea,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.84
522281,Belle Vue Way Swansea,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
522281,Belle Vue Way Swansea,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
522281,Belle Vue Way Swansea,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
522281,Belle Vue Way Swansea,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
522281,Belle Vue Way Swansea,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
522281,Belle Vue Way Swansea,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
522281,Belle Vue Way Swansea,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
522281,Belle Vue Way Swansea,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
522281,Belle Vue Way Swansea,2023-06-09T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
522281,Belle Vue Way Swansea,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
522281,Belle Vue Way Swansea,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
522281,Belle Vue Way Swansea,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
522281,Belle Vue Way Swansea,2023-06-09T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
522281,Belle Vue Way Swansea,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
522281,Belle Vue Way Swansea,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
522281,Belle Vue Way Swansea,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
522281,Belle Vue Way Swansea,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
522281,Belle Vue Way Swansea,2023-06-09T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
522281,Belle Vue Way Swansea,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,28.5
522281,Belle Vue Way Swansea,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
522281,Belle Vue Way Swansea,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
522281,Belle Vue Way Swansea,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522281,Belle Vue Way Swansea,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
522281,Belle Vue Way Swansea,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522281,Belle Vue Way Swansea,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
522281,Belle Vue Way Swansea,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
522281,Belle Vue Way Swansea,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
522281,Belle Vue Way Swansea,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.36
522281,Belle Vue Way Swansea,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.91
522281,Belle Vue Way Swansea,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.46
522281,Belle Vue Way Swansea,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
522281,Belle Vue Way Swansea,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
522281,Belle Vue Way Swansea,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
522281,Belle Vue Way Swansea,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
522281,Belle Vue Way Swansea,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
522281,Belle Vue Way Swansea,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
522281,Belle Vue Way Swansea,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
522281,Belle Vue Way Swansea,2023-06-09T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
522281,Belle Vue Way Swansea,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
522281,Belle Vue Way Swansea,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
522281,Belle Vue Way Swansea,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
522281,Belle Vue Way Swansea,2023-06-09T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
522281,Belle Vue Way Swansea,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
522281,Belle Vue Way Swansea,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
522281,Belle Vue Way Swansea,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
522281,Belle Vue Way Swansea,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
522281,Belle Vue Way Swansea,2023-06-09T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
522281,Belle Vue Way Swansea,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,28.5
522281,Belle Vue Way Swansea,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522281,Belle Vue Way Swansea,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
522281,Belle Vue Way Swansea,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
522281,Belle Vue Way Swansea,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522281,Belle Vue Way Swansea,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
522281,Belle Vue Way Swansea,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
522281,Belle Vue Way Swansea,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
522281,Belle Vue Way Swansea,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
522281,Belle Vue Way Swansea,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.9
522281,Belle Vue Way Swansea,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.39
522281,Belle Vue Way Swansea,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.27
522281,Belle Vue Way Swansea,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
522281,Belle Vue Way Swansea,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
522281,Belle Vue Way Swansea,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
522281,Belle Vue Way Swansea,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
522281,Belle Vue Way Swansea,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
522281,Belle Vue Way Swansea,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
522281,Belle Vue Way Swansea,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
522281,Belle Vue Way Swansea,2023-06-09T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
522281,Belle Vue Way Swansea,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
522281,Belle Vue Way Swansea,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
522281,Belle Vue Way Swansea,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
522281,Belle Vue Way Swansea,2023-06-09T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
522281,Belle Vue Way Swansea,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
522281,Belle Vue Way Swansea,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
522281,Belle Vue Way Swansea,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
522281,Belle Vue Way Swansea,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
522281,Belle Vue Way Swansea,2023-06-09T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
522281,Belle Vue Way Swansea,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
522281,Belle Vue Way Swansea,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
522281,Belle Vue Way Swansea,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,28.5
522281,Belle Vue Way Swansea,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522281,Belle Vue Way Swansea,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
522281,Belle Vue Way Swansea,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
522281,Belle Vue Way Swansea,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522281,Belle Vue Way Swansea,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
522281,Belle Vue Way Swansea,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
522281,Belle Vue Way Swansea,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
522281,Belle Vue Way Swansea,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.39
522281,Belle Vue Way Swansea,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.21
522281,Belle Vue Way Swansea,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.86
522281,Belle Vue Way Swansea,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
522281,Belle Vue Way Swansea,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
522281,Belle Vue Way Swansea,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
522281,Belle Vue Way Swansea,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
522281,Belle Vue Way Swansea,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
522281,Belle Vue Way Swansea,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
522281,Belle Vue Way Swansea,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
522281,Belle Vue Way Swansea,2023-06-09T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
522281,Belle Vue Way Swansea,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
522281,Belle Vue Way Swansea,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
522281,Belle Vue Way Swansea,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
522281,Belle Vue Way Swansea,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
522281,Belle Vue Way Swansea,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
522281,Belle Vue Way Swansea,2023-06-09T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
522281,Belle Vue Way Swansea,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
522281,Belle Vue Way Swansea,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
522281,Belle Vue Way Swansea,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
522281,Belle Vue Way Swansea,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
522281,Belle Vue Way Swansea,2023-06-09T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
522281,Belle Vue Way Swansea,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
522281,Belle Vue Way Swansea,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
522281,Belle Vue Way Swansea,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
522281,Belle Vue Way Swansea,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,28.6
522281,Belle Vue Way Swansea,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522281,Belle Vue Way Swansea,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
522281,Belle Vue Way Swansea,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
522281,Belle Vue Way Swansea,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
522281,Belle Vue Way Swansea,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522281,Belle Vue Way Swansea,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
522281,Belle Vue Way Swansea,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
522281,Belle Vue Way Swansea,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
522281,Belle Vue Way Swansea,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.72
522281,Belle Vue Way Swansea,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.21
522281,Belle Vue Way Swansea,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.11
522281,Belle Vue Way Swansea,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
522281,Belle Vue Way Swansea,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
522281,Belle Vue Way Swansea,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
522281,Belle Vue Way Swansea,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
522281,Belle Vue Way Swansea,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
522281,Belle Vue Way Swansea,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
522281,Belle Vue Way Swansea,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
522281,Belle Vue Way Swansea,2023-06-09T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
522281,Belle Vue Way Swansea,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
