Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
522281,Belle Vue Way Swansea,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
522281,Belle Vue Way Swansea,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
522281,Belle Vue Way Swansea,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
522281,Belle Vue Way Swansea,2023-06-09T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
522281,Belle Vue Way Swansea,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
522281,Belle Vue Way Swansea,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
522281,Belle Vue Way Swansea,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
522281,Belle Vue Way Swansea,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.48
522281,Belle Vue Way Swansea,2023-06-09T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
522281,Belle Vue Way Swansea,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
522281,Belle Vue Way Swansea,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
522281,Belle Vue Way Swansea,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
522281,Belle Vue Way Swansea,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,28.6
522281,Belle Vue Way Swansea,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522281,Belle Vue Way Swansea,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
522281,Belle Vue Way Swansea,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
522281,Belle Vue Way Swansea,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
522281,Belle Vue Way Swansea,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522281,Belle Vue Way Swansea,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
522281,Belle Vue Way Swansea,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
522281,Belle Vue Way Swansea,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
522281,Belle Vue Way Swansea,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
522281,Belle Vue Way Swansea,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.59
522281,Belle Vue Way Swansea,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.74
522281,Belle Vue Way Swansea,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.94
522281,Belle Vue Way Swansea,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
522281,Belle Vue Way Swansea,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
522281,Belle Vue Way Swansea,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
522281,Belle Vue Way Swansea,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
522281,Belle Vue Way Swansea,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
522281,Belle Vue Way Swansea,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
522281,Belle Vue Way Swansea,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
522281,Belle Vue Way Swansea,2023-06-09T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
522281,Belle Vue Way Swansea,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
522281,Belle Vue Way Swansea,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
522281,Belle Vue Way Swansea,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
522281,Belle Vue Way Swansea,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
522281,Belle Vue Way Swansea,2023-06-09T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
522281,Belle Vue Way Swansea,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
522281,Belle Vue Way Swansea,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
522281,Belle Vue Way Swansea,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
522281,Belle Vue Way Swansea,2023-06-09T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
522281,Belle Vue Way Swansea,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
522281,Belle Vue Way Swansea,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,28.7
522281,Belle Vue Way Swansea,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522281,Belle Vue Way Swansea,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
522281,Belle Vue Way Swansea,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
522281,Belle Vue Way Swansea,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
522281,Belle Vue Way Swansea,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522281,Belle Vue Way Swansea,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
522281,Belle Vue Way Swansea,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
522281,Belle Vue Way Swansea,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
522281,Belle Vue Way Swansea,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.26
522281,Belle Vue Way Swansea,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.01
522281,Belle Vue Way Swansea,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.77
522281,Belle Vue Way Swansea,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
522281,Belle Vue Way Swansea,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
522281,Belle Vue Way Swansea,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
522281,Belle Vue Way Swansea,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
522281,Belle Vue Way Swansea,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
522281,Belle Vue Way Swansea,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
522281,Belle Vue Way Swansea,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
522281,Belle Vue Way Swansea,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
522281,Belle Vue Way Swansea,2023-06-09T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
522281,Belle Vue Way Swansea,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
522281,Belle Vue Way Swansea,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
522281,Belle Vue Way Swansea,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
522281,Belle Vue Way Swansea,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
522281,Belle Vue Way Swansea,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
522281,Belle Vue Way Swansea,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
522281,Belle Vue Way Swansea,2023-06-09T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
522281,Belle Vue Way Swansea,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
522281,Belle Vue Way Swansea,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
522281,Belle Vue Way Swansea,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.45
522281,Belle Vue Way Swansea,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
522281,Belle Vue Way Swansea,2023-06-09T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
522281,Belle Vue Way Swansea,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
522281,Belle Vue Way Swansea,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
522281,Belle Vue Way Swansea,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,28.8
522281,Belle Vue Way Swansea,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522281,Belle Vue Way Swansea,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
522281,Belle Vue Way Swansea,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
522281,Belle Vue Way Swansea,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
522281,Belle Vue Way Swansea,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
522281,Belle Vue Way Swansea,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
522281,Belle Vue Way Swansea,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
522281,Belle Vue Way Swansea,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
522281,Belle Vue Way Swansea,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
522281,Belle Vue Way Swansea,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.72
522281,Belle Vue Way Swansea,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.57
522281,Belle Vue Way Swansea,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.54
522281,Belle Vue Way Swansea,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
522281,Belle Vue Way Swansea,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
522281,Belle Vue Way Swansea,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
522281,Belle Vue Way Swansea,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
522281,Belle Vue Way Swansea,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
522281,Belle Vue Way Swansea,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
522281,Belle Vue Way Swansea,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
522281,Belle Vue Way Swansea,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
522281,Belle Vue Way Swansea,2023-06-09T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
522281,Belle Vue Way Swansea,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
522281,Belle Vue Way Swansea,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
522281,Belle Vue Way Swansea,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
522281,Belle Vue Way Swansea,2023-06-09T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
522281,Belle Vue Way Swansea,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
522281,Belle Vue Way Swansea,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
522281,Belle Vue Way Swansea,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
522281,Belle Vue Way Swansea,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
522281,Belle Vue Way Swansea,2023-06-09T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
522281,Belle Vue Way Swansea,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
522281,Belle Vue Way Swansea,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
522281,Belle Vue Way Swansea,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,28.8
522281,Belle Vue Way Swansea,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522281,Belle Vue Way Swansea,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
522281,Belle Vue Way Swansea,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
522281,Belle Vue Way Swansea,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
522281,Belle Vue Way Swansea,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
522281,Belle Vue Way Swansea,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
522281,Belle Vue Way Swansea,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
522281,Belle Vue Way Swansea,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
522281,Belle Vue Way Swansea,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
522281,Belle Vue Way Swansea,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.02
522281,Belle Vue Way Swansea,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.76
522281,Belle Vue Way Swansea,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.59
522281,Belle Vue Way Swansea,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
522281,Belle Vue Way Swansea,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
522281,Belle Vue Way Swansea,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
522281,Belle Vue Way Swansea,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
522281,Belle Vue Way Swansea,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
522281,Belle Vue Way Swansea,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
522281,Belle Vue Way Swansea,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
522281,Belle Vue Way Swansea,2023-06-09T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
522281,Belle Vue Way Swansea,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
522281,Belle Vue Way Swansea,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
522281,Belle Vue Way Swansea,2023-06-09T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
522281,Belle Vue Way Swansea,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
522281,Belle Vue Way Swansea,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
522281,Belle Vue Way Swansea,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
522281,Belle Vue Way Swansea,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
522281,Belle Vue Way Swansea,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.29
522281,Belle Vue Way Swansea,2023-06-09T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
522281,Belle Vue Way Swansea,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
522281,Belle Vue Way Swansea,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
522281,Belle Vue Way Swansea,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,28.8
522281,Belle Vue Way Swansea,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522281,Belle Vue Way Swansea,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
522281,Belle Vue Way Swansea,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
522281,Belle Vue Way Swansea,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
522281,Belle Vue Way Swansea,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
522281,Belle Vue Way Swansea,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
522281,Belle Vue Way Swansea,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
522281,Belle Vue Way Swansea,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
522281,Belle Vue Way Swansea,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
522281,Belle Vue Way Swansea,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.93
522281,Belle Vue Way Swansea,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.42
522281,Belle Vue Way Swansea,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.03
522281,Belle Vue Way Swansea,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
522281,Belle Vue Way Swansea,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
522281,Belle Vue Way Swansea,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
522281,Belle Vue Way Swansea,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
522281,Belle Vue Way Swansea,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
522281,Belle Vue Way Swansea,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
522281,Belle Vue Way Swansea,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
522281,Belle Vue Way Swansea,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
522281,Belle Vue Way Swansea,2023-06-09T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
522281,Belle Vue Way Swansea,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
522281,Belle Vue Way Swansea,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
522281,Belle Vue Way Swansea,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
522281,Belle Vue Way Swansea,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
522281,Belle Vue Way Swansea,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
522281,Belle Vue Way Swansea,2023-06-09T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
522281,Belle Vue Way Swansea,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
522281,Belle Vue Way Swansea,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
522281,Belle Vue Way Swansea,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.33
522281,Belle Vue Way Swansea,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
522281,Belle Vue Way Swansea,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
522281,Belle Vue Way Swansea,2023-06-09T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
522281,Belle Vue Way Swansea,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
522281,Belle Vue Way Swansea,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
522281,Belle Vue Way Swansea,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,28.9
522281,Belle Vue Way Swansea,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522281,Belle Vue Way Swansea,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
522281,Belle Vue Way Swansea,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
522281,Belle Vue Way Swansea,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
522281,Belle Vue Way Swansea,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522281,Belle Vue Way Swansea,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
522281,Belle Vue Way Swansea,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
522281,Belle Vue Way Swansea,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
522281,Belle Vue Way Swansea,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.6
522281,Belle Vue Way Swansea,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.1
522281,Belle Vue Way Swansea,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.1
522281,Belle Vue Way Swansea,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
522281,Belle Vue Way Swansea,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
522281,Belle Vue Way Swansea,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
522281,Belle Vue Way Swansea,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
522281,Belle Vue Way Swansea,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
522281,Belle Vue Way Swansea,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
522281,Belle Vue Way Swansea,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
522281,Belle Vue Way Swansea,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
522281,Belle Vue Way Swansea,2023-06-09T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
522281,Belle Vue Way Swansea,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
522281,Belle Vue Way Swansea,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
522281,Belle Vue Way Swansea,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
522281,Belle Vue Way Swansea,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
522281,Belle Vue Way Swansea,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
522281,Belle Vue Way Swansea,2023-06-09T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
522281,Belle Vue Way Swansea,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
522281,Belle Vue Way Swansea,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.59
522281,Belle Vue Way Swansea,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
522281,Belle Vue Way Swansea,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.21
522281,Belle Vue Way Swansea,2023-06-09T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
522281,Belle Vue Way Swansea,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
522281,Belle Vue Way Swansea,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
522281,Belle Vue Way Swansea,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.3
522281,Belle Vue Way Swansea,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,28.9
522281,Belle Vue Way Swansea,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
522281,Belle Vue Way Swansea,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
522281,Belle Vue Way Swansea,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
522281,Belle Vue Way Swansea,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
522281,Belle Vue Way Swansea,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
522281,Belle Vue Way Swansea,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
522281,Belle Vue Way Swansea,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
522281,Belle Vue Way Swansea,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
522281,Belle Vue Way Swansea,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
522281,Belle Vue Way Swansea,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.85
522281,Belle Vue Way Swansea,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.3
522281,Belle Vue Way Swansea,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.56
522281,Belle Vue Way Swansea,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
522281,Belle Vue Way Swansea,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
522281,Belle Vue Way Swansea,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
522281,Belle Vue Way Swansea,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
522281,Belle Vue Way Swansea,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
522281,Belle Vue Way Swansea,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
522281,Belle Vue Way Swansea,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
522281,Belle Vue Way Swansea,2023-06-09T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
522281,Belle Vue Way Swansea,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
522281,Belle Vue Way Swansea,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
522281,Belle Vue Way Swansea,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
522281,Belle Vue Way Swansea,2023-06-09T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
522281,Belle Vue Way Swansea,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
522281,Belle Vue Way Swansea,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
522281,Belle Vue Way Swansea,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.64
522281,Belle Vue Way Swansea,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
522281,Belle Vue Way Swansea,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.99
522281,Belle Vue Way Swansea,2023-06-09T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
522281,Belle Vue Way Swansea,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
522281,Belle Vue Way Swansea,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
522281,Belle Vue Way Swansea,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.3
522281,Belle Vue Way Swansea,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,28.9
522281,Belle Vue Way Swansea,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522281,Belle Vue Way Swansea,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
522281,Belle Vue Way Swansea,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
522281,Belle Vue Way Swansea,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
522281,Belle Vue Way Swansea,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
522281,Belle Vue Way Swansea,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
522281,Belle Vue Way Swansea,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
522281,Belle Vue Way Swansea,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
522281,Belle Vue Way Swansea,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.69
522281,Belle Vue Way Swansea,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.4
522281,Belle Vue Way Swansea,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.65
522281,Belle Vue Way Swansea,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
522281,Belle Vue Way Swansea,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
522281,Belle Vue Way Swansea,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
522281,Belle Vue Way Swansea,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
522281,Belle Vue Way Swansea,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
522281,Belle Vue Way Swansea,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
522281,Belle Vue Way Swansea,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
522281,Belle Vue Way Swansea,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
522281,Belle Vue Way Swansea,2023-06-09T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
522281,Belle Vue Way Swansea,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
522281,Belle Vue Way Swansea,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
522281,Belle Vue Way Swansea,2023-06-09T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
522281,Belle Vue Way Swansea,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
522281,Belle Vue Way Swansea,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
522281,Belle Vue Way Swansea,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.44
522281,Belle Vue Way Swansea,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.03
522281,Belle Vue Way Swansea,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.02
522281,Belle Vue Way Swansea,2023-06-09T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
522281,Belle Vue Way Swansea,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
522281,Belle Vue Way Swansea,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
522281,Belle Vue Way Swansea,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
522281,Belle Vue Way Swansea,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,29.0
522281,Belle Vue Way Swansea,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522281,Belle Vue Way Swansea,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
522281,Belle Vue Way Swansea,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
522281,Belle Vue Way Swansea,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
522281,Belle Vue Way Swansea,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
522281,Belle Vue Way Swansea,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
522281,Belle Vue Way Swansea,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
522281,Belle Vue Way Swansea,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
522281,Belle Vue Way Swansea,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
522281,Belle Vue Way Swansea,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.11
522281,Belle Vue Way Swansea,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.85
522281,Belle Vue Way Swansea,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.07
522281,Belle Vue Way Swansea,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
522281,Belle Vue Way Swansea,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
522281,Belle Vue Way Swansea,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
522281,Belle Vue Way Swansea,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
522281,Belle Vue Way Swansea,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
522281,Belle Vue Way Swansea,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
522281,Belle Vue Way Swansea,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
522281,Belle Vue Way Swansea,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
522281,Belle Vue Way Swansea,2023-06-09T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
522281,Belle Vue Way Swansea,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
522281,Belle Vue Way Swansea,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
522281,Belle Vue Way Swansea,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
522281,Belle Vue Way Swansea,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
522281,Belle Vue Way Swansea,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
522281,Belle Vue Way Swansea,2023-06-09T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
522281,Belle Vue Way Swansea,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
522281,Belle Vue Way Swansea,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.94
522281,Belle Vue Way Swansea,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.21
522281,Belle Vue Way Swansea,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.33
522281,Belle Vue Way Swansea,2023-06-09T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
522281,Belle Vue Way Swansea,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
522281,Belle Vue Way Swansea,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
522281,Belle Vue Way Swansea,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,29.0
522281,Belle Vue Way Swansea,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522281,Belle Vue Way Swansea,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
522281,Belle Vue Way Swansea,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
522281,Belle Vue Way Swansea,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
522281,Belle Vue Way Swansea,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
522281,Belle Vue Way Swansea,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
522281,Belle Vue Way Swansea,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
522281,Belle Vue Way Swansea,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
522281,Belle Vue Way Swansea,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
522281,Belle Vue Way Swansea,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.5
522281,Belle Vue Way Swansea,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,29.29
522281,Belle Vue Way Swansea,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,30.2
522281,Belle Vue Way Swansea,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,20.6
522281,Belle Vue Way Swansea,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
522281,Belle Vue Way Swansea,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
522281,Belle Vue Way Swansea,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
522281,Belle Vue Way Swansea,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
522281,Belle Vue Way Swansea,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
522281,Belle Vue Way Swansea,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
522281,Belle Vue Way Swansea,2023-06-09T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
522281,Belle Vue Way Swansea,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
522281,Belle Vue Way Swansea,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
522281,Belle Vue Way Swansea,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
522281,Belle Vue Way Swansea,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
522281,Belle Vue Way Swansea,2023-06-09T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
522281,Belle Vue Way Swansea,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
522281,Belle Vue Way Swansea,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.36
522281,Belle Vue Way Swansea,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.62
522281,Belle Vue Way Swansea,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.34
522281,Belle Vue Way Swansea,2023-06-09T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
522281,Belle Vue Way Swansea,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
522281,Belle Vue Way Swansea,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
522281,Belle Vue Way Swansea,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
522281,Belle Vue Way Swansea,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,29.1
522281,Belle Vue Way Swansea,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522281,Belle Vue Way Swansea,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
522281,Belle Vue Way Swansea,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
522281,Belle Vue Way Swansea,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
522281,Belle Vue Way Swansea,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
522281,Belle Vue Way Swansea,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
522281,Belle Vue Way Swansea,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
522281,Belle Vue Way Swansea,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
522281,Belle Vue Way Swansea,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.76
