Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-09T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
522281,Belle Vue Way Swansea,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,29.8
522281,Belle Vue Way Swansea,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522281,Belle Vue Way Swansea,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
522281,Belle Vue Way Swansea,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
522281,Belle Vue Way Swansea,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
522281,Belle Vue Way Swansea,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
522281,Belle Vue Way Swansea,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
522281,Belle Vue Way Swansea,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
522281,Belle Vue Way Swansea,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
522281,Belle Vue Way Swansea,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
522281,Belle Vue Way Swansea,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.62
522281,Belle Vue Way Swansea,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.6
522281,Belle Vue Way Swansea,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.87
522281,Belle Vue Way Swansea,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
522281,Belle Vue Way Swansea,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
522281,Belle Vue Way Swansea,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
522281,Belle Vue Way Swansea,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
522281,Belle Vue Way Swansea,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
522281,Belle Vue Way Swansea,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
522281,Belle Vue Way Swansea,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
522281,Belle Vue Way Swansea,2023-06-09T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
522281,Belle Vue Way Swansea,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
522281,Belle Vue Way Swansea,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
522281,Belle Vue Way Swansea,2023-06-09T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
522281,Belle Vue Way Swansea,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
522281,Belle Vue Way Swansea,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
522281,Belle Vue Way Swansea,2023-06-09T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
522281,Belle Vue Way Swansea,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
522281,Belle Vue Way Swansea,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-09T00:40:00.000+00:00,transformer,,Temperature,C,29.8
522281,Belle Vue Way Swansea,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522281,Belle Vue Way Swansea,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
522281,Belle Vue Way Swansea,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
522281,Belle Vue Way Swansea,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
522281,Belle Vue Way Swansea,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
522281,Belle Vue Way Swansea,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
522281,Belle Vue Way Swansea,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
522281,Belle Vue Way Swansea,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
522281,Belle Vue Way Swansea,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.39
522281,Belle Vue Way Swansea,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.67
522281,Belle Vue Way Swansea,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.97
522281,Belle Vue Way Swansea,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
522281,Belle Vue Way Swansea,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
522281,Belle Vue Way Swansea,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
522281,Belle Vue Way Swansea,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
522281,Belle Vue Way Swansea,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
522281,Belle Vue Way Swansea,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
522281,Belle Vue Way Swansea,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
522281,Belle Vue Way Swansea,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
522281,Belle Vue Way Swansea,2023-06-09T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
522281,Belle Vue Way Swansea,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
522281,Belle Vue Way Swansea,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
522281,Belle Vue Way Swansea,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
522281,Belle Vue Way Swansea,2023-06-09T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
522281,Belle Vue Way Swansea,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
522281,Belle Vue Way Swansea,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
522281,Belle Vue Way Swansea,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
522281,Belle Vue Way Swansea,2023-06-09T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
522281,Belle Vue Way Swansea,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
522281,Belle Vue Way Swansea,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,29.9
522281,Belle Vue Way Swansea,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522281,Belle Vue Way Swansea,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
522281,Belle Vue Way Swansea,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
522281,Belle Vue Way Swansea,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
522281,Belle Vue Way Swansea,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
522281,Belle Vue Way Swansea,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
522281,Belle Vue Way Swansea,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
522281,Belle Vue Way Swansea,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
522281,Belle Vue Way Swansea,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.55
522281,Belle Vue Way Swansea,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.83
522281,Belle Vue Way Swansea,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.57
522281,Belle Vue Way Swansea,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
522281,Belle Vue Way Swansea,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
522281,Belle Vue Way Swansea,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
522281,Belle Vue Way Swansea,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
522281,Belle Vue Way Swansea,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
522281,Belle Vue Way Swansea,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
522281,Belle Vue Way Swansea,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
522281,Belle Vue Way Swansea,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
522281,Belle Vue Way Swansea,2023-06-09T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
522281,Belle Vue Way Swansea,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
522281,Belle Vue Way Swansea,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
522281,Belle Vue Way Swansea,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
522281,Belle Vue Way Swansea,2023-06-09T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
522281,Belle Vue Way Swansea,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
522281,Belle Vue Way Swansea,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
522281,Belle Vue Way Swansea,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
522281,Belle Vue Way Swansea,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
522281,Belle Vue Way Swansea,2023-06-09T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
522281,Belle Vue Way Swansea,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,29.9
522281,Belle Vue Way Swansea,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522281,Belle Vue Way Swansea,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
522281,Belle Vue Way Swansea,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
522281,Belle Vue Way Swansea,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
522281,Belle Vue Way Swansea,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
522281,Belle Vue Way Swansea,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
522281,Belle Vue Way Swansea,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
522281,Belle Vue Way Swansea,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
522281,Belle Vue Way Swansea,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
522281,Belle Vue Way Swansea,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.93
522281,Belle Vue Way Swansea,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.31
522281,Belle Vue Way Swansea,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.7
522281,Belle Vue Way Swansea,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
522281,Belle Vue Way Swansea,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
522281,Belle Vue Way Swansea,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
522281,Belle Vue Way Swansea,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
522281,Belle Vue Way Swansea,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
522281,Belle Vue Way Swansea,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
522281,Belle Vue Way Swansea,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
522281,Belle Vue Way Swansea,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
522281,Belle Vue Way Swansea,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
522281,Belle Vue Way Swansea,2023-06-09T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
522281,Belle Vue Way Swansea,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
522281,Belle Vue Way Swansea,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
522281,Belle Vue Way Swansea,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
522281,Belle Vue Way Swansea,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
522281,Belle Vue Way Swansea,2023-06-09T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
522281,Belle Vue Way Swansea,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
522281,Belle Vue Way Swansea,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
522281,Belle Vue Way Swansea,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
522281,Belle Vue Way Swansea,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
522281,Belle Vue Way Swansea,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
522281,Belle Vue Way Swansea,2023-06-09T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
522281,Belle Vue Way Swansea,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,30.0
522281,Belle Vue Way Swansea,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522281,Belle Vue Way Swansea,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
522281,Belle Vue Way Swansea,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
522281,Belle Vue Way Swansea,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
522281,Belle Vue Way Swansea,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
522281,Belle Vue Way Swansea,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
522281,Belle Vue Way Swansea,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
522281,Belle Vue Way Swansea,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
522281,Belle Vue Way Swansea,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
522281,Belle Vue Way Swansea,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.42
522281,Belle Vue Way Swansea,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.69
522281,Belle Vue Way Swansea,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.85
522281,Belle Vue Way Swansea,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
522281,Belle Vue Way Swansea,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
522281,Belle Vue Way Swansea,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
522281,Belle Vue Way Swansea,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
522281,Belle Vue Way Swansea,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
522281,Belle Vue Way Swansea,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
522281,Belle Vue Way Swansea,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
522281,Belle Vue Way Swansea,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
522281,Belle Vue Way Swansea,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
522281,Belle Vue Way Swansea,2023-06-09T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
522281,Belle Vue Way Swansea,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
522281,Belle Vue Way Swansea,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
522281,Belle Vue Way Swansea,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
522281,Belle Vue Way Swansea,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
522281,Belle Vue Way Swansea,2023-06-09T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
522281,Belle Vue Way Swansea,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
522281,Belle Vue Way Swansea,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
522281,Belle Vue Way Swansea,2023-06-09T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
522281,Belle Vue Way Swansea,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,30.0
522281,Belle Vue Way Swansea,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
522281,Belle Vue Way Swansea,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
522281,Belle Vue Way Swansea,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
522281,Belle Vue Way Swansea,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
522281,Belle Vue Way Swansea,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
522281,Belle Vue Way Swansea,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
522281,Belle Vue Way Swansea,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
522281,Belle Vue Way Swansea,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
522281,Belle Vue Way Swansea,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
522281,Belle Vue Way Swansea,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.47
522281,Belle Vue Way Swansea,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.17
522281,Belle Vue Way Swansea,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.15
522281,Belle Vue Way Swansea,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
522281,Belle Vue Way Swansea,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
522281,Belle Vue Way Swansea,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
522281,Belle Vue Way Swansea,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
522281,Belle Vue Way Swansea,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
522281,Belle Vue Way Swansea,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
522281,Belle Vue Way Swansea,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
522281,Belle Vue Way Swansea,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
522281,Belle Vue Way Swansea,2023-06-10T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
522281,Belle Vue Way Swansea,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
522281,Belle Vue Way Swansea,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
522281,Belle Vue Way Swansea,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
522281,Belle Vue Way Swansea,2023-06-10T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
522281,Belle Vue Way Swansea,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
522281,Belle Vue Way Swansea,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
522281,Belle Vue Way Swansea,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
522281,Belle Vue Way Swansea,2023-06-10T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
522281,Belle Vue Way Swansea,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,30.5
522281,Belle Vue Way Swansea,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522281,Belle Vue Way Swansea,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
522281,Belle Vue Way Swansea,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
522281,Belle Vue Way Swansea,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
522281,Belle Vue Way Swansea,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522281,Belle Vue Way Swansea,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
522281,Belle Vue Way Swansea,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
522281,Belle Vue Way Swansea,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
522281,Belle Vue Way Swansea,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
522281,Belle Vue Way Swansea,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.84
522281,Belle Vue Way Swansea,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.17
522281,Belle Vue Way Swansea,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.73
522281,Belle Vue Way Swansea,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
522281,Belle Vue Way Swansea,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
522281,Belle Vue Way Swansea,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
522281,Belle Vue Way Swansea,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
522281,Belle Vue Way Swansea,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
522281,Belle Vue Way Swansea,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
522281,Belle Vue Way Swansea,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
522281,Belle Vue Way Swansea,2023-06-10T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
522281,Belle Vue Way Swansea,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
522281,Belle Vue Way Swansea,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
522281,Belle Vue Way Swansea,2023-06-10T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
522281,Belle Vue Way Swansea,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
522281,Belle Vue Way Swansea,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
522281,Belle Vue Way Swansea,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
522281,Belle Vue Way Swansea,2023-06-10T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
522281,Belle Vue Way Swansea,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,30.5
522281,Belle Vue Way Swansea,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522281,Belle Vue Way Swansea,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
522281,Belle Vue Way Swansea,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
522281,Belle Vue Way Swansea,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
522281,Belle Vue Way Swansea,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522281,Belle Vue Way Swansea,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
522281,Belle Vue Way Swansea,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
522281,Belle Vue Way Swansea,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
522281,Belle Vue Way Swansea,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
522281,Belle Vue Way Swansea,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.65
522281,Belle Vue Way Swansea,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.47
522281,Belle Vue Way Swansea,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.63
522281,Belle Vue Way Swansea,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
522281,Belle Vue Way Swansea,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
522281,Belle Vue Way Swansea,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
522281,Belle Vue Way Swansea,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
522281,Belle Vue Way Swansea,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
522281,Belle Vue Way Swansea,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
522281,Belle Vue Way Swansea,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
522281,Belle Vue Way Swansea,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
522281,Belle Vue Way Swansea,2023-06-10T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
522281,Belle Vue Way Swansea,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
522281,Belle Vue Way Swansea,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
522281,Belle Vue Way Swansea,2023-06-10T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
522281,Belle Vue Way Swansea,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
522281,Belle Vue Way Swansea,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
522281,Belle Vue Way Swansea,2023-06-10T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
522281,Belle Vue Way Swansea,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,30.6
522281,Belle Vue Way Swansea,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522281,Belle Vue Way Swansea,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
522281,Belle Vue Way Swansea,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
522281,Belle Vue Way Swansea,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
522281,Belle Vue Way Swansea,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522281,Belle Vue Way Swansea,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
522281,Belle Vue Way Swansea,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
522281,Belle Vue Way Swansea,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
522281,Belle Vue Way Swansea,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
522281,Belle Vue Way Swansea,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.32
522281,Belle Vue Way Swansea,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.75
522281,Belle Vue Way Swansea,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.45
522281,Belle Vue Way Swansea,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
522281,Belle Vue Way Swansea,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
522281,Belle Vue Way Swansea,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
522281,Belle Vue Way Swansea,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
522281,Belle Vue Way Swansea,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
522281,Belle Vue Way Swansea,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
522281,Belle Vue Way Swansea,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
522281,Belle Vue Way Swansea,2023-06-10T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
522281,Belle Vue Way Swansea,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
522281,Belle Vue Way Swansea,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
522281,Belle Vue Way Swansea,2023-06-10T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
522281,Belle Vue Way Swansea,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
522281,Belle Vue Way Swansea,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
522281,Belle Vue Way Swansea,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
522281,Belle Vue Way Swansea,2023-06-10T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
522281,Belle Vue Way Swansea,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,30.6
522281,Belle Vue Way Swansea,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522281,Belle Vue Way Swansea,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
522281,Belle Vue Way Swansea,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
522281,Belle Vue Way Swansea,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
522281,Belle Vue Way Swansea,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522281,Belle Vue Way Swansea,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
522281,Belle Vue Way Swansea,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
522281,Belle Vue Way Swansea,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
522281,Belle Vue Way Swansea,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.54
522281,Belle Vue Way Swansea,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.09
522281,Belle Vue Way Swansea,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.17
522281,Belle Vue Way Swansea,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
522281,Belle Vue Way Swansea,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
522281,Belle Vue Way Swansea,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
522281,Belle Vue Way Swansea,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
522281,Belle Vue Way Swansea,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
522281,Belle Vue Way Swansea,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
522281,Belle Vue Way Swansea,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
522281,Belle Vue Way Swansea,2023-06-10T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
522281,Belle Vue Way Swansea,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
522281,Belle Vue Way Swansea,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
522281,Belle Vue Way Swansea,2023-06-10T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
522281,Belle Vue Way Swansea,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
522281,Belle Vue Way Swansea,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
522281,Belle Vue Way Swansea,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
522281,Belle Vue Way Swansea,2023-06-10T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
522281,Belle Vue Way Swansea,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,30.6
522281,Belle Vue Way Swansea,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522281,Belle Vue Way Swansea,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
522281,Belle Vue Way Swansea,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
522281,Belle Vue Way Swansea,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
522281,Belle Vue Way Swansea,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522281,Belle Vue Way Swansea,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
522281,Belle Vue Way Swansea,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
522281,Belle Vue Way Swansea,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
522281,Belle Vue Way Swansea,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
522281,Belle Vue Way Swansea,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.05
522281,Belle Vue Way Swansea,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.72
522281,Belle Vue Way Swansea,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.79
522281,Belle Vue Way Swansea,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
522281,Belle Vue Way Swansea,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
522281,Belle Vue Way Swansea,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
522281,Belle Vue Way Swansea,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
522281,Belle Vue Way Swansea,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
522281,Belle Vue Way Swansea,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
522281,Belle Vue Way Swansea,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
522281,Belle Vue Way Swansea,2023-06-10T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
